Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,16,0,317.0,60.0,0.6,12.0,121.0,292.13,240.89
2018,1,11,16,15,207.0,49.5,0.65,11.5,85.5,201.8,163.78
2018,1,11,16,30,97.0,39.0,0.7,11.0,50.0,111.21,85.61
2018,1,11,16,45,59.0,23.5,0.75,10.45,29.0,64.94,32.02
2018,1,11,17,0,21.0,8.0,0.8,9.9,8.0,14.78,0.0
2018,1,11,17,15,10.5,4.0,0.8,9.7,4.0,0.0,0.0
2018,1,11,17,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,0.75,9.3,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,0.85,8.65,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,0.95,7.95,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,1.05,7.2,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,1.15,6.6,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,1.15,6.7,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,1.1,6.25,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,1.1,5.95,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,1.05,5.6,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,1.0,5.35,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,1.05,5.4,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,1,12,7,15,39.0,5.0,1.1,6.2,6.0,0.0,0.0
2018,1,12,7,30,78.0,10.0,1.1,6.6,12.0,38.91,0.0
2018,1,12,7,45,168.0,22.0,1.15,7.05,36.5,120.15,55.66
2018,1,12,8,0,258.0,34.0,1.2,7.5,61.0,197.23,156.59
2018,1,12,8,15,410.5,41.0,1.25,7.95,107.5,307.75,254.8
2018,1,12,8,30,563.0,48.0,1.3,8.4,154.0,431.12,359.62
2018,1,12,8,45,655.5,48.0,1.3,8.85,200.5,515.76,430.17
2018,1,12,9,0,748.0,48.0,1.3,9.3,247.0,612.48,505.98
2018,1,12,9,15,779.5,51.5,1.35,9.9,286.5,673.9,551.08
2018,1,12,9,30,811.0,55.0,1.4,10.5,326.0,735.84,595.29
2018,1,12,9,45,831.5,57.0,1.4,11.1,360.5,778.21,623.35
2018,1,12,10,0,852.0,59.0,1.4,11.7,395.0,827.38,655.72
2018,1,12,10,15,868.0,61.0,1.35,12.15,424.5,871.2,683.12
2018,1,12,10,30,884.0,63.0,1.3,12.6,454.0,913.1,708.59
2018,1,12,10,45,896.0,63.5,1.25,13.05,477.0,946.95,728.06
2018,1,12,11,0,908.0,64.0,1.2,13.5,500.0,978.18,745.54
2018,1,12,11,15,915.5,64.5,1.2,13.7,516.0,1002.11,759.63
2018,1,12,11,30,923.0,65.0,1.2,13.9,532.0,1022.85,771.74
2018,1,12,11,45,926.5,65.5,1.15,14.1,540.5,1036.22,778.14
2018,1,12,12,0,930.0,66.0,1.1,14.3,549.0,1046.09,782.45
2018,1,12,12,15,927.5,67.0,1.1,14.4,548.5,1046.95,782.46
2018,1,12,12,30,925.0,68.0,1.1,14.5,548.0,1044.21,780.46
2018,1,12,12,45,919.5,69.0,1.1,14.6,541.0,1034.86,774.42
2018,1,12,13,0,914.0,70.0,1.1,14.7,534.0,1022.06,766.39
2018,1,12,13,15,890.5,73.0,1.1,14.65,514.0,990.74,746.82
2018,1,12,13,30,867.0,76.0,1.1,14.6,494.0,968.18,733.28
2018,1,12,13,45,835.5,74.0,1.1,14.55,462.5,917.19,700.5
2018,1,12,14,0,804.0,72.0,1.1,14.5,431.0,864.54,666.5
2018,1,12,14,15,796.5,67.5,1.1,14.25,404.0,829.0,644.31
2018,1,12,14,30,789.0,63.0,1.1,14.0,377.0,791.16,619.93
2018,1,12,14,45,769.5,60.0,1.05,13.8,344.5,743.21,587.12
2018,1,12,15,0,750.0,57.0,1.0,13.6,312.0,694.26,553.02
2018,1,12,15,15,706.0,56.0,1.0,13.6,273.5,628.61,505.83
2018,1,12,15,30,662.0,55.0,1.0,13.6,235.0,564.34,458.25
2018,1,12,15,45,573.5,53.5,0.95,12.35,191.0,476.85,390.96
2018,1,12,16,0,485.0,52.0,0.9,11.1,147.0,391.44,321.96
2018,1,12,16,15,354.5,45.5,0.9,10.45,105.5,283.72,231.82
2018,1,12,16,30,224.0,39.0,0.9,9.8,64.0,188.16,148.66
2018,1,12,16,45,149.5,25.5,0.95,9.1,39.0,119.72,69.3
2018,1,12,17,0,75.0,12.0,1.0,8.4,14.0,39.79,0.0
2018,1,12,17,15,37.5,6.0,1.05,8.25,7.0,0.0,0.0
2018,1,12,17,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,1.15,7.9,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,1.1,5.75,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,1.05,5.2,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.05,4.85,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,1.1,4.75,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,1.15,4.6,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,1.25,4.65,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,1.35,4.8,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,1.45,5.05,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,1.55,5.4,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,1.65,5.6,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,1.7,5.65,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,1.75,5.65,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,1.8,5.55,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,1.85,5.45,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,1.9,5.45,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,1.9,5.55,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,1,13,7,15,20.5,5.0,1.95,6.0,5.5,0.0,0.0
2018,1,13,7,30,41.0,10.0,2.0,6.4,11.0,24.1,0.0
2018,1,13,7,45,101.5,24.5,2.0,6.8,33.5,85.09,39.63
2018,1,13,8,0,162.0,39.0,2.0,7.2,56.0,155.3,123.14
2018,1,13,8,15,229.5,52.0,1.95,7.7,88.5,215.89,179.4
2018,1,13,8,30,297.0,65.0,1.9,8.2,121.0,283.83,239.69
2018,1,13,8,45,354.0,74.5,1.85,8.7,157.5,347.0,294.45
2018,1,13,9,0,411.0,84.0,1.8,9.2,194.0,415.14,351.48
2018,1,13,9,15,411.5,98.5,1.75,9.9,222.5,451.5,379.97
2018,1,13,9,30,412.0,113.0,1.7,10.6,251.0,486.78,406.63
2018,1,13,9,45,458.0,118.0,1.65,11.3,286.5,547.25,452.92
2018,1,13,10,0,504.0,123.0,1.6,12.0,322.0,609.72,498.99
2018,1,13,10,15,570.5,119.0,1.45,12.55,360.0,690.25,555.69
2018,1,13,10,30,637.0,115.0,1.3,13.1,398.0,765.5,605.93
2018,1,13,10,45,761.0,93.0,1.15,13.7,448.0,866.67,671.84
2018,1,13,11,0,885.0,71.0,1.0,14.3,498.0,964.93,731.91
2018,1,13,11,15,903.0,69.5,0.95,14.75,517.0,996.24,748.0
2018,1,13,11,30,921.0,68.0,0.9,15.2,536.0,1024.73,763.03
2018,1,13,11,45,924.0,68.5,0.85,15.7,544.0,1037.67,767.87
2018,1,13,12,0,927.0,69.0,0.8,16.2,552.0,1047.11,770.78
2018,1,13,12,15,904.0,75.0,0.75,16.5,546.5,1033.81,760.03
2018,1,13,12,30,881.0,81.0,0.7,16.8,541.0,1029.38,755.47
2018,1,13,12,45,899.5,75.0,0.7,17.05,539.0,1022.88,750.98
2018,1,13,13,0,918.0,69.0,0.7,17.3,537.0,1025.05,752.19
2018,1,13,13,15,912.0,68.0,0.65,17.35,522.0,1005.7,739.15
2018,1,13,13,30,906.0,67.0,0.6,17.4,507.0,983.12,724.51
2018,1,13,13,45,890.0,67.5,0.6,17.45,483.5,949.92,704.29
2018,1,13,14,0,874.0,68.0,0.6,17.5,460.0,914.26,682.48
2018,1,13,14,15,800.0,76.5,0.55,17.25,418.0,844.17,637.28
2018,1,13,14,30,726.0,85.0,0.5,17.0,376.0,770.07,588.82
2018,1,13,14,45,744.0,74.5,0.5,16.75,350.5,740.41,570.96
2018,1,13,15,0,762.0,64.0,0.5,16.5,325.0,713.22,553.76
2018,1,13,15,15,748.5,58.5,0.5,16.5,290.0,664.4,520.08
2018,1,13,15,30,735.0,53.0,0.5,16.5,255.0,614.61,484.83
2018,1,13,15,45,636.0,51.5,0.5,14.85,206.0,511.59,410.24
2018,1,13,16,0,537.0,50.0,0.5,13.2,157.0,421.69,340.82
2018,1,13,16,15,418.0,44.0,0.55,12.55,115.0,318.58,256.76
2018,1,13,16,30,299.0,38.0,0.6,11.9,73.0,226.35,177.77
2018,1,13,16,45,196.5,25.0,0.65,11.3,44.0,141.35,87.05
2018,1,13,17,0,94.0,12.0,0.7,10.7,15.0,47.54,0.0
2018,1,13,17,15,47.0,6.0,0.75,10.65,7.5,0.0,0.0
2018,1,13,17,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,0.85,10.55,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,0.95,9.7,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,1.05,9.3,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,1.15,8.4,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,1.25,7.95,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,1.25,8.1,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,14,7,15,21.0,5.0,1.15,8.8,5.5,0.0,0.0
2018,1,14,7,30,42.0,10.0,1.1,9.1,11.0,24.42,0.0
2018,1,14,7,45,86.0,24.5,1.1,9.35,32.0,77.84,36.93
2018,1,14,8,0,130.0,39.0,1.1,9.6,53.0,126.76,98.94
2018,1,14,8,15,186.0,53.5,1.05,10.1,83.5,180.2,147.79
2018,1,14,8,30,242.0,68.0,1.0,10.6,114.0,253.43,211.06
2018,1,14,8,45,385.0,71.0,0.95,11.05,165.0,362.13,302.59
2018,1,14,9,0,528.0,74.0,0.9,11.5,216.0,491.04,405.96
2018,1,14,9,15,647.5,68.0,0.8,12.1,268.5,598.36,486.36
2018,1,14,9,30,767.0,62.0,0.7,12.7,321.0,708.12,563.0
2018,1,14,9,45,598.0,98.5,0.55,13.3,313.0,647.73,513.77
2018,1,14,10,0,429.0,135.0,0.4,13.9,305.0,558.74,444.29
2018,1,14,10,15,502.5,130.0,0.35,14.4,343.5,633.01,498.7
2018,1,14,10,30,576.0,125.0,0.3,14.9,382.0,719.59,556.45
2018,1,14,10,45,639.0,116.0,0.25,15.4,414.5,785.44,597.66
2018,1,14,11,0,702.0,107.0,0.2,15.9,447.0,850.46,637.35
2018,1,14,11,15,559.5,142.5,0.3,16.05,419.0,753.61,571.91
2018,1,14,11,30,417.0,178.0,0.4,16.2,391.0,661.8,508.7
2018,1,14,11,45,269.0,201.5,0.45,16.35,339.5,519.85,405.44
2018,1,14,12,0,121.0,225.0,0.5,16.5,288.0,375.83,295.81
2018,1,14,12,15,87.0,216.0,0.5,16.5,261.5,306.21,243.07
2018,1,14,12,30,53.0,207.0,0.5,16.5,235.0,260.38,206.79
2018,1,14,12,45,94.0,217.5,0.5,16.5,266.0,315.17,251.22
2018,1,14,13,0,135.0,228.0,0.5,16.5,297.0,392.91,311.22
2018,1,14,13,15,167.5,222.5,0.45,16.45,306.0,417.13,329.78
2018,1,14,13,30,200.0,217.0,0.4,16.4,315.0,440.03,347.67
2018,1,14,13,45,251.0,199.5,0.35,16.35,317.0,485.58,382.54
2018,1,14,14,0,302.0,182.0,0.3,16.3,319.0,505.38,398.2
2018,1,14,14,15,199.5,173.0,0.25,16.2,261.0,373.35,297.55
2018,1,14,14,30,97.0,164.0,0.2,16.1,203.0,249.97,200.75
2018,1,14,14,45,134.5,149.5,0.15,15.95,198.5,280.4,226.94
2018,1,14,15,0,172.0,135.0,0.1,15.8,194.0,289.35,234.91
2018,1,14,15,15,180.0,119.0,0.1,15.8,174.5,270.81,220.5
2018,1,14,15,30,188.0,103.0,0.1,15.8,155.0,266.41,216.88
2018,1,14,15,45,180.5,88.0,0.4,14.55,131.5,235.69,193.43
2018,1,14,16,0,173.0,73.0,0.7,13.3,108.0,205.5,169.01
2018,1,14,16,15,159.5,58.0,0.75,12.8,84.0,172.53,140.0
2018,1,14,16,30,146.0,43.0,0.8,12.3,60.0,140.97,110.69
2018,1,14,16,45,107.0,28.5,0.85,11.85,38.0,96.25,61.02
2018,1,14,17,0,68.0,14.0,0.9,11.4,16.0,38.62,0.0
2018,1,14,17,15,34.0,7.0,0.85,11.5,8.0,0.0,0.0
2018,1,14,17,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,0.75,10.2,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,0.85,9.45,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,0.75,9.4,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,0.75,9.45,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,0.95,9.55,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.05,9.1,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,0.3,9.2,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,0.5,8.95,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,15,7,15,5.5,2.0,0.9,8.2,2.0,0.0,0.0
2018,1,15,7,30,11.0,4.0,0.8,8.7,4.0,7.46,0.0
2018,1,15,7,45,5.5,11.0,0.75,9.2,11.0,11.09,0.69
2018,1,15,8,0,0.0,18.0,0.7,9.7,18.0,13.7,5.74
2018,1,15,8,15,0.0,25.5,0.65,10.15,25.5,19.43,11.02
2018,1,15,8,30,0.0,33.0,0.6,10.6,33.0,25.18,16.19
2018,1,15,8,45,0.0,46.0,0.55,11.0,46.0,35.19,24.97
2018,1,15,9,0,0.0,59.0,0.5,11.4,59.0,45.62,34.01
2018,1,15,9,15,29.0,96.0,0.5,11.9,106.0,112.65,92.08
2018,1,15,9,30,58.0,133.0,0.5,12.4,153.0,179.57,148.22
2018,1,15,9,45,30.5,119.5,0.5,12.9,130.0,138.9,113.01
2018,1,15,10,0,3.0,106.0,0.5,13.4,107.0,88.98,70.13
2018,1,15,10,15,108.0,142.5,0.55,13.9,191.0,251.83,207.45
2018,1,15,10,30,213.0,179.0,0.6,14.4,275.0,395.9,321.51
2018,1,15,10,45,339.0,173.5,0.65,14.95,334.5,534.54,426.81
2018,1,15,11,0,465.0,168.0,0.7,15.5,394.0,681.62,532.91
2018,1,15,11,15,529.0,158.0,0.7,15.45,423.0,742.02,574.02
2018,1,15,11,30,593.0,148.0,0.7,15.4,452.0,812.07,621.11
2018,1,15,11,45,548.0,164.0,0.7,15.35,448.5,782.27,599.4
2018,1,15,12,0,503.0,180.0,0.7,15.3,445.0,759.18,583.22
2018,1,15,12,15,437.5,197.0,0.7,15.05,427.5,713.27,550.38
2018,1,15,12,30,372.0,214.0,0.7,14.8,410.0,642.04,499.95
2018,1,15,12,45,398.0,205.0,0.65,14.6,412.5,655.22,510.96
2018,1,15,13,0,424.0,196.0,0.6,14.4,415.0,690.64,536.0
2018,1,15,13,15,358.5,202.5,0.55,14.15,384.0,604.34,473.23
2018,1,15,13,30,293.0,209.0,0.5,13.9,353.0,542.9,428.17
2018,1,15,13,45,263.0,203.0,0.5,13.7,328.0,501.14,398.16
2018,1,15,14,0,233.0,197.0,0.5,13.5,303.0,438.62,352.13
2018,1,15,14,15,192.5,185.5,0.45,13.35,269.5,382.78,309.41
2018,1,15,14,30,152.0,174.0,0.4,13.2,236.0,329.01,267.39
2018,1,15,14,45,158.0,151.5,0.4,13.05,211.0,302.2,247.66
2018,1,15,15,0,164.0,129.0,0.4,12.9,186.0,274.75,226.76
2018,1,15,15,15,232.5,115.5,0.4,12.9,186.5,321.98,266.02
2018,1,15,15,30,301.0,102.0,0.4,12.9,187.0,345.47,285.02
2018,1,15,15,45,249.0,89.0,0.5,12.15,151.5,282.46,233.9
2018,1,15,16,0,197.0,76.0,0.6,11.4,116.0,224.18,185.47
2018,1,15,16,15,177.5,60.0,0.6,11.25,89.5,185.22,151.3
2018,1,15,16,30,158.0,44.0,0.6,11.1,63.0,148.09,117.19
2018,1,15,16,45,105.5,29.0,0.65,10.95,39.5,96.56,63.88
2018,1,15,17,0,53.0,14.0,0.7,10.8,16.0,32.56,0.0
2018,1,15,17,15,26.5,7.0,0.7,10.65,8.0,0.0,0.0
2018,1,15,17,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,0.75,10.4,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.6,10.35,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.25,10.45,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.1,10.5,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.2,10.45,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.3,10.4,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.35,10.35,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.4,10.25,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.45,10.2,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.55,10.2,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.65,10.15,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,0.85,9.85,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.75,10.25,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.65,10.6,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.65,10.6,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.55,10.8,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,1,16,7,15,20.5,5.5,0.45,11.05,6.0,0.0,0.0
2018,1,16,7,30,41.0,11.0,0.4,11.2,12.0,24.65,0.0
2018,1,16,7,45,96.0,25.0,0.35,11.3,34.0,82.68,42.58
2018,1,16,8,0,151.0,39.0,0.3,11.4,56.0,135.92,105.7
2018,1,16,8,15,191.5,54.5,0.25,11.6,85.5,183.37,148.77
2018,1,16,8,30,232.0,70.0,0.2,11.8,115.0,234.87,193.37
2018,1,16,8,45,211.5,86.0,0.15,12.0,134.5,250.96,207.28
2018,1,16,9,0,191.0,102.0,0.1,12.2,154.0,264.76,218.54
2018,1,16,9,15,194.0,118.0,0.15,12.8,177.5,293.91,241.79
2018,1,16,9,30,197.0,134.0,0.2,13.4,201.0,322.97,264.15
2018,1,16,9,45,167.0,145.5,0.25,14.05,206.5,300.55,245.17
2018,1,16,10,0,137.0,157.0,0.3,14.7,212.0,292.87,237.8
2018,1,16,10,15,141.5,156.0,0.25,15.05,216.5,298.05,241.36
2018,1,16,10,30,146.0,155.0,0.2,15.4,221.0,303.65,245.08
2018,1,16,10,45,215.0,177.0,0.2,15.8,279.5,420.91,335.18
2018,1,16,11,0,284.0,199.0,0.2,16.2,338.0,519.63,407.01
2018,1,16,11,15,191.0,195.5,0.2,16.2,290.5,404.69,318.9
2018,1,16,11,30,98.0,192.0,0.2,16.2,243.0,309.29,244.69
2018,1,16,11,45,181.5,203.5,0.25,16.2,299.0,408.61,323.66
2018,1,16,12,0,265.0,215.0,0.3,16.2,355.0,533.5,416.4
2018,1,16,12,15,266.5,219.5,0.3,16.25,360.5,541.31,420.24
2018,1,16,12,30,268.0,224.0,0.3,16.3,366.0,548.13,424.9
2018,1,16,12,45,248.0,223.0,0.35,16.3,353.0,525.24,408.43
2018,1,16,13,0,228.0,222.0,0.4,16.3,340.0,477.73,374.61
2018,1,16,13,15,149.0,207.5,0.45,16.25,284.0,378.72,299.84
2018,1,16,13,30,70.0,193.0,0.5,16.2,228.0,259.84,207.3
2018,1,16,13,45,45.0,175.0,0.5,16.15,197.0,214.09,171.36
2018,1,16,14,0,20.0,157.0,0.5,16.1,166.0,153.64,122.38
2018,1,16,14,15,29.5,141.0,0.5,15.85,153.5,160.67,129.1
2018,1,16,14,30,39.0,125.0,0.5,15.6,141.0,151.19,122.1
2018,1,16,14,45,148.0,104.0,0.45,15.35,157.5,251.84,207.5
2018,1,16,15,0,257.0,83.0,0.4,15.1,174.0,328.38,270.32
2018,1,16,15,15,306.0,87.0,0.4,15.1,183.0,360.49,295.29
2018,1,16,15,30,355.0,91.0,0.4,15.1,192.0,387.3,315.69
2018,1,16,15,45,237.0,81.0,0.5,14.05,144.0,263.28,216.68
2018,1,16,16,0,119.0,71.0,0.6,13.0,96.0,155.57,127.42
2018,1,16,16,15,101.5,56.0,0.65,12.45,74.0,123.94,100.05
2018,1,16,16,30,84.0,41.0,0.7,11.9,52.0,93.91,72.95
2018,1,16,16,45,60.0,27.5,0.8,11.4,33.5,63.9,41.94
2018,1,16,17,0,36.0,14.0,0.9,10.9,15.0,25.67,0.0
2018,1,16,17,15,18.0,7.0,0.9,10.7,7.5,5.51,0.0
2018,1,16,17,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,0.55,10.05,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,0.45,10.15,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,0.4,10.15,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,0.55,9.85,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,0.55,9.8,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,0.5,9.75,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,0.55,9.6,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,0.65,9.4,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,0.75,9.15,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,1,17,7,15,7.0,4.0,0.85,9.15,4.0,0.0,0.0
2018,1,17,7,30,14.0,8.0,0.8,9.6,8.0,11.73,0.0
2018,1,17,7,45,38.5,22.5,0.7,10.05,26.0,45.27,21.99
2018,1,17,8,0,63.0,37.0,0.6,10.5,44.0,77.97,59.14
2018,1,17,8,15,33.5,51.0,0.6,10.9,55.0,69.31,53.71
2018,1,17,8,30,4.0,65.0,0.6,11.3,66.0,59.12,45.27
2018,1,17,8,45,9.5,79.5,0.6,11.65,82.0,75.42,59.61
2018,1,17,9,0,15.0,94.0,0.6,12.0,98.0,92.34,74.22
2018,1,17,9,15,143.5,113.0,0.6,12.4,161.5,233.15,194.96
2018,1,17,9,30,272.0,132.0,0.6,12.8,225.0,378.68,312.83
2018,1,17,9,45,330.5,139.5,0.55,13.2,264.5,445.43,363.43
2018,1,17,10,0,389.0,147.0,0.5,13.6,304.0,536.37,430.6
2018,1,17,10,15,390.5,159.0,0.45,13.85,326.5,565.22,449.14
2018,1,17,10,30,392.0,171.0,0.4,14.1,349.0,592.76,467.05
2018,1,17,10,45,359.0,186.5,0.4,14.4,355.5,568.69,447.69
2018,1,17,11,0,326.0,202.0,0.4,14.7,362.0,563.55,442.21
2018,1,17,11,15,338.0,206.0,0.35,14.95,376.5,586.0,457.29
2018,1,17,11,30,350.0,210.0,0.3,15.2,391.0,607.66,471.29
2018,1,17,11,45,411.5,199.0,0.3,15.4,415.5,684.26,525.26
2018,1,17,12,0,473.0,188.0,0.3,15.6,440.0,737.5,561.71
2018,1,17,12,15,559.5,163.5,0.4,15.7,462.0,798.35,604.93
2018,1,17,12,30,646.0,139.0,0.5,15.8,484.0,868.48,652.62
2018,1,17,12,45,629.5,143.0,0.55,15.9,475.5,852.46,641.8
2018,1,17,13,0,613.0,147.0,0.6,16.0,467.0,833.76,630.58
2018,1,17,13,15,572.5,153.5,0.6,16.0,446.0,782.27,596.44
2018,1,17,13,30,532.0,160.0,0.6,16.0,425.0,740.38,568.94
2018,1,17,13,45,506.0,158.0,0.6,15.95,401.5,701.51,543.02
2018,1,17,14,0,480.0,156.0,0.6,15.9,378.0,661.83,515.83
2018,1,17,14,15,404.5,159.0,0.55,15.65,338.0,582.66,458.47
2018,1,17,14,30,329.0,162.0,0.5,15.4,298.0,486.81,388.1
2018,1,17,14,45,313.5,149.5,0.5,15.2,270.5,447.81,360.37
2018,1,17,15,0,298.0,137.0,0.5,15.0,243.0,409.14,331.62
2018,1,17,15,15,310.0,119.5,0.5,15.0,219.0,385.46,314.17
2018,1,17,15,30,322.0,102.0,0.5,15.0,195.0,376.81,307.29
2018,1,17,15,45,303.5,88.0,0.5,13.8,164.5,332.63,272.77
2018,1,17,16,0,285.0,74.0,0.5,12.6,134.0,289.64,237.97
2018,1,17,16,15,244.0,59.5,0.6,12.15,102.5,234.66,191.38
2018,1,17,16,30,203.0,45.0,0.7,11.7,71.0,183.83,146.44
2018,1,17,16,45,141.0,30.5,0.8,11.2,45.0,127.2,90.24
2018,1,17,17,0,79.0,16.0,0.9,10.7,19.0,44.79,0.0
2018,1,17,17,15,39.5,8.0,0.9,10.7,9.5,20.32,0.0
2018,1,17,17,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,0.45,10.9,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,0.55,10.45,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,0.95,9.55,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,1.15,8.9,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,0.95,8.85,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,0.95,8.6,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,0.95,8.55,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,0.85,8.7,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,0.25,9.1,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,0.1,9.2,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,0.25,9.1,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,0.6,8.85,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,1.15,7.4,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,1.05,7.75,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,18,7,15,3.5,3.5,1.0,8.5,3.5,0.0,0.0
2018,1,18,7,30,7.0,7.0,1.0,9.1,7.0,8.21,0.0
2018,1,18,7,45,4.0,20.0,1.0,9.65,20.0,17.48,5.42
2018,1,18,8,0,1.0,33.0,1.0,10.2,33.0,27.94,17.63
2018,1,18,8,15,5.0,48.5,1.0,10.5,49.5,44.26,32.27
2018,1,18,8,30,9.0,64.0,1.0,10.8,66.0,60.69,46.86
2018,1,18,8,45,39.5,83.0,1.0,11.1,93.5,107.68,88.01
2018,1,18,9,0,70.0,102.0,1.0,11.4,121.0,150.61,125.19
2018,1,18,9,15,59.0,115.5,1.0,11.75,133.5,158.26,131.14
2018,1,18,9,30,48.0,129.0,1.0,12.1,146.0,165.14,136.27
2018,1,18,9,45,41.5,144.5,1.0,12.45,160.0,177.52,145.92
2018,1,18,10,0,35.0,160.0,1.0,12.8,174.0,189.59,155.09
2018,1,18,10,15,30.5,165.5,1.05,13.05,178.5,190.67,155.39
2018,1,18,10,30,26.0,171.0,1.1,13.3,183.0,173.96,141.2
2018,1,18,10,45,19.5,162.5,1.1,13.55,171.5,157.91,127.52
2018,1,18,11,0,13.0,154.0,1.1,13.8,160.0,142.34,114.22
2018,1,18,11,15,58.0,184.0,1.15,13.8,214.0,236.32,192.51
2018,1,18,11,30,103.0,214.0,1.2,13.8,268.0,317.64,258.26
2018,1,18,11,45,91.5,213.5,1.25,13.85,262.0,305.63,247.79
2018,1,18,12,0,80.0,213.0,1.3,13.9,256.0,293.41,237.71
2018,1,18,12,15,45.5,178.5,1.3,13.9,203.0,217.32,175.81
2018,1,18,12,30,11.0,144.0,1.3,13.9,150.0,129.55,103.16
2018,1,18,12,45,8.5,155.5,1.3,13.85,160.0,138.23,110.43
2018,1,18,13,0,6.0,167.0,1.3,13.8,170.0,147.39,117.87
2018,1,18,13,15,12.0,172.0,1.3,13.75,178.0,158.9,127.69
2018,1,18,13,30,18.0,177.0,1.3,13.7,186.0,170.57,137.64
2018,1,18,13,45,15.0,154.5,1.3,13.6,162.0,145.08,116.79
2018,1,18,14,0,12.0,132.0,1.3,13.5,138.0,120.34,96.46
2018,1,18,14,15,6.0,106.0,1.3,13.3,109.0,90.37,71.41
2018,1,18,14,30,0.0,80.0,1.3,13.1,80.0,61.75,47.19
2018,1,18,14,45,11.0,68.0,1.3,12.9,72.0,61.38,47.53
2018,1,18,15,0,22.0,56.0,1.3,12.7,64.0,63.92,50.25
2018,1,18,15,15,23.5,57.5,1.3,12.7,65.0,65.95,52.03
2018,1,18,15,30,25.0,59.0,1.3,12.7,66.0,68.19,53.94
2018,1,18,15,45,12.5,43.5,1.25,12.1,47.0,43.93,32.73
2018,1,18,16,0,0.0,28.0,1.2,11.5,28.0,21.33,12.83
2018,1,18,16,15,0.0,21.0,1.15,11.2,21.0,15.97,8.09
2018,1,18,16,30,0.0,14.0,1.1,10.9,14.0,10.63,3.34
2018,1,18,16,45,0.0,9.0,1.1,10.55,9.0,6.82,0.0
2018,1,18,17,0,0.0,4.0,1.1,10.2,4.0,3.02,0.0
2018,1,18,17,15,0.0,2.0,1.15,10.1,2.0,1.57,0.0
2018,1,18,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,1.45,8.8,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,1.55,8.65,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,1.65,8.1,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,1.45,6.6,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,1.35,6.05,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,1.3,5.65,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,1.25,5.4,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,1.3,4.85,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,1.35,4.8,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,1.45,4.8,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,1.45,4.85,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,1,19,7,15,5.5,4.5,1.2,5.7,4.5,0.0,0.0
2018,1,19,7,30,11.0,9.0,1.1,6.3,9.0,11.31,0.0
2018,1,19,7,45,41.0,25.0,1.0,6.9,29.0,50.14,27.33
2018,1,19,8,0,71.0,41.0,0.9,7.5,49.0,87.42,67.91
2018,1,19,8,15,126.0,57.5,0.95,7.85,79.5,149.65,123.3
2018,1,19,8,30,181.0,74.0,1.0,8.2,110.0,207.59,174.49
2018,1,19,8,45,424.5,69.0,1.05,8.55,179.5,381.15,321.96
2018,1,19,9,0,668.0,64.0,1.1,8.9,249.0,573.19,476.19
2018,1,19,9,15,722.0,65.5,1.1,9.15,292.5,641.01,525.78
2018,1,19,9,30,776.0,67.0,1.1,9.4,336.0,716.72,580.37
2018,1,19,9,45,801.0,69.0,1.1,9.6,372.0,770.96,617.6
2018,1,19,10,0,826.0,71.0,1.1,9.8,408.0,824.43,653.57
2018,1,19,10,15,808.0,79.5,1.1,9.95,429.0,846.51,666.87
2018,1,19,10,30,790.0,88.0,1.1,10.1,450.0,864.51,677.65
2018,1,19,10,45,730.5,106.0,1.15,10.25,453.5,857.85,672.09
2018,1,19,11,0,671.0,124.0,1.2,10.4,457.0,838.79,658.29
2018,1,19,11,15,568.0,149.5,1.2,10.4,438.0,768.72,608.1
2018,1,19,11,30,465.0,175.0,1.2,10.4,419.0,704.81,561.21
2018,1,19,11,45,309.5,190.5,1.25,10.45,354.0,545.14,440.67
2018,1,19,12,0,154.0,206.0,1.3,10.5,289.0,383.26,313.05
2018,1,19,12,15,103.0,180.5,1.35,10.45,236.0,300.58,247.24
2018,1,19,12,30,52.0,155.0,1.4,10.4,183.0,197.34,162.27
2018,1,19,12,45,308.0,156.5,1.4,10.35,319.5,530.35,435.43
2018,1,19,13,0,564.0,158.0,1.4,10.3,456.0,786.95,626.78
2018,1,19,13,15,417.5,161.0,1.45,10.2,378.5,637.23,513.86
2018,1,19,13,30,271.0,164.0,1.5,10.1,301.0,464.22,381.59
2018,1,19,13,45,297.5,143.0,1.55,10.0,287.5,458.32,380.21
2018,1,19,14,0,324.0,122.0,1.6,9.9,274.0,475.08,394.76
2018,1,19,14,15,177.0,116.5,1.6,9.7,199.0,301.69,253.35
2018,1,19,14,30,30.0,111.0,1.6,9.5,124.0,127.04,104.43
2018,1,19,14,45,56.5,113.0,1.65,9.3,134.5,151.73,127.04
2018,1,19,15,0,83.0,115.0,1.7,9.1,145.0,190.88,161.08
2018,1,19,15,15,59.5,84.5,1.7,9.1,105.0,134.55,112.67
2018,1,19,15,30,36.0,54.0,1.7,9.1,65.0,70.98,57.41
2018,1,19,15,45,161.0,45.5,1.6,8.4,82.0,180.43,154.46
2018,1,19,16,0,286.0,37.0,1.5,7.7,99.0,248.83,212.66
2018,1,19,16,15,359.5,39.0,1.5,7.25,99.5,279.98,235.74
2018,1,19,16,30,433.0,41.0,1.5,6.8,100.0,300.33,246.35
2018,1,19,16,45,314.0,31.5,1.5,6.3,65.5,209.38,158.77
2018,1,19,17,0,195.0,22.0,1.5,5.8,31.0,116.91,0.0
2018,1,19,17,15,97.5,11.0,1.5,5.75,15.5,43.3,0.0
2018,1,19,17,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,1.55,5.65,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,1.5,4.95,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,1.5,4.65,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,1.5,4.55,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,1.5,4.45,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,1.5,4.35,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,1.5,4.15,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,1.6,3.4,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,1.6,3.15,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,1.6,3.05,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,1.6,2.95,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,1.6,2.9,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,1.6,2.55,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,1.6,2.35,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,1.6,2.3,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,1.55,2.25,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,1.5,2.2,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,1.5,2.15,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,1.5,2.1,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,1.5,2.1,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,1.5,2.1,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,1.5,2.25,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,1.5,2.55,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,1,20,7,15,11.5,3.5,1.5,3.4,4.0,0.0,0.0
2018,1,20,7,30,23.0,7.0,1.5,4.1,8.0,14.31,0.0
2018,1,20,7,45,70.5,17.5,1.5,4.8,25.0,57.83,33.73
2018,1,20,8,0,118.0,28.0,1.5,5.5,42.0,112.0,89.34
2018,1,20,8,15,343.0,38.0,1.55,5.95,102.0,260.47,219.01
2018,1,20,8,30,568.0,48.0,1.6,6.4,162.0,425.98,359.85
2018,1,20,8,45,663.0,50.0,1.7,6.85,213.0,514.89,434.64
2018,1,20,9,0,758.0,52.0,1.8,7.3,264.0,615.97,515.95
2018,1,20,9,15,791.5,55.0,1.8,7.65,305.0,679.23,563.12
2018,1,20,9,30,825.0,58.0,1.8,8.0,346.0,743.14,609.47
2018,1,20,9,45,849.0,59.5,1.8,8.3,382.5,789.07,641.23
2018,1,20,10,0,873.0,61.0,1.8,8.6,419.0,841.89,677.42
2018,1,20,10,15,887.5,62.0,1.8,8.85,449.0,884.44,705.52
2018,1,20,10,30,902.0,63.0,1.8,9.1,479.0,924.92,731.84
2018,1,20,10,45,911.0,64.5,1.75,9.3,502.5,958.55,752.51
2018,1,20,11,0,920.0,66.0,1.7,9.5,526.0,989.33,771.05
2018,1,20,11,15,925.0,67.0,1.75,9.65,542.0,1012.47,785.92
2018,1,20,11,30,930.0,68.0,1.8,9.8,558.0,1032.28,798.71
2018,1,20,11,45,932.0,69.5,1.8,9.9,567.0,1046.29,807.1
2018,1,20,12,0,934.0,71.0,1.8,10.0,576.0,1056.71,813.3
2018,1,20,12,15,930.0,72.0,1.8,10.05,576.0,1056.68,812.85
2018,1,20,12,30,926.0,73.0,1.8,10.1,576.0,1053.0,810.27
2018,1,20,12,45,917.5,75.0,1.8,10.1,568.0,1042.44,803.44
2018,1,20,13,0,909.0,77.0,1.8,10.1,560.0,1028.41,794.51
2018,1,20,13,15,895.0,78.0,1.8,10.1,543.5,1004.25,778.87
2018,1,20,13,30,881.0,79.0,1.8,10.1,527.0,988.74,769.34
2018,1,20,13,45,877.5,76.5,1.8,10.05,507.0,963.84,753.46
2018,1,20,14,0,874.0,74.0,1.8,10.0,487.0,935.82,735.5
2018,1,20,14,15,860.5,71.5,1.8,9.8,458.0,895.76,709.37
2018,1,20,14,30,847.0,69.0,1.8,9.6,429.0,853.48,681.43
2018,1,20,14,45,827.0,66.5,1.8,9.45,394.5,803.75,647.49
2018,1,20,15,0,807.0,64.0,1.8,9.3,360.0,752.78,611.97
2018,1,20,15,15,776.5,61.0,1.8,9.3,320.5,692.24,568.01
2018,1,20,15,30,746.0,58.0,1.8,9.3,281.0,631.93,523.0
2018,1,20,15,45,702.0,54.0,1.6,8.5,238.5,561.96,468.46
2018,1,20,16,0,658.0,50.0,1.4,7.7,196.0,494.16,412.25
2018,1,20,16,15,543.5,46.5,1.35,7.0,149.0,394.69,328.47
2018,1,20,16,30,429.0,43.0,1.3,6.3,102.0,300.28,246.22
2018,1,20,16,45,295.0,31.5,1.25,5.6,65.0,200.77,154.27
2018,1,20,17,0,161.0,20.0,1.2,4.9,28.0,103.07,0.0
2018,1,20,17,15,80.5,10.0,1.2,4.75,14.0,36.48,0.0
2018,1,20,17,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,1.15,4.45,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,1.15,4.2,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,1.3,3.85,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,1.35,3.6,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.15,4.3,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.05,4.45,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,0.95,4.55,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,0.9,4.35,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,0.95,4.2,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,1.0,4.05,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,0.85,4.05,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,0.8,4.15,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,0.85,4.15,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,0.9,4.05,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,0.85,4.1,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,1,21,7,15,56.5,7.0,0.65,4.8,8.5,0.0,0.0
2018,1,21,7,30,113.0,14.0,0.5,5.2,17.0,54.03,0.0
2018,1,21,7,45,242.0,26.5,0.35,5.55,50.0,157.89,102.45
2018,1,21,8,0,371.0,39.0,0.2,5.9,83.0,254.0,203.54
2018,1,21,8,15,491.5,44.0,0.2,6.45,128.0,347.79,285.21
2018,1,21,8,30,612.0,49.0,0.2,7.0,173.0,452.49,371.89
2018,1,21,8,45,664.0,53.0,0.15,7.5,216.0,517.83,424.19
2018,1,21,9,0,716.0,57.0,0.1,8.0,259.0,591.62,480.25
2018,1,21,9,15,751.0,60.0,0.15,8.55,299.5,654.42,524.93
2018,1,21,9,30,786.0,63.0,0.2,9.1,340.0,718.02,568.79
2018,1,21,9,45,776.0,71.0,0.25,9.6,367.5,751.23,590.04
2018,1,21,10,0,766.0,79.0,0.3,10.1,395.0,781.15,609.09
2018,1,21,10,15,802.0,78.0,0.35,10.4,430.0,838.09,646.97
2018,1,21,10,30,838.0,77.0,0.4,10.7,465.0,894.23,683.15
2018,1,21,10,45,862.0,75.5,0.45,11.0,492.0,937.19,710.04
2018,1,21,11,0,886.0,74.0,0.5,11.3,519.0,966.62,728.04
2018,1,21,11,15,891.0,75.5,0.6,11.35,535.5,989.86,744.1
2018,1,21,11,30,896.0,77.0,0.7,11.4,552.0,1009.89,758.3
2018,1,21,11,45,897.5,78.5,0.75,11.45,560.5,1023.06,767.05
2018,1,21,12,0,899.0,80.0,0.8,11.5,569.0,1032.76,773.83
2018,1,21,12,15,835.0,97.5,0.85,11.4,552.5,1004.9,756.8
2018,1,21,12,30,771.0,115.0,0.9,11.3,536.0,967.49,733.97
2018,1,21,12,45,558.5,167.0,0.9,11.15,470.0,797.34,619.28
2018,1,21,13,0,346.0,219.0,0.9,11.0,404.0,614.83,487.37
2018,1,21,13,15,330.5,217.0,0.9,10.9,390.0,592.65,473.29
2018,1,21,13,30,315.0,215.0,0.9,10.8,376.0,569.74,456.75
2018,1,21,13,45,287.0,208.0,0.95,10.7,350.0,528.13,426.29
2018,1,21,14,0,259.0,201.0,1.0,10.6,324.0,486.84,395.7
2018,1,21,14,15,348.5,175.0,0.95,10.45,330.5,529.06,431.4
2018,1,21,14,30,438.0,149.0,0.9,10.3,337.0,586.71,476.72
2018,1,21,14,45,407.0,141.0,0.85,10.15,304.5,535.2,437.04
2018,1,21,15,0,376.0,133.0,0.8,10.0,272.0,484.64,398.56
2018,1,21,15,15,300.5,125.5,0.8,10.0,229.0,384.7,319.97
2018,1,21,15,30,225.0,118.0,0.8,10.0,186.0,309.83,259.04
2018,1,21,15,45,180.0,103.0,0.8,9.35,152.0,252.34,211.77
2018,1,21,16,0,135.0,88.0,0.8,8.7,118.0,186.33,156.03
2018,1,21,16,15,100.0,70.5,0.85,8.6,90.0,140.97,116.3
2018,1,21,16,30,65.0,53.0,0.9,8.5,62.0,99.05,78.9
2018,1,21,16,45,51.5,35.5,0.9,8.4,41.0,70.43,51.59
2018,1,21,17,0,38.0,18.0,0.9,8.3,20.0,36.89,2.25
2018,1,21,17,15,19.0,9.0,0.85,8.35,10.0,13.83,0.0
2018,1,21,17,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,0.7,8.45,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,0.55,8.45,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,0.55,8.3,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,0.65,8.1,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,0.75,7.85,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,1.05,6.95,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,0.95,6.55,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
