Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,9,0,406.0,103.0,0.5,12.9,230.0,419.15,343.23
2018,2,1,9,15,447.0,111.5,0.5,13.55,269.0,478.47,388.24
2018,2,1,9,30,488.0,120.0,0.5,14.2,308.0,540.33,433.54
2018,2,1,9,45,552.5,119.0,0.5,14.85,351.0,620.64,491.03
2018,2,1,10,0,617.0,118.0,0.5,15.5,394.0,697.62,542.97
2018,2,1,10,15,627.5,124.0,0.55,16.1,421.5,736.4,567.4
2018,2,1,10,30,638.0,130.0,0.6,16.7,449.0,773.56,590.89
2018,2,1,10,45,618.0,143.5,0.6,17.3,464.5,788.16,597.99
2018,2,1,11,0,598.0,157.0,0.6,17.9,480.0,798.98,602.89
2018,2,1,11,15,617.0,156.5,0.65,18.2,499.0,830.45,623.29
2018,2,1,11,30,636.0,156.0,0.7,18.5,518.0,859.8,641.91
2018,2,1,11,45,622.0,164.0,0.7,18.8,522.5,862.38,642.01
2018,2,1,12,0,608.0,172.0,0.7,19.1,527.0,861.75,640.53
2018,2,1,12,15,620.0,168.5,0.75,19.15,531.5,873.02,648.6
2018,2,1,12,30,632.0,165.0,0.8,19.2,536.0,881.42,654.75
2018,2,1,12,45,685.5,146.0,0.8,19.3,544.5,912.2,674.68
2018,2,1,13,0,739.0,127.0,0.8,19.4,553.0,937.91,690.98
2018,2,1,13,15,745.0,120.5,0.8,19.3,541.5,926.33,683.88
2018,2,1,13,30,751.0,114.0,0.8,19.2,530.0,911.44,675.29
2018,2,1,13,45,765.5,104.5,0.85,19.1,514.5,891.29,664.31
2018,2,1,14,0,780.0,95.0,0.9,19.0,499.0,874.87,655.84
2018,2,1,14,15,762.5,93.0,0.9,18.65,470.5,834.23,630.8
2018,2,1,14,30,745.0,91.0,0.9,18.3,442.0,791.78,604.46
2018,2,1,14,45,697.5,93.5,0.85,17.95,403.0,733.26,565.78
2018,2,1,15,0,650.0,96.0,0.8,17.6,364.0,670.21,523.22
2018,2,1,15,15,688.0,79.5,0.8,17.6,338.5,651.68,511.8
2018,2,1,15,30,726.0,63.0,0.8,17.6,313.0,624.09,492.97
2018,2,1,15,45,595.0,70.5,0.75,16.1,257.5,513.3,412.0
2018,2,1,16,0,464.0,78.0,0.7,14.6,202.0,407.57,331.11
2018,2,1,16,15,409.5,67.5,0.7,13.8,162.0,334.19,272.63
2018,2,1,16,30,355.0,57.0,0.7,13.0,122.0,271.56,220.04
2018,2,1,16,45,277.5,45.5,0.75,12.2,87.0,202.75,160.71
2018,2,1,17,0,200.0,34.0,0.8,11.4,52.0,143.3,104.43
2018,2,1,17,15,116.5,19.5,0.8,11.15,28.5,73.78,0.0
2018,2,1,17,30,33.0,5.0,0.8,10.9,5.0,13.71,0.0
2018,2,1,17,45,16.5,2.5,0.8,10.65,2.5,0.0,0.0
2018,2,1,18,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,0.95,9.55,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,0.95,7.45,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,0.95,7.35,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,0.85,7.65,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,2,2,7,15,69.5,10.0,0.75,8.55,14.0,29.04,0.0
2018,2,2,7,30,139.0,20.0,0.7,9.3,28.0,85.25,19.17
2018,2,2,7,45,214.5,34.5,0.7,10.05,60.0,150.66,114.4
2018,2,2,8,0,290.0,49.0,0.7,10.8,92.0,214.91,173.05
2018,2,2,8,15,374.5,58.5,0.7,11.4,134.0,286.33,234.96
2018,2,2,8,30,459.0,68.0,0.7,12.0,176.0,371.96,306.21
2018,2,2,8,45,614.5,60.5,0.65,12.55,236.0,488.02,398.79
2018,2,2,9,0,770.0,53.0,0.6,13.1,296.0,612.84,493.2
2018,2,2,9,15,773.0,60.5,0.65,13.85,332.5,660.6,525.09
2018,2,2,9,30,776.0,68.0,0.7,14.6,369.0,706.44,555.58
2018,2,2,9,45,627.0,109.5,0.7,15.3,367.5,670.8,526.9
2018,2,2,10,0,478.0,151.0,0.7,16.0,366.0,606.8,477.31
2018,2,2,10,15,473.5,164.5,0.75,16.45,390.0,635.64,497.6
2018,2,2,10,30,469.0,178.0,0.8,16.9,414.0,662.48,515.07
2018,2,2,10,45,451.5,193.0,0.8,17.4,429.0,676.64,522.47
2018,2,2,11,0,434.0,208.0,0.8,17.9,444.0,688.04,528.01
2018,2,2,11,15,466.5,204.5,0.85,18.15,465.5,725.96,554.55
2018,2,2,11,30,499.0,201.0,0.9,18.4,487.0,762.84,579.82
2018,2,2,11,45,538.5,192.0,0.9,18.7,505.0,799.16,603.99
2018,2,2,12,0,578.0,183.0,0.9,19.0,523.0,833.64,626.19
2018,2,2,12,15,621.5,169.5,0.9,19.15,536.0,875.36,652.98
2018,2,2,12,30,665.0,156.0,0.9,19.3,549.0,905.35,671.76
2018,2,2,12,45,623.5,167.0,0.9,19.45,532.5,871.5,648.88
2018,2,2,13,0,582.0,178.0,0.9,19.6,516.0,826.01,619.04
2018,2,2,13,15,596.0,169.0,0.9,19.55,508.0,831.32,623.79
2018,2,2,13,30,610.0,160.0,0.9,19.5,500.0,824.82,620.09
2018,2,2,13,45,659.0,138.0,0.9,19.4,493.0,834.78,627.87
2018,2,2,14,0,708.0,116.0,0.9,19.3,486.0,838.47,631.37
2018,2,2,14,15,758.5,96.0,0.85,18.9,473.0,833.85,629.44
2018,2,2,14,30,809.0,76.0,0.8,18.5,460.0,830.0,628.23
2018,2,2,14,45,799.0,73.5,0.8,18.15,430.0,789.83,603.07
2018,2,2,15,0,789.0,71.0,0.8,17.8,400.0,747.71,576.58
2018,2,2,15,15,722.5,75.5,0.8,17.8,354.0,668.61,522.49
2018,2,2,15,30,656.0,80.0,0.8,17.8,308.0,597.37,472.56
2018,2,2,15,45,551.0,80.5,0.75,16.5,255.0,494.44,396.83
2018,2,2,16,0,446.0,81.0,0.7,15.2,202.0,393.82,319.83
2018,2,2,16,15,401.0,70.0,0.75,14.65,163.5,331.77,270.18
2018,2,2,16,30,356.0,59.0,0.8,14.1,125.0,273.93,221.48
2018,2,2,16,45,290.5,46.0,0.8,13.55,90.0,208.75,165.04
2018,2,2,17,0,225.0,33.0,0.8,13.0,55.0,151.28,111.04
2018,2,2,17,15,137.5,20.5,0.8,12.75,31.5,82.8,0.0
2018,2,2,17,30,50.0,8.0,0.8,12.5,8.0,21.06,0.0
2018,2,2,17,45,25.0,4.0,0.8,12.25,4.0,0.0,0.0
2018,2,2,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,0.75,10.45,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,0.7,9.95,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,0.75,9.75,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.05,9.7,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,0.85,8.1,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,0.75,7.65,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,0.7,7.55,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,0.8,7.45,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,2,3,7,15,138.0,12.0,0.8,9.6,20.0,51.22,0.0
2018,2,3,7,30,276.0,24.0,0.8,10.5,40.0,139.29,47.66
2018,2,3,7,45,409.0,32.0,0.8,11.4,80.5,230.5,175.31
2018,2,3,8,0,542.0,40.0,0.8,12.3,121.0,327.06,260.52
2018,2,3,8,15,613.0,45.5,0.8,12.95,167.5,398.01,321.9
2018,2,3,8,30,684.0,51.0,0.8,13.6,214.0,480.08,389.15
2018,2,3,8,45,728.0,55.0,0.75,14.3,259.5,549.09,442.8
2018,2,3,9,0,772.0,59.0,0.7,15.0,305.0,620.58,495.53
2018,2,3,9,15,804.5,61.5,0.65,15.8,348.0,683.95,537.92
2018,2,3,9,30,837.0,64.0,0.6,16.6,391.0,747.88,578.7
2018,2,3,9,45,860.5,65.0,0.55,17.4,429.5,794.41,605.93
2018,2,3,10,0,884.0,66.0,0.5,18.2,468.0,847.64,636.93
2018,2,3,10,15,896.5,67.5,0.45,18.7,499.0,890.57,660.81
2018,2,3,10,30,909.0,69.0,0.4,19.2,530.0,931.25,682.8
2018,2,3,10,45,918.0,70.5,0.35,19.7,555.0,966.12,700.69
2018,2,3,11,0,927.0,72.0,0.3,20.2,580.0,998.08,716.56
2018,2,3,11,15,933.0,73.0,0.25,20.45,597.5,1023.33,728.87
2018,2,3,11,30,939.0,74.0,0.2,20.7,615.0,1045.19,739.23
2018,2,3,11,45,942.0,74.0,0.2,20.95,624.5,1059.21,746.07
2018,2,3,12,0,945.0,74.0,0.2,21.2,634.0,1069.56,750.96
2018,2,3,12,15,945.0,74.0,0.15,21.3,635.5,1073.08,751.37
2018,2,3,12,30,945.0,74.0,0.1,21.4,637.0,1072.8,749.93
2018,2,3,12,45,942.5,74.0,0.1,21.55,630.5,1066.17,745.74
2018,2,3,13,0,940.0,74.0,0.1,21.7,624.0,1055.81,739.61
2018,2,3,13,15,934.5,73.5,0.1,21.7,609.5,1038.13,729.71
2018,2,3,13,30,929.0,73.0,0.1,21.7,595.0,1016.94,717.93
2018,2,3,13,45,920.5,72.0,0.1,21.7,573.0,988.86,702.03
2018,2,3,14,0,912.0,71.0,0.1,21.7,551.0,957.7,684.32
2018,2,3,14,15,899.5,69.5,0.15,21.65,522.0,919.34,662.96
2018,2,3,14,30,887.0,68.0,0.2,21.6,493.0,878.55,639.93
2018,2,3,14,45,869.5,66.5,0.25,21.55,458.0,831.33,612.38
2018,2,3,15,0,852.0,65.0,0.3,21.5,423.0,790.79,588.74
2018,2,3,15,15,827.0,62.5,0.3,21.5,382.5,732.95,551.78
2018,2,3,15,30,802.0,60.0,0.3,21.5,342.0,674.75,513.77
2018,2,3,15,45,765.5,56.5,0.45,20.0,297.5,607.52,472.26
2018,2,3,16,0,729.0,53.0,0.6,18.5,253.0,541.73,427.31
2018,2,3,16,15,672.5,48.5,0.7,17.8,207.0,465.09,369.14
2018,2,3,16,30,616.0,44.0,0.8,17.1,161.0,392.66,310.87
2018,2,3,16,45,521.5,37.0,0.9,16.45,117.0,304.71,237.49
2018,2,3,17,0,427.0,30.0,1.0,15.8,73.0,231.98,170.38
2018,2,3,17,15,263.5,20.0,1.0,15.5,42.0,127.73,15.85
2018,2,3,17,30,100.0,10.0,1.0,15.2,11.0,37.28,0.0
2018,2,3,17,45,50.0,5.0,1.0,14.9,5.5,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.05,14.05,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,0.75,13.8,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,0.7,13.65,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,0.85,11.95,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,1.05,10.2,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,1.15,9.35,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.15,8.65,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,2,4,7,15,21.5,10.5,0.85,9.9,12.0,14.73,0.0
2018,2,4,7,30,43.0,21.0,0.7,10.7,24.0,39.65,13.26
2018,2,4,7,45,52.0,37.0,0.6,11.5,43.0,65.82,48.05
2018,2,4,8,0,61.0,53.0,0.5,12.3,62.0,89.03,69.57
2018,2,4,8,15,75.5,72.0,0.45,12.85,87.5,120.03,96.8
2018,2,4,8,30,90.0,91.0,0.4,13.4,113.0,152.38,124.52
2018,2,4,8,45,210.5,103.5,0.4,13.95,168.0,258.35,213.09
2018,2,4,9,0,331.0,116.0,0.4,14.5,223.0,380.21,310.15
2018,2,4,9,15,411.5,120.5,0.4,15.2,271.0,460.52,371.01
2018,2,4,9,30,492.0,125.0,0.4,15.9,319.0,546.87,434.41
2018,2,4,9,45,557.0,123.5,0.4,16.6,363.0,627.14,490.67
2018,2,4,10,0,622.0,122.0,0.4,17.3,407.0,704.35,542.04
2018,2,4,10,15,625.5,131.0,0.45,17.85,434.0,740.45,564.34
2018,2,4,10,30,629.0,140.0,0.5,18.4,461.0,774.46,585.53
2018,2,4,10,45,485.0,185.5,0.55,18.95,440.0,698.74,530.47
2018,2,4,11,0,341.0,231.0,0.6,19.5,419.0,601.25,459.29
2018,2,4,11,15,280.0,245.5,0.6,19.7,403.0,565.15,432.43
2018,2,4,11,30,219.0,260.0,0.6,19.9,387.0,501.77,385.46
2018,2,4,11,45,363.0,233.0,0.65,20.1,447.5,642.19,489.28
2018,2,4,12,0,507.0,206.0,0.7,20.3,508.0,786.5,588.97
2018,2,4,12,15,554.0,193.5,0.7,20.4,524.5,822.59,611.79
2018,2,4,12,30,601.0,181.0,0.7,20.5,541.0,865.32,639.35
2018,2,4,12,45,612.5,175.5,0.7,20.6,539.5,868.54,640.75
2018,2,4,13,0,624.0,170.0,0.7,20.7,538.0,868.73,640.9
2018,2,4,13,15,550.0,185.5,0.7,20.6,504.5,794.13,592.19
2018,2,4,13,30,476.0,201.0,0.7,20.5,471.0,729.04,548.35
2018,2,4,13,45,414.5,208.0,0.65,20.35,436.5,666.65,505.23
2018,2,4,14,0,353.0,215.0,0.6,20.2,402.0,584.24,447.62
2018,2,4,14,15,521.0,162.0,0.6,19.9,422.0,688.5,526.65
2018,2,4,14,30,689.0,109.0,0.6,19.6,442.0,768.75,582.64
2018,2,4,14,45,723.0,96.5,0.6,19.3,423.5,757.43,575.67
2018,2,4,15,0,757.0,84.0,0.6,19.0,405.0,736.39,563.28
2018,2,4,15,15,738.5,79.0,0.6,19.0,367.5,684.14,528.38
2018,2,4,15,30,720.0,74.0,0.6,19.0,330.0,635.52,495.61
2018,2,4,15,45,720.5,65.0,0.6,17.6,293.5,586.39,462.94
2018,2,4,16,0,721.0,56.0,0.6,16.2,257.0,539.65,429.58
2018,2,4,16,15,668.5,51.0,0.7,15.55,211.0,465.02,372.25
2018,2,4,16,30,616.0,46.0,0.8,14.9,165.0,394.19,314.8
2018,2,4,16,45,525.0,39.0,0.9,14.25,121.0,312.54,245.82
2018,2,4,17,0,434.0,32.0,1.0,13.6,77.0,236.2,176.29
2018,2,4,17,15,268.5,21.5,1.0,13.3,44.5,131.35,35.5
2018,2,4,17,30,103.0,11.0,1.0,13.0,12.0,38.83,0.0
2018,2,4,17,45,51.5,5.5,1.05,12.7,6.0,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,1.15,10.55,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,0.75,10.3,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,2,5,6,45,11.5,1.5,0.65,10.55,1.0,0.0,0.0
2018,2,5,7,0,23.0,3.0,0.6,10.7,2.0,0.0,0.0
2018,2,5,7,15,168.5,14.0,0.5,11.15,23.5,61.42,0.0
2018,2,5,7,30,314.0,25.0,0.4,11.6,45.0,154.62,75.22
2018,2,5,7,45,439.5,32.0,0.3,12.0,86.5,241.58,183.83
2018,2,5,8,0,565.0,39.0,0.2,12.4,128.0,330.61,261.22
2018,2,5,8,15,632.5,44.5,0.25,12.9,174.5,405.68,324.91
2018,2,5,8,30,700.0,50.0,0.3,13.4,221.0,486.54,390.43
2018,2,5,8,45,742.0,53.5,0.3,13.9,266.5,554.42,442.84
2018,2,5,9,0,784.0,57.0,0.3,14.4,312.0,624.58,494.51
2018,2,5,9,15,814.0,59.0,0.4,14.9,355.0,686.04,537.41
2018,2,5,9,30,844.0,61.0,0.5,15.4,398.0,740.21,574.03
2018,2,5,9,45,865.0,63.0,0.55,15.9,436.0,793.94,608.79
2018,2,5,10,0,886.0,65.0,0.6,16.4,474.0,846.62,642.08
2018,2,5,10,15,899.0,67.0,0.7,16.75,506.0,890.83,670.47
2018,2,5,10,30,912.0,69.0,0.8,17.1,538.0,932.81,697.24
2018,2,5,10,45,920.5,70.5,0.85,17.45,563.0,967.4,718.04
2018,2,5,11,0,929.0,72.0,0.9,17.8,588.0,999.03,736.94
2018,2,5,11,15,935.5,72.0,0.95,18.05,605.5,1023.62,751.63
2018,2,5,11,30,942.0,72.0,1.0,18.3,623.0,1044.83,764.34
2018,2,5,11,45,946.5,72.5,1.0,18.5,633.5,1061.13,773.18
2018,2,5,12,0,951.0,73.0,1.0,18.7,644.0,1073.74,779.89
2018,2,5,12,15,843.5,106.5,1.05,18.85,614.0,1021.88,747.45
2018,2,5,12,30,736.0,140.0,1.1,19.0,584.0,958.98,708.37
2018,2,5,12,45,787.5,123.0,1.1,19.1,594.0,979.46,722.41
2018,2,5,13,0,839.0,106.0,1.1,19.2,604.0,1005.46,738.92
2018,2,5,13,15,879.5,91.5,1.1,19.15,603.0,1017.69,747.05
2018,2,5,13,30,920.0,77.0,1.1,19.1,602.0,1012.67,744.53
2018,2,5,13,45,783.0,110.0,1.1,19.1,545.5,913.43,681.01
2018,2,5,14,0,646.0,143.0,1.1,19.1,489.0,809.84,613.86
2018,2,5,14,15,655.5,130.0,1.05,18.85,465.0,784.78,598.93
2018,2,5,14,30,665.0,117.0,1.0,18.6,441.0,756.47,580.72
2018,2,5,14,45,653.5,110.0,1.0,18.4,409.5,714.09,553.05
2018,2,5,15,0,642.0,103.0,1.0,18.2,378.0,670.32,524.07
2018,2,5,15,15,686.5,86.0,1.0,18.2,355.0,656.74,515.98
2018,2,5,15,30,731.0,69.0,1.0,18.2,332.0,633.21,500.13
2018,2,5,15,45,734.5,61.0,0.85,16.9,296.5,590.92,470.25
2018,2,5,16,0,738.0,53.0,0.7,15.6,261.0,546.39,436.62
2018,2,5,16,15,669.0,49.5,0.8,14.85,212.5,463.22,372.62
2018,2,5,16,30,600.0,46.0,0.9,14.1,164.0,385.45,309.67
2018,2,5,16,45,526.5,38.5,1.0,13.3,121.5,312.04,247.01
2018,2,5,17,0,453.0,31.0,1.1,12.5,79.0,242.48,183.01
2018,2,5,17,15,284.5,20.5,1.1,12.5,45.5,136.9,52.09
2018,2,5,17,30,116.0,10.0,1.1,12.5,12.0,41.71,0.0
2018,2,5,17,45,58.0,5.0,1.15,12.45,6.0,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,0.95,9.65,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,0.85,7.95,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,0.75,7.65,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,0.75,7.4,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,0.85,7.2,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,0.95,7.05,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,1.05,6.95,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,1.15,6.65,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,1.15,6.75,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,2,6,6,45,18.0,1.5,1.1,7.05,1.0,0.0,0.0
2018,2,6,7,0,36.0,3.0,1.1,7.2,2.0,0.0,0.0
2018,2,6,7,15,227.5,13.5,1.05,7.9,27.0,78.29,0.0
2018,2,6,7,30,419.0,24.0,1.0,8.6,52.0,186.65,102.32
2018,2,6,7,45,533.0,30.0,0.95,9.3,96.0,273.01,211.33
2018,2,6,8,0,647.0,36.0,0.9,10.0,140.0,365.69,293.67
2018,2,6,8,15,711.0,40.5,0.8,10.6,188.5,441.84,359.02
2018,2,6,8,30,775.0,45.0,0.7,11.2,237.0,523.4,425.03
2018,2,6,8,45,814.5,48.0,0.6,11.8,284.5,587.28,474.12
2018,2,6,9,0,854.0,51.0,0.5,12.4,332.0,657.65,524.6
2018,2,6,9,15,881.0,53.0,0.5,13.0,376.0,719.26,565.8
2018,2,6,9,30,908.0,55.0,0.5,13.6,420.0,780.91,605.63
2018,2,6,9,45,928.5,56.5,0.5,14.25,460.0,836.24,639.74
2018,2,6,10,0,949.0,58.0,0.5,14.9,500.0,890.3,672.1
2018,2,6,10,15,962.0,59.0,0.55,15.35,533.0,935.43,699.42
2018,2,6,10,30,975.0,60.0,0.6,15.8,566.0,978.11,724.94
2018,2,6,10,45,982.5,61.0,0.65,16.25,591.0,1012.89,745.19
2018,2,6,11,0,990.0,62.0,0.7,16.7,616.0,1044.44,763.42
2018,2,6,11,15,994.0,62.5,0.75,17.0,633.5,1068.46,777.39
2018,2,6,11,30,998.0,63.0,0.8,17.3,651.0,1088.77,789.25
2018,2,6,11,45,1000.5,63.5,0.8,17.6,661.0,1103.75,796.74
2018,2,6,12,0,1003.0,64.0,0.8,17.9,671.0,1114.78,802.01
2018,2,6,12,15,1002.0,65.0,0.8,18.05,673.0,1118.89,803.7
2018,2,6,12,30,1001.0,66.0,0.8,18.2,675.0,1118.94,803.22
2018,2,6,12,45,996.5,67.0,0.85,18.3,668.0,1111.38,799.74
2018,2,6,13,0,992.0,68.0,0.9,18.4,661.0,1099.86,794.08
2018,2,6,13,15,986.0,67.5,0.9,18.4,645.5,1081.04,783.16
2018,2,6,13,30,980.0,67.0,0.9,18.4,630.0,1058.51,770.14
2018,2,6,13,45,971.0,66.0,0.9,18.4,607.0,1028.88,752.74
2018,2,6,14,0,962.0,65.0,0.9,18.4,584.0,995.98,733.32
2018,2,6,14,15,950.5,64.0,0.85,18.15,554.5,957.72,710.03
2018,2,6,14,30,939.0,63.0,0.8,17.9,525.0,916.77,684.87
2018,2,6,14,45,922.5,61.5,0.8,17.7,488.5,868.49,655.38
2018,2,6,15,0,906.0,60.0,0.8,17.5,452.0,818.4,624.18
2018,2,6,15,15,883.5,57.5,0.8,17.5,410.5,760.9,586.68
2018,2,6,15,30,861.0,55.0,0.8,17.5,369.0,702.75,547.81
2018,2,6,15,45,826.5,52.5,0.7,16.15,323.0,636.21,503.01
2018,2,6,16,0,792.0,50.0,0.6,14.8,277.0,576.02,458.6
2018,2,6,16,15,739.5,46.0,0.75,14.1,228.5,499.17,400.61
2018,2,6,16,30,687.0,42.0,0.9,13.4,180.0,426.13,341.89
2018,2,6,16,45,600.5,36.5,1.05,12.65,134.0,339.86,269.36
2018,2,6,17,0,514.0,31.0,1.2,11.9,88.0,261.69,198.77
2018,2,6,17,15,342.5,22.5,1.2,11.95,52.5,159.45,74.44
2018,2,6,17,30,171.0,14.0,1.2,12.0,17.0,60.68,0.0
2018,2,6,17,45,85.5,7.0,1.25,12.0,8.5,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.25,12.2,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,0.55,13.55,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,0.65,13.3,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,1.25,7.45,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,1.15,7.15,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,2,7,6,45,15.0,1.5,1.0,7.65,1.0,0.0,0.0
2018,2,7,7,0,30.0,3.0,0.9,7.9,2.0,0.0,0.0
2018,2,7,7,15,200.0,14.5,0.85,8.85,27.0,70.56,0.0
2018,2,7,7,30,370.0,26.0,0.8,9.8,52.0,176.28,103.71
2018,2,7,7,45,483.0,32.5,0.75,10.75,94.0,253.51,195.78
2018,2,7,8,0,596.0,39.0,0.7,11.7,136.0,343.71,274.53
2018,2,7,8,15,660.0,44.0,0.65,12.25,183.5,417.9,337.79
2018,2,7,8,30,724.0,49.0,0.6,12.8,231.0,497.52,402.2
2018,2,7,8,45,764.0,52.0,0.55,13.4,277.0,564.69,453.87
2018,2,7,9,0,804.0,55.0,0.5,14.0,323.0,633.92,504.42
2018,2,7,9,15,831.5,57.5,0.45,14.8,366.0,688.27,539.58
2018,2,7,9,30,859.0,60.0,0.4,15.6,409.0,748.84,577.66
2018,2,7,9,45,877.5,62.0,0.4,16.4,447.0,801.26,609.52
2018,2,7,10,0,896.0,64.0,0.4,17.2,485.0,852.4,639.7
2018,2,7,10,15,908.0,65.5,0.45,17.75,516.5,895.54,665.54
2018,2,7,10,30,920.0,67.0,0.5,18.3,548.0,936.34,689.64
2018,2,7,10,45,929.0,68.5,0.5,18.8,573.5,971.72,709.07
2018,2,7,11,0,938.0,70.0,0.5,19.3,599.0,1004.13,726.49
2018,2,7,11,15,944.0,70.5,0.55,19.55,616.5,1029.13,741.15
2018,2,7,11,30,950.0,71.0,0.6,19.8,634.0,1050.68,753.87
2018,2,7,11,45,952.5,71.5,0.65,20.05,644.0,1065.11,762.37
2018,2,7,12,0,955.0,72.0,0.7,20.3,654.0,1075.79,768.84
2018,2,7,12,15,952.0,73.5,0.7,20.3,655.0,1078.29,770.02
2018,2,7,12,30,949.0,75.0,0.7,20.3,656.0,1076.92,769.15
2018,2,7,12,45,942.5,76.5,0.75,20.3,649.0,1068.14,765.2
2018,2,7,13,0,936.0,78.0,0.8,20.3,642.0,1055.64,759.2
2018,2,7,13,15,930.0,77.5,0.8,20.15,627.0,1037.51,749.11
2018,2,7,13,30,924.0,77.0,0.8,20.0,612.0,1015.88,737.0
2018,2,7,13,45,916.0,75.5,0.8,19.85,590.0,987.71,720.84
2018,2,7,14,0,908.0,74.0,0.8,19.7,568.0,956.41,702.73
2018,2,7,14,15,895.5,73.0,0.75,19.4,539.0,918.72,679.78
2018,2,7,14,30,883.0,72.0,0.7,19.1,510.0,878.56,655.13
2018,2,7,14,45,865.5,70.0,0.7,18.8,474.5,830.71,625.98
2018,2,7,15,0,848.0,68.0,0.7,18.5,439.0,789.52,600.89
2018,2,7,15,15,823.5,66.0,0.7,18.5,398.5,732.68,563.65
2018,2,7,15,30,799.0,64.0,0.7,18.5,358.0,675.39,525.32
2018,2,7,15,45,764.0,60.0,0.6,17.05,313.0,608.53,479.65
2018,2,7,16,0,729.0,56.0,0.5,15.6,268.0,542.99,431.71
2018,2,7,16,15,675.5,51.5,0.6,14.7,221.5,467.95,375.07
2018,2,7,16,30,622.0,47.0,0.7,13.8,175.0,396.84,318.11
2018,2,7,16,45,532.5,40.5,0.85,12.9,130.0,315.65,250.25
2018,2,7,17,0,443.0,34.0,1.0,12.0,85.0,240.06,183.19
2018,2,7,17,15,288.5,23.5,1.0,11.75,50.5,142.04,74.91
2018,2,7,17,30,134.0,13.0,1.0,11.5,16.0,48.97,0.0
2018,2,7,17,45,67.0,6.5,1.0,11.25,8.0,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.85,10.85,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.75,10.95,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.65,11.05,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.55,11.1,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.45,11.1,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.4,11.05,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.45,10.95,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.5,10.85,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.55,10.7,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.75,10.3,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.95,9.95,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,1.05,9.65,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,1.15,9.35,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,1.25,8.7,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.25,8.3,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,2,8,6,45,14.0,2.0,1.15,8.5,1.5,0.0,0.0
2018,2,8,7,0,28.0,4.0,1.1,8.6,3.0,0.0,0.0
2018,2,8,7,15,194.0,15.0,1.0,9.4,28.0,68.85,0.0
2018,2,8,7,30,360.0,26.0,0.9,10.2,53.0,173.24,107.73
2018,2,8,7,45,473.0,33.5,0.75,11.05,96.0,254.35,196.87
2018,2,8,8,0,586.0,41.0,0.6,11.9,139.0,340.06,271.33
2018,2,8,8,15,651.0,46.0,0.55,12.5,186.5,414.4,334.29
2018,2,8,8,30,716.0,51.0,0.5,13.1,234.0,494.21,398.39
2018,2,8,8,45,757.5,55.0,0.45,13.7,281.0,563.22,451.06
2018,2,8,9,0,799.0,59.0,0.4,14.3,328.0,634.49,502.71
2018,2,8,9,15,829.0,61.0,0.4,15.1,371.5,696.81,544.18
2018,2,8,9,30,859.0,63.0,0.4,15.9,415.0,751.86,578.82
2018,2,8,9,45,881.0,64.0,0.35,16.7,454.0,805.9,610.85
2018,2,8,10,0,903.0,65.0,0.3,17.5,493.0,858.91,641.09
2018,2,8,10,15,916.5,66.5,0.3,18.3,525.5,903.66,666.04
2018,2,8,10,30,930.0,68.0,0.3,19.1,558.0,946.14,689.12
2018,2,8,10,45,939.0,69.0,0.3,19.9,583.5,981.2,707.14
2018,2,8,11,0,948.0,70.0,0.3,20.7,609.0,1013.24,723.17
2018,2,8,11,15,953.5,70.5,0.35,21.0,626.5,1037.99,737.22
2018,2,8,11,30,959.0,71.0,0.4,21.3,644.0,1059.22,749.37
2018,2,8,11,45,962.0,71.5,0.4,21.6,654.0,1074.3,756.7
2018,2,8,12,0,965.0,72.0,0.4,21.9,664.0,1085.58,761.97
2018,2,8,12,15,966.5,71.5,0.45,21.9,666.0,1090.18,765.66
2018,2,8,12,30,968.0,71.0,0.5,21.9,668.0,1090.87,767.32
2018,2,8,12,45,966.5,70.5,0.5,21.95,661.5,1084.58,763.57
2018,2,8,13,0,965.0,70.0,0.5,22.0,655.0,1074.4,757.77
2018,2,8,13,15,960.0,69.5,0.55,21.9,640.5,1056.9,749.46
2018,2,8,13,30,955.0,69.0,0.6,21.8,626.0,1035.75,739.07
2018,2,8,13,45,946.5,68.0,0.6,21.7,603.5,1007.07,722.87
2018,2,8,14,0,938.0,67.0,0.6,21.6,581.0,975.18,704.72
2018,2,8,14,15,927.0,66.0,0.6,21.45,552.0,938.0,683.28
2018,2,8,14,30,916.0,65.0,0.6,21.3,523.0,898.15,659.97
2018,2,8,14,45,900.0,63.5,0.65,21.15,487.5,851.01,632.51
2018,2,8,15,0,884.0,62.0,0.7,21.0,452.0,802.09,603.25
2018,2,8,15,15,861.5,59.5,0.7,21.0,410.5,745.42,566.8
2018,2,8,15,30,839.0,57.0,0.7,21.0,369.0,688.14,529.06
2018,2,8,15,45,806.0,54.0,0.65,19.0,324.0,628.88,491.52
2018,2,8,16,0,773.0,51.0,0.6,17.0,279.0,563.91,445.93
2018,2,8,16,15,723.0,47.0,0.7,16.0,231.5,489.43,390.27
2018,2,8,16,30,673.0,43.0,0.8,15.0,184.0,418.55,333.92
2018,2,8,16,45,590.5,37.5,0.9,14.0,138.0,334.97,264.41
2018,2,8,17,0,508.0,32.0,1.0,13.0,92.0,259.2,197.4
2018,2,8,17,15,342.5,23.5,1.0,12.65,55.5,161.42,92.74
2018,2,8,17,30,177.0,15.0,1.0,12.3,19.0,62.72,0.0
2018,2,8,17,45,88.5,7.5,1.0,11.95,9.5,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,0.85,12.65,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,0.75,12.75,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,0.65,12.75,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,0.55,12.65,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,0.55,12.25,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,0.65,11.95,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,2,9,6,45,20.0,2.0,0.85,10.65,1.5,0.0,0.0
2018,2,9,7,0,40.0,4.0,0.8,10.8,3.0,0.0,0.0
2018,2,9,7,15,235.0,14.5,0.7,11.4,30.5,80.12,0.0
2018,2,9,7,30,430.0,25.0,0.6,12.0,58.0,192.56,123.77
2018,2,9,7,45,534.5,31.0,0.45,12.6,102.0,272.3,208.87
2018,2,9,8,0,639.0,37.0,0.3,13.2,146.0,360.23,284.11
2018,2,9,8,15,699.0,41.0,0.3,13.75,194.0,433.17,345.36
2018,2,9,8,30,759.0,45.0,0.3,14.3,242.0,511.13,407.53
2018,2,9,8,45,797.0,48.0,0.25,14.8,289.0,573.26,454.61
2018,2,9,9,0,835.0,51.0,0.2,15.3,336.0,641.9,503.71
2018,2,9,9,15,861.5,53.0,0.25,16.05,379.5,702.43,543.75
2018,2,9,9,30,888.0,55.0,0.3,16.8,423.0,763.01,582.65
2018,2,9,9,45,907.0,56.5,0.3,17.55,462.0,816.49,614.76
2018,2,9,10,0,926.0,58.0,0.3,18.3,501.0,868.63,645.16
2018,2,9,10,15,939.0,59.0,0.4,18.8,533.5,913.14,672.58
2018,2,9,10,30,952.0,60.0,0.5,19.3,566.0,955.26,698.4
2018,2,9,10,45,960.5,61.5,0.6,19.85,592.0,991.15,720.03
2018,2,9,11,0,969.0,63.0,0.7,20.4,618.0,1023.92,739.72
2018,2,9,11,15,973.5,64.0,0.75,20.55,636.0,1048.78,754.5
2018,2,9,11,30,978.0,65.0,0.8,20.7,654.0,1070.02,767.24
2018,2,9,11,45,980.5,66.0,0.85,20.9,664.0,1085.49,776.46
2018,2,9,12,0,983.0,67.0,0.9,21.1,674.0,1097.07,783.54
2018,2,9,12,15,982.0,68.0,0.95,21.15,676.0,1101.13,786.69
2018,2,9,12,30,981.0,69.0,1.0,21.2,678.0,1101.19,787.67
2018,2,9,12,45,971.0,71.0,1.05,21.2,669.0,1089.38,781.72
2018,2,9,13,0,961.0,73.0,1.1,21.2,660.0,1073.75,773.68
2018,2,9,13,15,897.0,87.0,1.1,21.05,625.5,1015.44,738.32
2018,2,9,13,30,833.0,101.0,1.1,20.9,591.0,967.12,709.44
2018,2,9,13,45,842.0,95.0,1.1,20.75,575.0,951.22,701.1
2018,2,9,14,0,851.0,89.0,1.1,20.6,559.0,931.56,689.95
2018,2,9,14,15,887.0,77.5,1.1,20.2,545.5,915.55,681.94
2018,2,9,14,30,923.0,66.0,1.1,19.8,532.0,905.01,677.55
2018,2,9,14,45,881.0,66.5,1.05,19.45,486.5,838.19,634.46
2018,2,9,15,0,839.0,67.0,1.0,19.1,441.0,779.72,596.89
2018,2,9,15,15,804.0,64.5,1.0,19.1,396.5,714.56,553.55
2018,2,9,15,30,769.0,62.0,1.0,19.1,352.0,649.95,509.46
2018,2,9,15,45,726.0,60.5,0.85,17.7,307.5,582.1,461.79
2018,2,9,16,0,683.0,59.0,0.7,16.3,263.0,516.22,412.58
2018,2,9,16,15,664.5,51.0,0.8,15.4,222.0,459.71,369.62
2018,2,9,16,30,646.0,43.0,0.9,14.5,181.0,403.78,324.1
2018,2,9,16,45,548.0,38.5,0.95,13.65,135.0,315.61,250.33
2018,2,9,17,0,450.0,34.0,1.0,12.8,89.0,241.49,184.99
2018,2,9,17,15,295.5,24.5,1.05,12.65,54.0,146.52,89.45
2018,2,9,17,30,141.0,15.0,1.1,12.5,19.0,52.16,0.0
2018,2,9,17,45,70.5,7.5,1.15,12.35,9.5,0.0,0.0
2018,2,9,18,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,0.95,7.35,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,0.95,6.7,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,1.0,5.95,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,1.0,5.85,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,0.95,5.75,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,0.9,6.05,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,2,10,6,45,23.5,3.0,0.85,6.75,2.5,0.0,0.0
2018,2,10,7,0,47.0,6.0,0.8,7.1,5.0,0.0,0.0
2018,2,10,7,15,178.5,17.5,0.8,7.7,29.5,65.69,0.0
2018,2,10,7,30,310.0,29.0,0.8,8.3,54.0,158.9,107.5
2018,2,10,7,45,453.5,35.5,0.8,8.9,100.0,246.69,193.67
2018,2,10,8,0,597.0,42.0,0.8,9.5,146.0,344.65,278.54
2018,2,10,8,15,669.5,45.5,0.85,10.15,195.0,421.84,344.83
2018,2,10,8,30,742.0,49.0,0.9,10.8,244.0,505.12,413.26
2018,2,10,8,45,781.5,52.0,0.9,11.5,291.0,572.91,466.35
2018,2,10,9,0,821.0,55.0,0.9,12.2,338.0,642.71,518.53
2018,2,10,9,15,846.0,57.5,1.0,12.8,381.5,696.17,556.05
2018,2,10,9,30,871.0,60.0,1.1,13.4,425.0,755.6,596.87
2018,2,10,9,45,887.5,62.5,1.15,14.05,463.0,807.7,630.72
2018,2,10,10,0,904.0,65.0,1.2,14.7,501.0,858.31,662.88
2018,2,10,10,15,917.0,66.5,1.2,15.05,533.5,902.75,690.26
2018,2,10,10,30,930.0,68.0,1.2,15.4,566.0,944.87,715.71
2018,2,10,10,45,938.5,69.5,1.2,15.7,591.5,980.17,736.48
2018,2,10,11,0,947.0,71.0,1.2,16.0,617.0,1012.43,755.18
2018,2,10,11,15,857.0,100.5,1.2,16.15,606.0,991.16,739.55
2018,2,10,11,30,767.0,130.0,1.2,16.3,595.0,957.2,716.48
2018,2,10,11,45,693.0,157.0,1.2,16.45,582.0,923.14,693.52
2018,2,10,12,0,619.0,184.0,1.2,16.6,569.0,882.13,665.89
2018,2,10,12,15,554.5,206.5,1.25,16.65,552.5,834.51,634.04
2018,2,10,12,30,490.0,229.0,1.3,16.7,536.0,793.22,605.1
2018,2,10,12,45,583.0,195.5,1.3,16.7,557.0,848.38,645.9
2018,2,10,13,0,676.0,162.0,1.3,16.7,578.0,910.62,687.56
2018,2,10,13,15,759.0,132.0,1.35,16.65,589.5,950.44,714.67
2018,2,10,13,30,842.0,102.0,1.4,16.6,601.0,976.61,733.08
2018,2,10,13,45,882.0,87.5,1.45,16.5,593.5,968.3,729.18
2018,2,10,14,0,922.0,73.0,1.5,16.4,586.0,966.73,730.35
2018,2,10,14,15,920.0,70.0,1.5,16.15,560.0,935.59,711.41
2018,2,10,14,30,918.0,67.0,1.5,15.9,534.0,901.26,690.53
2018,2,10,14,45,850.0,75.0,1.5,15.7,484.5,830.96,644.38
2018,2,10,15,0,782.0,83.0,1.5,15.5,435.0,752.35,591.51
2018,2,10,15,15,790.5,74.0,1.5,15.5,402.0,714.99,566.83
2018,2,10,15,30,799.0,65.0,1.5,15.5,369.0,674.43,538.86
2018,2,10,15,45,796.5,58.5,1.4,14.6,330.5,626.39,504.93
2018,2,10,16,0,794.0,52.0,1.3,13.7,292.0,576.54,466.99
2018,2,10,16,15,686.0,53.5,1.3,13.05,236.0,473.94,386.22
2018,2,10,16,30,578.0,55.0,1.3,12.4,180.0,384.24,312.68
2018,2,10,16,45,562.5,43.5,1.25,11.75,140.5,330.36,264.76
2018,2,10,17,0,547.0,32.0,1.2,11.1,101.0,273.9,211.5
2018,2,10,17,15,379.0,24.0,1.2,10.75,62.0,171.05,110.11
2018,2,10,17,30,211.0,16.0,1.2,10.4,23.0,72.67,0.0
2018,2,10,17,45,105.5,8.0,1.25,10.0,11.5,0.0,0.0
2018,2,10,18,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,1.35,8.45,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,1.25,7.7,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,1.15,7.2,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,1.05,5.95,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,0.95,5.4,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,0.9,4.95,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,0.9,4.65,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,0.95,4.2,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,1.05,4.05,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,1.2,4.05,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,1.25,4.3,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,1.3,4.45,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,1.25,4.6,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,1.15,4.8,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,1.15,4.9,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.15,5.35,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,2,11,6,45,34.0,3.5,1.0,6.2,3.0,0.0,0.0
2018,2,11,7,0,68.0,7.0,0.9,6.6,6.0,0.0,0.0
2018,2,11,7,15,247.0,17.5,0.8,7.35,35.0,85.22,0.0
2018,2,11,7,30,426.0,28.0,0.7,8.1,64.0,199.44,138.43
2018,2,11,7,45,531.0,34.5,0.6,8.85,109.0,272.42,213.18
2018,2,11,8,0,636.0,41.0,0.5,9.6,154.0,361.14,290.02
2018,2,11,8,15,696.0,45.5,0.55,10.25,203.0,434.79,352.94
2018,2,11,8,30,756.0,50.0,0.6,10.9,252.0,513.41,416.97
2018,2,11,8,45,793.5,53.5,0.65,11.5,299.5,581.32,470.08
2018,2,11,9,0,831.0,57.0,0.7,12.1,347.0,651.05,522.3
2018,2,11,9,15,856.0,60.0,0.75,12.5,391.0,705.73,560.22
2018,2,11,9,30,881.0,63.0,0.8,12.9,435.0,766.28,601.16
2018,2,11,9,45,784.5,89.5,0.9,13.3,443.0,764.18,597.98
2018,2,11,10,0,688.0,116.0,1.0,13.7,451.0,749.19,586.53
2018,2,11,10,15,617.5,144.0,1.1,13.7,459.0,742.87,582.23
2018,2,11,10,30,547.0,172.0,1.2,13.7,467.0,721.04,566.25
2018,2,11,10,45,557.0,175.5,1.3,13.75,488.0,750.66,587.99
2018,2,11,11,0,567.0,179.0,1.4,13.8,509.0,778.58,607.79
2018,2,11,11,15,396.0,233.0,1.5,13.55,466.5,659.01,518.92
2018,2,11,11,30,225.0,287.0,1.6,13.3,424.0,533.63,423.36
2018,2,11,11,45,161.0,280.5,1.65,13.05,379.5,463.5,370.0
2018,2,11,12,0,97.0,274.0,1.7,12.8,335.0,367.3,294.92
2018,2,11,12,15,56.5,242.5,1.6,12.65,278.0,289.88,233.31
2018,2,11,12,30,16.0,211.0,1.5,12.5,221.0,194.2,155.56
2018,2,11,12,45,110.0,237.5,1.4,12.3,305.5,362.45,293.35
2018,2,11,13,0,204.0,264.0,1.3,12.1,390.0,487.39,391.0
2018,2,11,13,15,385.0,225.5,1.35,11.9,457.5,669.86,530.82
2018,2,11,13,30,566.0,187.0,1.4,11.7,525.0,797.8,626.32
2018,2,11,13,45,476.0,197.5,1.45,11.45,475.0,710.4,562.11
2018,2,11,14,0,386.0,208.0,1.5,11.2,425.0,601.75,483.19
2018,2,11,14,15,203.5,185.0,1.7,10.95,299.0,398.07,326.05
2018,2,11,14,30,21.0,162.0,1.9,10.7,173.0,153.09,124.27
2018,2,11,14,45,63.0,148.5,2.1,10.4,178.0,188.44,156.41
2018,2,11,15,0,105.0,135.0,2.3,10.1,183.0,222.44,186.51
2018,2,11,15,15,378.5,114.0,2.3,10.1,263.5,439.65,370.24
2018,2,11,15,30,652.0,93.0,2.3,10.1,344.0,603.89,502.0
