Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,21,21,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,1.15,1.65,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,1.25,1.55,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,1.35,1.55,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,1.4,1.65,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,1.4,1.65,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,1.4,1.45,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,1.4,1.3,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,1.4,1.2,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,1.3,1.15,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,1.15,1.3,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,1.1,1.85,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,1.15,3.3,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,1.25,3.9,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,1.35,3.85,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,2,22,6,45,0.0,4.0,1.45,4.05,4.0,0.0,0.0
2018,2,22,7,0,0.0,8.0,1.5,4.1,8.0,6.29,0.0
2018,2,22,7,15,6.5,24.0,1.55,4.45,25.0,20.87,10.04
2018,2,22,7,30,13.0,40.0,1.6,4.8,42.0,40.18,28.67
2018,2,22,7,45,36.5,59.5,1.65,5.15,67.0,68.58,53.99
2018,2,22,8,0,60.0,79.0,1.7,5.5,92.0,99.58,81.74
2018,2,22,8,15,242.5,90.0,1.75,5.85,163.5,225.06,191.06
2018,2,22,8,30,425.0,101.0,1.8,6.2,235.0,367.16,311.61
2018,2,22,8,45,603.0,89.5,1.8,6.55,311.5,496.33,417.91
2018,2,22,9,0,781.0,78.0,1.8,6.9,388.0,631.83,525.34
2018,2,22,9,15,811.0,80.0,1.85,7.15,433.5,694.1,571.99
2018,2,22,9,30,841.0,82.0,1.9,7.4,479.0,756.6,616.62
2018,2,22,9,45,865.0,82.0,1.9,7.6,519.0,811.81,654.6
2018,2,22,10,0,889.0,82.0,1.9,7.8,559.0,856.91,684.63
2018,2,22,10,15,902.0,84.0,1.95,8.0,592.5,901.71,714.68
2018,2,22,10,30,915.0,86.0,2.0,8.2,626.0,944.17,742.78
2018,2,22,10,45,925.0,86.5,2.05,8.35,652.0,979.44,765.83
2018,2,22,11,0,935.0,87.0,2.1,8.5,678.0,1011.71,786.82
2018,2,22,11,15,939.5,88.0,2.15,8.55,696.0,1035.98,802.64
2018,2,22,11,30,944.0,89.0,2.2,8.6,714.0,1056.66,816.22
2018,2,22,11,45,878.0,114.0,2.25,8.65,701.5,1044.01,807.32
2018,2,22,12,0,812.0,139.0,2.3,8.7,689.0,1011.68,785.47
2018,2,22,12,15,638.0,194.5,2.35,8.65,627.5,906.92,713.27
2018,2,22,12,30,464.0,250.0,2.4,8.6,566.0,779.55,619.78
2018,2,22,12,45,294.5,279.0,2.45,8.55,479.0,612.83,493.73
2018,2,22,13,0,125.0,308.0,2.5,8.5,392.0,447.9,363.26
2018,2,22,13,15,90.5,284.5,2.55,8.45,344.5,362.02,296.04
2018,2,22,13,30,56.0,261.0,2.6,8.4,297.0,301.37,246.93
2018,2,22,13,45,82.0,258.0,2.65,8.35,309.0,322.44,265.58
2018,2,22,14,0,108.0,255.0,2.7,8.3,321.0,363.53,299.77
2018,2,22,14,15,165.5,236.5,2.7,8.15,332.0,391.99,325.09
2018,2,22,14,30,223.0,218.0,2.7,8.0,343.0,436.55,362.81
2018,2,22,14,45,156.5,207.5,2.75,7.85,292.5,342.05,285.72
2018,2,22,15,0,90.0,197.0,2.8,7.7,242.0,255.13,213.47
2018,2,22,15,15,124.5,177.0,2.8,7.7,233.5,273.09,229.99
2018,2,22,15,30,159.0,157.0,2.8,7.7,225.0,270.87,229.3
2018,2,22,15,45,176.0,133.5,2.8,7.25,201.5,249.83,212.57
2018,2,22,16,0,193.0,110.0,2.8,6.8,178.0,239.29,204.09
2018,2,22,16,15,117.0,81.5,2.75,6.5,121.0,144.94,122.33
2018,2,22,16,30,41.0,53.0,2.7,6.2,64.0,71.42,57.51
2018,2,22,16,45,76.0,44.5,2.65,5.9,59.5,76.59,61.49
2018,2,22,17,0,111.0,36.0,2.6,5.6,55.0,84.1,66.22
2018,2,22,17,15,69.0,26.0,2.6,5.45,36.5,53.51,38.44
2018,2,22,17,30,27.0,16.0,2.6,5.3,18.0,22.87,9.39
2018,2,22,17,45,14.5,8.5,2.55,5.1,9.5,9.63,0.0
2018,2,22,18,0,2.0,1.0,2.5,4.9,1.0,0.0,0.0
2018,2,22,18,15,1.0,0.5,2.5,4.85,0.5,0.0,0.0
2018,2,22,18,30,0.0,0.0,2.5,4.8,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,2.5,4.7,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,2.5,4.6,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,2.45,4.55,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,2.35,4.4,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,2.3,4.3,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,2.25,4.2,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,2.2,4.1,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,2.15,3.95,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,2.1,3.8,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,2.05,3.65,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,1.9,3.3,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,1.8,3.1,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,1.8,2.95,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,1.8,2.8,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,1.75,2.65,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,1.7,2.4,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,1.7,2.3,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,1.7,2.2,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,1.7,2.1,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,1.6,1.9,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,1.6,1.75,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,1.6,1.6,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,1.6,1.45,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,1.6,1.3,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,1.55,1.15,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,1.5,0.75,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,1.5,0.2,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,1.5,-0.1,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,1.5,-0.1,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,1.5,-0.1,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,1.5,-0.05,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,1.5,0.05,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,1.5,0.1,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,1.45,0.1,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,1.4,0.1,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,1.4,0.1,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,1.4,0.1,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,1.4,0.05,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,1.4,0.4,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,1.4,0.8,0.0,0.0,0.0
2018,2,23,6,45,28.5,4.5,1.4,1.25,5.5,0.0,0.0
2018,2,23,7,0,57.0,9.0,1.4,1.7,11.0,19.28,0.0
2018,2,23,7,15,247.0,24.0,1.45,2.25,54.0,108.94,73.0
2018,2,23,7,30,437.0,39.0,1.5,2.8,97.0,205.21,160.37
2018,2,23,7,45,572.5,44.0,1.6,3.4,154.0,292.44,238.55
2018,2,23,8,0,708.0,49.0,1.7,4.0,211.0,392.51,326.5
2018,2,23,8,15,757.5,53.0,1.7,4.35,263.0,464.11,389.4
2018,2,23,8,30,807.0,57.0,1.7,4.7,315.0,539.5,452.85
2018,2,23,8,45,840.0,60.0,1.75,5.1,364.5,606.92,507.65
2018,2,23,9,0,873.0,63.0,1.8,5.5,414.0,669.79,557.09
2018,2,23,9,15,895.5,65.5,1.8,5.8,460.0,730.37,601.29
2018,2,23,9,30,918.0,68.0,1.8,6.1,506.0,790.45,643.14
2018,2,23,9,45,934.5,70.0,1.8,6.4,546.5,844.22,679.43
2018,2,23,10,0,951.0,72.0,1.8,6.7,587.0,896.28,713.83
2018,2,23,10,15,962.0,73.5,1.8,6.95,620.5,940.89,742.53
2018,2,23,10,30,973.0,75.0,1.8,7.2,654.0,982.81,769.07
2018,2,23,10,45,980.5,76.5,1.8,7.45,680.5,1018.52,791.1
2018,2,23,11,0,988.0,78.0,1.8,7.7,707.0,1050.89,810.79
2018,2,23,11,15,992.5,79.0,1.8,7.85,725.5,1076.2,826.0
2018,2,23,11,30,997.0,80.0,1.8,8.0,744.0,1097.72,838.81
2018,2,23,11,45,999.5,80.5,1.8,8.15,754.5,1112.71,847.44
2018,2,23,12,0,1002.0,81.0,1.8,8.3,765.0,1123.66,853.62
2018,2,23,12,15,999.5,82.5,1.85,8.4,766.0,1126.61,855.79
2018,2,23,12,30,997.0,84.0,1.9,8.5,767.0,1125.4,855.51
2018,2,23,12,45,991.5,85.0,1.9,8.6,759.0,1116.42,849.51
2018,2,23,13,0,986.0,86.0,1.9,8.7,751.0,1103.43,841.12
2018,2,23,13,15,981.0,85.5,1.9,8.75,735.5,1085.23,829.62
2018,2,23,13,30,976.0,85.0,1.9,8.8,720.0,1063.22,815.76
2018,2,23,13,45,967.5,84.0,1.9,8.8,696.0,1033.59,797.0
2018,2,23,14,0,959.0,83.0,1.9,8.8,672.0,1000.59,776.02
2018,2,23,14,15,947.0,82.0,1.9,8.75,640.5,961.25,750.75
2018,2,23,14,30,935.0,81.0,1.9,8.7,609.0,919.18,723.4
2018,2,23,14,45,920.0,78.5,1.85,8.6,571.0,870.34,690.53
2018,2,23,15,0,905.0,76.0,1.8,8.5,533.0,819.51,655.88
2018,2,23,15,15,884.5,73.5,1.8,8.5,489.5,770.07,622.01
2018,2,23,15,30,864.0,71.0,1.8,8.5,446.0,711.68,580.77
2018,2,23,15,45,834.5,68.0,1.75,8.05,398.0,646.16,531.83
2018,2,23,16,0,805.0,65.0,1.7,7.6,350.0,581.26,481.19
2018,2,23,16,15,761.5,60.5,1.6,6.8,299.0,507.92,422.15
2018,2,23,16,30,718.0,56.0,1.5,6.0,248.0,437.48,363.01
2018,2,23,16,45,650.0,50.5,1.4,5.2,197.0,358.45,294.52
2018,2,23,17,0,582.0,45.0,1.3,4.4,146.0,288.87,231.56
2018,2,23,17,15,464.0,37.0,1.35,3.85,100.5,205.28,156.44
2018,2,23,17,30,346.0,29.0,1.4,3.3,55.0,132.6,80.09
2018,2,23,17,45,185.5,16.5,1.4,2.7,29.0,50.17,0.0
2018,2,23,18,0,25.0,4.0,1.4,2.1,3.0,0.0,0.0
2018,2,23,18,15,12.5,2.0,1.4,2.0,1.5,0.0,0.0
2018,2,23,18,30,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,1.4,1.75,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,1.3,1.25,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,1.2,0.75,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,1.2,0.6,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,1.25,0.55,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,1.35,0.45,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,1.4,0.4,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,1.4,0.45,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,1.5,0.55,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,1.5,0.6,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,1.5,0.7,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,1.5,0.8,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,1.45,0.85,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,1.4,0.95,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,1.4,0.95,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,1.4,0.85,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,1.4,0.8,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,1.4,0.8,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,1.4,0.8,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,1.3,1.25,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,2,24,6,45,84.5,10.0,1.05,2.2,13.5,0.0,0.0
2018,2,24,7,0,169.0,20.0,0.9,2.7,27.0,51.67,0.0
2018,2,24,7,15,316.0,31.0,0.85,3.45,66.5,134.04,92.08
2018,2,24,7,30,463.0,42.0,0.8,4.2,106.0,216.02,167.62
2018,2,24,7,45,547.5,49.5,0.8,5.0,155.5,287.41,232.01
2018,2,24,8,0,632.0,57.0,0.8,5.8,205.0,367.86,302.09
2018,2,24,8,15,682.5,62.5,0.8,6.25,255.0,437.37,361.45
2018,2,24,8,30,733.0,68.0,0.8,6.7,305.0,508.54,419.69
2018,2,24,8,45,767.0,71.5,0.85,7.15,353.0,573.7,471.29
2018,2,24,9,0,801.0,75.0,0.9,7.6,401.0,640.27,522.03
2018,2,24,9,15,823.0,78.5,0.95,7.95,445.0,699.29,565.22
2018,2,24,9,30,845.0,82.0,1.0,8.3,489.0,757.88,605.5
2018,2,24,9,45,845.0,88.0,1.1,8.7,522.5,800.91,634.46
2018,2,24,10,0,845.0,94.0,1.2,9.1,556.0,841.16,661.33
2018,2,24,10,15,855.5,97.5,1.25,9.35,588.5,884.81,689.97
2018,2,24,10,30,866.0,101.0,1.3,9.6,621.0,926.03,716.61
2018,2,24,10,45,886.0,99.0,1.35,9.85,650.0,967.1,742.95
2018,2,24,11,0,906.0,97.0,1.4,10.1,679.0,993.66,759.39
2018,2,24,11,15,910.0,99.0,1.5,10.05,696.5,1017.96,776.24
2018,2,24,11,30,914.0,101.0,1.6,10.0,714.0,1038.77,790.89
2018,2,24,11,45,869.5,118.0,1.65,9.95,708.0,1037.99,790.54
2018,2,24,12,0,825.0,135.0,1.7,9.9,702.0,1018.66,778.21
2018,2,24,12,15,655.5,192.0,1.75,9.85,643.0,920.3,712.22
2018,2,24,12,30,486.0,249.0,1.8,9.8,584.0,798.85,625.73
2018,2,24,12,45,568.5,221.0,1.85,9.7,609.5,849.7,666.23
2018,2,24,13,0,651.0,193.0,1.9,9.6,635.0,906.43,707.6
2018,2,24,13,15,552.0,221.0,1.9,9.5,590.5,819.57,644.98
2018,2,24,13,30,453.0,249.0,1.9,9.4,546.0,742.13,588.27
2018,2,24,13,45,305.5,256.0,1.95,9.3,453.5,576.18,464.2
2018,2,24,14,0,158.0,263.0,2.0,9.2,361.0,417.0,339.79
2018,2,24,14,15,95.5,240.0,2.0,9.0,298.5,310.78,255.35
2018,2,24,14,30,33.0,217.0,2.0,8.8,236.0,229.72,188.36
2018,2,24,14,45,55.5,213.0,2.0,8.6,242.5,244.21,201.86
2018,2,24,15,0,78.0,209.0,2.0,8.4,249.0,257.17,213.71
2018,2,24,15,15,153.5,195.5,2.0,8.4,265.5,313.53,262.21
2018,2,24,15,30,229.0,182.0,2.0,8.4,282.0,361.27,302.55
2018,2,24,15,45,256.0,157.5,2.0,8.05,258.0,340.97,286.88
2018,2,24,16,0,283.0,133.0,2.0,7.7,234.0,317.52,268.23
2018,2,24,16,15,269.5,116.5,1.9,7.5,201.5,277.26,233.99
2018,2,24,16,30,256.0,100.0,1.8,7.3,169.0,238.14,199.83
2018,2,24,16,45,220.5,80.5,1.7,7.05,131.5,187.21,154.86
2018,2,24,17,0,185.0,61.0,1.6,6.8,94.0,140.16,112.55
2018,2,24,17,15,148.0,45.0,1.6,6.55,66.0,100.9,76.55
2018,2,24,17,30,111.0,29.0,1.6,6.3,38.0,64.97,39.51
2018,2,24,17,45,62.0,15.5,1.6,6.05,20.0,24.46,0.0
2018,2,24,18,0,13.0,2.0,1.6,5.8,2.0,0.0,0.0
2018,2,24,18,15,6.5,1.0,1.55,5.75,1.0,0.0,0.0
2018,2,24,18,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,1.5,5.45,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,1.45,4.75,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,1.35,3.7,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,1.25,2.35,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,1.2,2.05,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,1.15,1.85,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,1.1,1.75,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,1.1,1.95,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,1.05,2.05,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,1.0,2.25,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,1.0,1.55,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,1.0,0.65,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,1.0,0.2,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.0,0.1,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.05,-0.15,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.1,-0.3,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.05,0.4,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,2,25,6,45,5.5,7.5,1.0,1.75,7.5,6.75,0.0
2018,2,25,7,0,11.0,15.0,1.0,2.4,15.0,14.75,0.0
2018,2,25,7,15,83.5,33.5,1.0,3.1,44.5,64.49,44.72
2018,2,25,7,30,156.0,52.0,1.0,3.8,74.0,112.9,88.55
2018,2,25,7,45,377.5,56.0,0.95,4.5,138.5,225.7,184.44
2018,2,25,8,0,599.0,60.0,0.9,5.2,203.0,355.16,293.55
2018,2,25,8,15,684.5,62.0,0.95,6.05,260.0,436.91,362.23
2018,2,25,8,30,770.0,64.0,1.0,6.9,317.0,524.48,433.26
2018,2,25,8,45,804.5,67.5,1.05,7.7,366.5,591.68,485.7
2018,2,25,9,0,839.0,71.0,1.1,8.5,416.0,660.31,537.25
2018,2,25,9,15,863.0,73.5,1.1,9.1,461.5,721.3,580.35
2018,2,25,9,30,887.0,76.0,1.1,9.7,507.0,781.93,620.52
2018,2,25,9,45,905.0,77.0,1.05,10.3,547.0,827.08,647.98
2018,2,25,10,0,923.0,78.0,1.0,10.9,587.0,878.09,678.93
2018,2,25,10,15,935.0,79.5,0.95,11.25,620.5,922.59,705.21
2018,2,25,10,30,947.0,81.0,0.9,11.6,654.0,964.55,729.31
2018,2,25,10,45,955.0,82.0,0.85,11.95,680.0,999.38,748.33
2018,2,25,11,0,963.0,83.0,0.8,12.3,706.0,1030.98,765.07
2018,2,25,11,15,968.5,83.5,0.8,12.55,724.0,1056.13,779.03
2018,2,25,11,30,974.0,84.0,0.8,12.8,742.0,1077.6,790.79
2018,2,25,11,45,976.0,84.0,0.85,13.0,751.5,1091.16,799.09
2018,2,25,12,0,978.0,84.0,0.9,13.2,761.0,1100.75,805.18
2018,2,25,12,15,976.0,85.5,0.9,13.3,762.0,1104.02,806.62
2018,2,25,12,30,974.0,87.0,0.9,13.4,763.0,1103.22,805.79
2018,2,25,12,45,970.0,87.5,0.9,13.45,755.5,1095.19,800.82
2018,2,25,13,0,966.0,88.0,0.9,13.5,748.0,1083.19,793.64
2018,2,25,13,15,962.0,87.0,0.95,13.45,733.0,1065.55,784.55
2018,2,25,13,30,958.0,86.0,1.0,13.4,718.0,1044.14,773.16
2018,2,25,13,45,950.5,85.0,1.05,13.35,694.5,1015.74,757.27
2018,2,25,14,0,943.0,84.0,1.1,13.3,671.0,983.98,739.15
2018,2,25,14,15,933.0,82.5,1.15,13.05,640.5,946.21,717.39
2018,2,25,14,30,923.0,81.0,1.2,12.8,610.0,905.63,693.44
2018,2,25,14,45,908.5,79.5,1.25,12.55,573.0,858.72,664.71
2018,2,25,15,0,894.0,78.0,1.3,12.3,536.0,809.81,634.0
2018,2,25,15,15,874.0,75.0,1.3,12.3,492.5,760.5,601.15
2018,2,25,15,30,854.0,72.0,1.3,12.3,449.0,702.26,561.14
2018,2,25,15,45,825.5,69.0,1.45,11.35,401.5,637.85,516.57
2018,2,25,16,0,797.0,66.0,1.6,10.4,354.0,573.97,469.74
2018,2,25,16,15,754.5,62.0,1.55,9.6,303.5,502.18,412.84
2018,2,25,16,30,712.0,58.0,1.5,8.8,253.0,433.17,355.71
2018,2,25,16,45,644.5,52.5,1.5,8.0,202.0,357.2,290.73
2018,2,25,17,0,577.0,47.0,1.5,7.2,151.0,285.8,227.21
2018,2,25,17,15,458.5,39.0,1.45,6.7,105.0,202.69,153.39
2018,2,25,17,30,340.0,31.0,1.4,6.2,59.0,132.2,84.5
2018,2,25,17,45,189.5,18.5,1.4,5.65,32.0,51.55,0.0
2018,2,25,18,0,39.0,6.0,1.4,5.1,5.0,0.0,0.0
2018,2,25,18,15,19.5,3.0,1.35,4.9,2.5,0.0,0.0
2018,2,25,18,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,1.3,4.45,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,1.25,4.05,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,1.2,3.75,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,1.15,3.8,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,1.1,4.25,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,1.05,4.8,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,1.05,5.15,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,1.05,5.25,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,1.0,5.35,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,0.95,5.4,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,0.9,5.45,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,0.9,5.55,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,0.95,5.6,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,1.05,5.65,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,1.15,5.75,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,1.25,5.85,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,1.35,6.05,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,2,26,6,45,0.0,1.5,1.45,6.3,1.5,1.18,0.0
2018,2,26,7,0,0.0,3.0,1.5,6.4,3.0,2.27,0.0
2018,2,26,7,15,0.0,5.5,1.5,6.45,5.5,4.16,0.0
2018,2,26,7,30,0.0,8.0,1.5,6.5,8.0,6.06,0.0
2018,2,26,7,45,0.0,11.0,1.5,6.55,11.0,8.34,1.68
2018,2,26,8,0,0.0,14.0,1.5,6.6,14.0,10.63,3.76
2018,2,26,8,15,0.0,16.0,1.55,6.6,16.0,12.16,5.13
2018,2,26,8,30,0.0,18.0,1.6,6.6,18.0,13.69,6.48
2018,2,26,8,45,0.0,18.5,1.65,6.65,18.5,14.08,6.8
2018,2,26,9,0,0.0,19.0,1.7,6.7,19.0,14.48,7.11
2018,2,26,9,15,0.0,24.0,1.75,6.75,24.0,18.31,10.44
2018,2,26,9,30,0.0,29.0,1.8,6.8,29.0,22.16,13.75
2018,2,26,9,45,0.0,38.0,1.8,6.85,38.0,29.08,19.73
2018,2,26,10,0,0.0,47.0,1.8,6.9,47.0,36.03,25.68
2018,2,26,10,15,1.0,94.0,1.85,7.05,94.5,73.42,57.77
2018,2,26,10,30,2.0,141.0,1.9,7.2,142.0,114.1,92.13
2018,2,26,10,45,1.5,141.5,1.9,7.3,142.5,113.95,91.71
2018,2,26,11,0,1.0,142.0,1.9,7.4,143.0,113.81,91.41
2018,2,26,11,15,57.0,213.5,1.9,7.5,252.5,249.85,206.26
2018,2,26,11,30,113.0,285.0,1.9,7.6,362.0,405.16,331.19
2018,2,26,11,45,141.5,301.5,1.9,7.7,399.0,453.45,368.45
2018,2,26,12,0,170.0,318.0,1.9,7.8,436.0,501.83,405.9
2018,2,26,12,15,197.0,324.5,1.95,7.8,462.0,537.16,433.44
2018,2,26,12,30,224.0,331.0,2.0,7.8,488.0,571.76,460.37
2018,2,26,12,45,212.5,329.5,2.05,7.8,477.0,557.38,449.19
2018,2,26,13,0,201.0,328.0,2.1,7.8,466.0,542.27,437.84
2018,2,26,13,15,267.5,308.0,2.1,7.75,488.0,606.73,489.11
2018,2,26,13,30,334.0,288.0,2.1,7.7,510.0,644.03,519.2
2018,2,26,13,45,375.0,268.5,2.1,7.65,510.0,653.74,528.1
2018,2,26,14,0,416.0,249.0,2.1,7.6,510.0,680.84,549.77
2018,2,26,14,15,547.5,199.0,2.1,7.45,525.5,733.1,593.01
2018,2,26,14,30,679.0,149.0,2.1,7.3,541.0,783.72,633.18
2018,2,26,14,45,772.0,117.5,2.1,7.15,537.0,800.36,646.65
2018,2,26,15,0,865.0,86.0,2.1,7.0,533.0,802.43,649.93
2018,2,26,15,15,843.5,83.0,2.1,7.0,490.0,745.11,608.95
2018,2,26,15,30,822.0,80.0,2.1,7.0,447.0,687.03,566.81
2018,2,26,15,45,790.0,77.5,2.05,6.65,399.5,622.19,516.93
2018,2,26,16,0,758.0,75.0,2.0,6.3,352.0,558.22,466.1
2018,2,26,16,15,710.5,70.5,1.9,5.95,301.0,487.63,407.88
2018,2,26,16,30,663.0,66.0,1.8,5.6,250.0,417.97,348.47
2018,2,26,16,45,590.5,60.0,1.75,5.25,199.5,339.74,280.23
2018,2,26,17,0,518.0,54.0,1.7,4.9,149.0,268.64,216.14
2018,2,26,17,15,404.0,43.5,1.65,4.45,103.5,187.99,144.12
2018,2,26,17,30,290.0,33.0,1.6,4.0,58.0,120.6,79.73
2018,2,26,17,45,161.0,19.5,1.55,3.6,31.5,46.35,0.0
2018,2,26,18,0,32.0,6.0,1.5,3.2,5.0,0.0,0.0
2018,2,26,18,15,16.0,3.0,1.45,3.05,2.5,0.0,0.0
2018,2,26,18,30,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,1.35,2.75,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,1.3,2.45,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,1.25,2.2,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,1.2,2.05,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,1.2,1.85,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,1.25,1.95,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,1.35,2.35,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,1.45,2.3,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,1.55,2.25,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,1.6,2.2,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,1.6,2.2,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,1.6,2.2,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,1.6,2.15,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,1.6,2.1,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,1.6,2.1,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,1.6,2.1,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,1.6,2.05,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,1.6,1.9,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,1.6,1.8,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,1.6,1.65,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,1.55,1.4,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,1.5,1.3,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,1.5,1.15,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,1.5,0.95,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,1.5,0.9,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,1.5,1.25,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,1.5,1.6,0.0,0.0,0.0
2018,2,27,6,45,35.5,9.5,1.5,1.9,11.5,12.82,0.0
2018,2,27,7,0,71.0,19.0,1.5,2.2,23.0,36.49,1.52
2018,2,27,7,15,128.0,36.5,1.55,2.7,52.5,78.59,56.33
2018,2,27,7,30,185.0,54.0,1.6,3.2,82.0,123.18,97.32
2018,2,27,7,45,392.0,58.5,1.65,3.7,146.5,232.61,191.41
2018,2,27,8,0,599.0,63.0,1.7,4.2,211.0,356.59,297.77
2018,2,27,8,15,706.0,60.0,1.65,4.7,271.5,441.89,370.75
2018,2,27,8,30,813.0,57.0,1.6,5.2,332.0,539.24,450.96
2018,2,27,8,45,845.5,60.5,1.55,5.75,383.0,607.19,504.62
2018,2,27,9,0,878.0,64.0,1.5,6.3,434.0,670.64,552.88
2018,2,27,9,15,899.0,66.5,1.45,6.7,479.5,730.41,595.34
2018,2,27,9,30,920.0,69.0,1.4,7.1,525.0,789.5,634.99
2018,2,27,9,45,935.0,71.0,1.35,7.55,565.5,842.15,668.79
2018,2,27,10,0,950.0,73.0,1.3,8.0,606.0,892.94,700.47
2018,2,27,10,15,960.0,75.0,1.3,8.3,639.5,937.2,728.12
2018,2,27,10,30,970.0,77.0,1.3,8.6,673.0,978.68,753.59
2018,2,27,10,45,976.5,78.5,1.3,8.9,699.0,1013.3,774.2
2018,2,27,11,0,983.0,80.0,1.3,9.2,725.0,1044.51,792.5
2018,2,27,11,15,987.0,81.0,1.35,9.4,743.0,1069.12,807.73
2018,2,27,11,30,991.0,82.0,1.4,9.6,761.0,1089.92,820.63
2018,2,27,11,45,993.5,82.5,1.4,9.75,771.5,1104.7,828.95
2018,2,27,12,0,996.0,83.0,1.4,9.9,782.0,1115.44,834.88
2018,2,27,12,15,997.5,83.5,1.45,10.0,784.5,1121.06,838.89
2018,2,27,12,30,999.0,84.0,1.5,10.1,787.0,1122.52,840.46
2018,2,27,12,45,997.0,84.0,1.5,10.15,780.0,1115.7,836.09
2018,2,27,13,0,995.0,84.0,1.5,10.2,773.0,1104.77,829.35
2018,2,27,13,15,990.0,84.0,1.5,10.2,757.5,1086.84,818.41
2018,2,27,13,30,985.0,84.0,1.5,10.2,742.0,1065.05,805.15
2018,2,27,13,45,977.5,84.0,1.5,10.25,719.0,1037.15,787.81
2018,2,27,14,0,970.0,84.0,1.5,10.3,696.0,1005.77,768.24
2018,2,27,14,15,959.5,82.5,1.45,10.2,664.5,966.68,743.03
2018,2,27,14,30,949.0,81.0,1.4,10.1,633.0,924.69,715.81
2018,2,27,14,45,934.5,79.5,1.4,10.0,595.0,876.75,684.96
2018,2,27,15,0,920.0,78.0,1.4,9.9,557.0,826.72,652.23
2018,2,27,15,15,900.0,75.5,1.4,9.9,513.0,769.65,613.6
2018,2,27,15,30,880.0,73.0,1.4,9.9,469.0,717.85,578.12
2018,2,27,15,45,851.0,69.5,1.3,9.4,419.5,651.25,528.42
2018,2,27,16,0,822.0,66.0,1.2,8.9,370.0,585.21,477.54
2018,2,27,16,15,780.0,62.0,1.2,8.0,318.0,512.45,420.76
2018,2,27,16,30,738.0,58.0,1.2,7.1,266.0,442.4,363.42
2018,2,27,16,45,674.0,52.5,1.2,6.15,214.0,364.36,297.08
2018,2,27,17,0,610.0,47.0,1.2,5.2,162.0,294.81,235.1
2018,2,27,17,15,498.5,39.0,1.3,4.75,114.0,212.48,161.7
2018,2,27,17,30,387.0,31.0,1.4,4.3,66.0,143.1,95.44
2018,2,27,17,45,221.0,19.0,1.45,3.8,36.0,56.9,0.0
2018,2,27,18,0,55.0,7.0,1.5,3.3,6.0,0.0,0.0
2018,2,27,18,15,27.5,3.5,1.5,3.25,3.0,0.0,0.0
2018,2,27,18,30,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,1.5,3.15,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,1.5,3.15,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,1.45,3.25,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,1.4,3.25,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,1.35,3.15,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,1.3,2.85,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,1.3,2.55,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,1.35,2.1,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,1.4,2.05,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,1.35,2.05,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,1.3,2.05,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,1.3,1.85,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,1.35,1.6,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,1.25,2.05,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,2,28,6,45,105.0,12.5,1.0,3.15,18.5,25.47,0.0
2018,2,28,7,0,210.0,25.0,0.9,3.7,37.0,75.8,20.56
2018,2,28,7,15,342.5,36.0,0.9,4.4,79.0,143.45,103.3
2018,2,28,7,30,475.0,47.0,0.9,5.1,121.0,222.0,172.95
2018,2,28,7,45,498.0,56.0,0.9,5.8,159.0,271.32,219.48
2018,2,28,8,0,521.0,65.0,0.9,6.5,197.0,322.61,265.89
2018,2,28,8,15,387.5,94.5,0.9,6.95,204.0,311.43,259.65
2018,2,28,8,30,254.0,124.0,0.9,7.4,211.0,276.99,232.04
2018,2,28,8,45,191.5,152.5,0.95,7.85,223.5,269.71,225.82
2018,2,28,9,0,129.0,181.0,1.0,8.3,236.0,267.44,222.52
2018,2,28,9,15,204.0,193.5,1.0,8.65,291.0,339.56,281.85
2018,2,28,9,30,279.0,206.0,1.0,9.0,346.0,435.02,357.17
2018,2,28,9,45,264.5,229.5,1.0,9.35,370.0,461.13,375.0
2018,2,28,10,0,250.0,253.0,1.0,9.7,394.0,485.39,391.63
2018,2,28,10,15,243.5,268.0,1.05,9.95,412.0,485.59,390.94
2018,2,28,10,30,237.0,283.0,1.1,10.2,430.0,503.6,403.64
2018,2,28,10,45,253.0,292.5,1.1,10.45,455.0,557.21,442.63
2018,2,28,11,0,269.0,302.0,1.1,10.7,480.0,589.73,465.45
2018,2,28,11,15,312.0,303.5,1.1,10.75,515.0,639.37,501.85
2018,2,28,11,30,355.0,305.0,1.1,10.8,550.0,689.18,537.65
2018,2,28,11,45,379.0,300.5,1.15,10.85,565.5,712.92,554.81
2018,2,28,12,0,403.0,296.0,1.2,10.9,581.0,735.4,571.36
2018,2,28,12,15,374.5,304.5,1.2,10.8,569.5,717.42,557.65
2018,2,28,12,30,346.0,313.0,1.2,10.7,558.0,697.62,543.13
2018,2,28,12,45,310.0,311.0,1.15,10.65,529.0,657.2,513.3
2018,2,28,13,0,274.0,309.0,1.1,10.6,500.0,615.83,482.79
2018,2,28,13,15,179.0,300.5,1.1,10.4,424.5,484.9,384.94
2018,2,28,13,30,84.0,292.0,1.1,10.2,349.0,357.61,286.49
2018,2,28,13,45,51.0,244.5,1.05,10.0,278.5,274.06,221.19
2018,2,28,14,0,18.0,197.0,1.0,9.8,208.0,178.47,143.91
2018,2,28,14,15,14.0,193.0,1.0,9.7,201.5,171.18,138.44
2018,2,28,14,30,10.0,189.0,1.0,9.6,195.0,164.2,132.87
2018,2,28,14,45,17.5,188.5,0.95,9.45,198.0,170.35,138.58
2018,2,28,15,0,25.0,188.0,0.9,9.3,201.0,176.14,143.93
2018,2,28,15,15,32.0,175.0,0.9,9.3,190.5,181.97,149.28
2018,2,28,15,30,39.0,162.0,0.9,9.3,180.0,173.3,142.6
2018,2,28,15,45,53.0,152.5,0.85,9.0,174.0,172.29,142.5
2018,2,28,16,0,67.0,143.0,0.8,8.7,168.0,170.07,141.13
2018,2,28,16,15,55.0,117.5,0.75,8.3,136.0,135.29,111.79
2018,2,28,16,30,43.0,92.0,0.7,7.9,104.0,102.02,83.32
2018,2,28,16,45,39.5,76.5,0.65,7.5,86.0,84.28,67.74
2018,2,28,17,0,36.0,61.0,0.6,7.1,68.0,67.03,52.21
2018,2,28,17,15,20.5,42.0,0.65,6.9,45.5,42.73,30.63
2018,2,28,17,30,5.0,23.0,0.7,6.7,23.0,18.82,9.41
2018,2,28,17,45,2.5,12.5,0.7,6.5,12.5,10.0,0.0
2018,2,28,18,0,0.0,2.0,0.7,6.3,2.0,1.57,0.0
2018,2,28,18,15,0.0,1.0,0.7,6.3,1.0,0.0,0.0
2018,2,28,18,30,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,0.75,6.3,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,0.85,6.35,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,0.95,6.45,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,1.05,6.55,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,1.15,6.7,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,1.25,6.75,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,1.35,6.9,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,1.45,7.2,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,1.55,7.35,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,1.65,7.45,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,1.75,7.6,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,1.85,7.75,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,1.95,7.85,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,2.15,8.15,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,2.25,8.25,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,2.35,8.35,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,3,1,6,45,0.0,1.5,2.45,8.5,1.5,1.18,0.0
2018,3,1,7,0,0.0,3.0,2.5,8.6,3.0,2.27,0.0
2018,3,1,7,15,0.0,5.5,2.55,8.7,5.5,4.16,0.0
2018,3,1,7,30,0.0,8.0,2.6,8.8,8.0,6.06,0.0
2018,3,1,7,45,0.0,11.5,2.65,8.95,11.5,8.72,1.96
2018,3,1,8,0,0.0,15.0,2.7,9.1,15.0,11.39,4.34
2018,3,1,8,15,0.0,19.0,2.75,9.2,19.0,14.45,7.03
2018,3,1,8,30,0.0,23.0,2.8,9.3,23.0,17.51,9.69
2018,3,1,8,45,0.0,27.5,2.85,9.4,27.5,20.97,12.66
2018,3,1,9,0,0.0,32.0,2.9,9.5,32.0,24.43,15.61
2018,3,1,9,15,0.0,36.5,2.95,9.6,36.5,27.9,18.54
2018,3,1,9,30,0.0,41.0,3.0,9.7,41.0,31.38,21.46
2018,3,1,9,45,0.0,52.5,3.0,9.85,52.5,40.25,28.99
2018,3,1,10,0,0.0,64.0,3.0,10.0,64.0,49.16,36.49
2018,3,1,10,15,0.0,73.0,3.05,10.05,73.0,56.15,42.33
2018,3,1,10,30,0.0,82.0,3.1,10.1,82.0,63.15,48.16
2018,3,1,10,45,0.0,93.0,3.1,10.15,93.0,71.72,55.29
2018,3,1,11,0,0.0,104.0,3.1,10.2,104.0,80.71,62.75
2018,3,1,11,15,0.0,108.5,3.05,10.15,108.5,84.42,65.79
2018,3,1,11,30,0.0,113.0,3.0,10.1,113.0,88.15,68.86
2018,3,1,11,45,0.5,112.5,2.95,10.1,113.0,88.24,68.91
2018,3,1,12,0,1.0,112.0,2.9,10.1,113.0,88.35,68.99
2018,3,1,12,15,0.5,96.5,2.85,10.1,97.0,75.14,57.89
2018,3,1,12,30,0.0,81.0,2.8,10.1,81.0,62.49,47.26
2018,3,1,12,45,0.0,86.0,2.75,10.1,86.0,66.37,50.55
2018,3,1,13,0,0.0,91.0,2.7,10.1,91.0,70.24,53.83
2018,3,1,13,15,0.5,105.0,2.7,10.1,105.5,82.04,63.79
2018,3,1,13,30,1.0,119.0,2.7,10.1,120.0,94.11,73.99
2018,3,1,13,45,0.5,111.0,2.65,10.15,111.5,86.97,68.04
2018,3,1,14,0,0.0,103.0,2.6,10.2,103.0,79.89,62.16
2018,3,1,14,15,0.0,92.5,2.55,10.15,92.5,71.29,55.04
2018,3,1,14,30,0.0,82.0,2.5,10.1,82.0,63.11,48.25
2018,3,1,14,45,0.0,76.0,2.45,10.05,76.0,58.43,44.41
2018,3,1,15,0,0.0,70.0,2.4,10.0,70.0,53.76,40.55
2018,3,1,15,15,132.5,76.5,2.4,10.0,137.0,180.81,152.39
2018,3,1,15,30,265.0,83.0,2.4,10.0,204.0,288.91,244.47
2018,3,1,15,45,138.0,80.5,2.25,9.85,143.0,175.74,147.42
2018,3,1,16,0,11.0,78.0,2.1,9.7,82.0,66.85,52.51
2018,3,1,16,15,59.0,80.5,2.05,9.5,98.0,108.73,89.34
2018,3,1,16,30,107.0,83.0,2.0,9.3,114.0,132.07,109.09
2018,3,1,16,45,148.0,74.0,1.95,9.05,108.0,143.55,117.57
2018,3,1,17,0,189.0,65.0,1.9,8.8,102.0,141.12,112.77
2018,3,1,17,15,126.0,48.5,1.85,8.55,70.0,93.34,70.68
2018,3,1,17,30,63.0,32.0,1.8,8.3,38.0,48.44,31.52
2018,3,1,17,45,32.0,17.5,1.8,8.1,20.5,22.69,0.0
2018,3,1,18,0,1.0,3.0,1.8,7.9,3.0,2.49,0.0
2018,3,1,18,15,0.5,1.5,1.8,7.75,1.5,0.0,0.0
2018,3,1,18,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,1.75,7.45,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,1.7,6.85,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,1.75,6.85,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,1.75,6.95,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,1.65,7.05,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,1.6,7.05,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,1.5,6.85,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,1.4,5.25,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,1.15,4.3,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,1.2,4.05,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,1.2,3.95,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,1.15,4.05,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,1.1,4.05,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,3,2,6,15,0.5,1.0,1.05,4.4,1.0,0.0,0.0
2018,3,2,6,30,1.0,2.0,1.0,4.8,2.0,0.0,0.0
2018,3,2,6,45,1.0,6.5,0.95,5.15,6.5,5.26,0.0
2018,3,2,7,0,1.0,11.0,0.9,5.5,11.0,8.56,0.0
2018,3,2,7,15,0.5,19.5,1.0,5.75,19.5,14.98,7.09
2018,3,2,7,30,0.0,28.0,1.1,6.0,28.0,21.34,13.02
2018,3,2,7,45,25.5,51.0,1.15,6.25,57.5,52.38,40.19
2018,3,2,8,0,51.0,74.0,1.2,6.5,87.0,86.35,70.16
2018,3,2,8,15,70.5,93.5,1.3,6.7,116.0,125.98,104.87
2018,3,2,8,30,90.0,113.0,1.4,6.9,145.0,160.19,134.48
2018,3,2,8,45,51.0,127.0,1.45,7.1,145.5,143.18,119.28
2018,3,2,9,0,12.0,141.0,1.5,7.3,146.0,123.06,101.06
2018,3,2,9,15,6.0,110.0,1.6,7.55,112.5,90.88,73.18
2018,3,2,9,30,0.0,79.0,1.7,7.8,79.0,60.72,46.94
2018,3,2,9,45,78.0,159.5,1.75,8.0,204.5,218.32,182.22
2018,3,2,10,0,156.0,240.0,1.8,8.2,330.0,371.57,307.28
2018,3,2,10,15,213.0,260.5,1.8,8.3,390.5,448.67,368.0
2018,3,2,10,30,270.0,281.0,1.8,8.4,451.0,549.93,445.76
2018,3,2,10,45,351.0,272.0,1.85,8.45,502.0,623.8,502.57
2018,3,2,11,0,432.0,263.0,1.9,8.5,553.0,722.11,575.92
2018,3,2,11,15,411.0,272.5,1.95,8.55,554.0,721.55,573.71
2018,3,2,11,30,390.0,282.0,2.0,8.6,555.0,696.17,554.86
2018,3,2,11,45,210.5,249.5,2.05,8.65,397.0,485.75,393.01
2018,3,2,12,0,31.0,217.0,2.1,8.7,239.0,227.19,184.07
2018,3,2,12,15,23.5,205.5,2.1,8.7,222.0,208.22,169.14
2018,3,2,12,30,16.0,194.0,2.1,8.7,205.0,173.92,140.8
2018,3,2,12,45,8.5,155.5,2.15,8.7,161.5,132.57,106.46
2018,3,2,13,0,1.0,117.0,2.2,8.7,118.0,92.46,72.76
2018,3,2,13,15,1.0,115.5,2.2,8.65,116.5,91.19,71.82
2018,3,2,13,30,1.0,114.0,2.2,8.6,115.0,89.93,70.84
2018,3,2,13,45,1.0,108.5,2.25,8.55,109.5,85.36,67.1
2018,3,2,14,0,1.0,103.0,2.3,8.5,104.0,80.8,63.37
2018,3,2,14,15,0.5,98.5,2.25,8.35,99.0,76.64,59.97
2018,3,2,14,30,0.0,94.0,2.2,8.2,94.0,72.52,56.61
2018,3,2,14,45,0.0,80.5,2.2,8.05,80.5,61.92,47.73
2018,3,2,15,0,0.0,67.0,2.2,7.9,67.0,51.44,38.89
2018,3,2,15,15,0.0,67.5,2.2,7.9,67.5,51.81,39.33
2018,3,2,15,30,0.0,68.0,2.2,7.9,68.0,52.17,39.77
2018,3,2,15,45,3.0,66.5,2.1,7.6,67.5,52.94,40.69
2018,3,2,16,0,6.0,65.0,2.0,7.3,67.0,53.4,41.31
2018,3,2,16,15,18.5,50.5,1.95,7.1,56.0,50.65,39.16
2018,3,2,16,30,31.0,36.0,1.9,6.9,45.0,48.09,36.92
2018,3,2,16,45,38.5,32.0,1.85,6.7,41.0,45.78,34.54
2018,3,2,17,0,46.0,28.0,1.8,6.5,37.0,42.61,31.07
2018,3,2,17,15,32.5,20.5,1.75,6.4,26.0,28.75,18.45
2018,3,2,17,30,19.0,13.0,1.7,6.3,15.0,16.56,7.39
2018,3,2,17,45,11.5,8.0,1.7,6.2,9.0,9.2,0.0
2018,3,2,18,0,4.0,3.0,1.7,6.1,3.0,2.85,0.0
2018,3,2,18,15,2.0,1.5,1.7,6.1,1.5,0.0,0.0
2018,3,2,18,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,1.7,6.05,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,1.7,5.95,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,1.65,5.8,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,1.55,5.4,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,1.45,4.75,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,1.35,4.45,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,1.25,4.1,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,1.15,3.85,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,1.05,3.55,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,0.95,3.45,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,0.95,3.35,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,1.0,3.25,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,1.05,3.15,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,1.1,3.05,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,1.2,3.05,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,1.2,3.35,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,3,6,15,3.5,1.0,1.05,3.8,1.0,0.0,0.0
2018,3,3,6,30,7.0,2.0,0.9,4.2,2.0,0.0,0.0
2018,3,3,6,45,104.5,17.0,0.8,4.55,24.5,28.48,0.0
2018,3,3,7,0,202.0,32.0,0.7,4.9,47.0,81.93,43.65
2018,3,3,7,15,331.0,43.0,0.7,5.4,90.0,144.57,105.74
2018,3,3,7,30,460.0,54.0,0.7,5.9,133.0,221.37,172.6
2018,3,3,7,45,542.0,60.5,0.75,6.35,183.5,290.75,234.25
2018,3,3,8,0,624.0,67.0,0.8,6.8,234.0,368.65,301.58
2018,3,3,8,15,409.0,57.5,0.8,6.9,175.5,286.76,239.15
2018,3,3,8,30,194.0,48.0,0.8,7.0,117.0,169.93,143.11
2018,3,3,8,45,186.5,85.0,0.85,7.1,159.0,205.0,173.49
2018,3,3,9,0,179.0,122.0,0.9,7.2,201.0,249.12,209.77
2018,3,3,9,15,131.5,136.0,0.9,7.35,197.0,225.15,188.62
2018,3,3,9,30,84.0,150.0,0.9,7.5,193.0,209.37,174.12
2018,3,3,9,45,118.5,203.5,0.95,7.65,269.5,296.05,245.14
2018,3,3,10,0,153.0,257.0,1.0,7.8,346.0,386.52,316.41
2018,3,3,10,15,229.0,262.0,1.05,7.85,403.0,463.23,377.0
2018,3,3,10,30,305.0,267.0,1.1,7.9,460.0,565.22,454.93
2018,3,3,10,45,170.0,260.0,1.15,7.95,368.5,419.7,339.97
2018,3,3,11,0,35.0,253.0,1.2,8.0,277.0,266.15,215.44
2018,3,3,11,15,34.5,247.0,1.25,7.95,271.0,259.84,211.11
2018,3,3,11,30,34.0,241.0,1.3,7.9,265.0,253.55,206.06
2018,3,3,11,45,86.5,272.5,1.35,7.8,334.5,339.0,276.25
2018,3,3,12,0,139.0,304.0,1.4,7.7,404.0,449.9,363.68
2018,3,3,12,15,133.0,322.5,1.4,7.7,418.5,464.54,373.5
2018,3,3,12,30,127.0,341.0,1.4,7.7,433.0,478.7,383.73
2018,3,3,12,45,74.0,277.0,1.45,7.65,330.5,331.5,268.76
2018,3,3,13,0,21.0,213.0,1.5,7.6,228.0,212.5,172.44
2018,3,3,13,15,94.0,235.0,1.5,7.55,300.0,327.8,268.85
2018,3,3,13,30,167.0,257.0,1.5,7.5,372.0,419.83,343.27
2018,3,3,13,45,114.5,256.5,1.5,7.4,334.0,365.99,298.97
2018,3,3,14,0,62.0,256.0,1.5,7.3,296.0,293.47,240.15
2018,3,3,14,15,38.0,190.5,1.5,7.15,214.5,203.64,167.31
2018,3,3,14,30,14.0,125.0,1.5,7.0,133.0,110.37,89.33
2018,3,3,14,45,157.5,168.5,1.5,6.85,253.5,294.06,247.15
2018,3,3,15,0,301.0,212.0,1.5,6.7,374.0,462.8,384.17
2018,3,3,15,15,308.0,198.0,1.5,6.7,352.5,439.36,365.0
2018,3,3,15,30,315.0,184.0,1.5,6.7,331.0,414.53,345.84
2018,3,3,15,45,223.0,155.0,1.45,6.25,253.5,308.64,259.58
2018,3,3,16,0,131.0,126.0,1.4,5.8,176.0,199.61,168.43
2018,3,3,16,15,166.0,107.5,1.35,5.5,162.5,203.62,172.31
2018,3,3,16,30,201.0,89.0,1.3,5.2,149.0,191.64,161.37
2018,3,3,16,45,142.0,77.5,1.2,4.9,116.0,143.07,118.54
2018,3,3,17,0,83.0,66.0,1.1,4.6,83.0,94.44,75.8
2018,3,3,17,15,74.5,45.5,1.1,4.4,57.5,66.86,50.53
2018,3,3,17,30,66.0,25.0,1.1,4.2,32.0,44.35,29.17
2018,3,3,17,45,70.5,17.0,1.05,4.0,21.0,31.01,0.05
2018,3,3,18,0,75.0,9.0,1.0,3.8,10.0,16.06,0.0
2018,3,3,18,15,37.5,4.5,0.95,3.65,5.0,0.0,0.0
2018,3,3,18,30,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,0.9,3.35,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,0.9,3.05,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,0.9,2.9,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,0.9,2.8,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,0.9,2.7,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,0.95,2.4,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,1.05,2.2,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.2,1.85,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.2,1.85,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.25,1.9,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.3,1.95,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.3,2.05,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.25,2.2,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.15,2.4,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.05,2.65,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,0.9,2.95,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,0.75,3.25,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,0.7,3.4,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.6,3.6,0.0,0.0,0.0
2018,3,4,6,15,3.5,0.5,0.5,3.9,0.5,0.0,0.0
2018,3,4,6,30,7.0,1.0,0.4,4.2,1.0,0.0,0.0
2018,3,4,6,45,155.0,15.5,0.35,4.5,27.0,34.39,0.0
2018,3,4,7,0,303.0,30.0,0.3,4.8,53.0,101.02,57.28
2018,3,4,7,15,439.0,38.0,0.3,5.5,100.0,169.12,122.56
