Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,7,30,575.0,46.0,0.3,6.2,147.0,251.36,193.65
2018,3,4,7,45,653.5,49.5,0.3,6.95,199.5,320.81,254.83
2018,3,4,8,0,732.0,53.0,0.3,7.7,252.0,400.11,321.95
2018,3,4,8,15,776.5,56.5,0.3,7.8,305.0,469.7,379.81
2018,3,4,8,30,821.0,60.0,0.3,7.9,358.0,542.53,437.78
2018,3,4,8,45,851.5,62.5,0.3,7.95,408.0,603.67,484.88
2018,3,4,9,0,882.0,65.0,0.3,8.0,458.0,669.77,533.79
2018,3,4,9,15,879.5,72.0,0.25,8.35,497.0,718.18,565.88
2018,3,4,9,30,877.0,79.0,0.2,8.7,536.0,763.71,594.05
2018,3,4,9,45,834.5,98.5,0.2,9.05,559.0,796.56,613.7
2018,3,4,10,0,792.0,118.0,0.2,9.4,582.0,815.01,623.53
2018,3,4,10,15,877.0,98.0,0.25,9.65,637.5,896.02,676.59
2018,3,4,10,30,962.0,78.0,0.3,9.9,693.0,967.27,720.95
2018,3,4,10,45,970.0,78.5,0.3,10.15,719.0,1001.71,739.99
2018,3,4,11,0,978.0,79.0,0.3,10.4,745.0,1032.83,757.44
2018,3,4,11,15,982.5,80.0,0.35,10.55,763.0,1057.61,772.43
2018,3,4,11,30,987.0,81.0,0.4,10.7,781.0,1078.6,785.29
2018,3,4,11,45,989.0,81.5,0.45,10.85,790.5,1092.59,794.01
2018,3,4,12,0,991.0,82.0,0.5,11.0,800.0,1102.52,800.51
2018,3,4,12,15,990.0,82.5,0.55,11.1,801.0,1105.31,803.0
2018,3,4,12,30,989.0,83.0,0.6,11.2,802.0,1103.96,803.22
2018,3,4,12,45,985.0,84.0,0.65,11.3,794.5,1096.05,799.58
2018,3,4,13,0,981.0,85.0,0.7,11.4,787.0,1084.1,793.64
2018,3,4,13,15,976.5,84.5,0.7,11.35,771.0,1065.96,783.13
2018,3,4,13,30,972.0,84.0,0.7,11.3,755.0,1043.99,770.37
2018,3,4,13,45,915.5,98.5,0.7,11.3,714.5,986.35,734.59
2018,3,4,14,0,859.0,113.0,0.7,11.3,674.0,938.78,705.46
2018,3,4,14,15,888.5,99.5,0.75,11.15,656.5,923.89,698.95
2018,3,4,14,30,918.0,86.0,0.8,11.0,639.0,894.21,682.01
2018,3,4,14,45,914.0,81.0,0.8,10.9,604.0,851.76,655.32
2018,3,4,15,0,910.0,76.0,0.8,10.8,569.0,806.47,626.48
2018,3,4,15,15,891.0,74.5,0.8,10.8,525.5,751.55,590.15
2018,3,4,15,30,872.0,73.0,0.8,10.8,482.0,701.63,556.27
2018,3,4,15,45,844.5,70.0,0.9,10.25,433.0,636.94,510.96
2018,3,4,16,0,817.0,67.0,1.0,9.7,384.0,572.71,463.8
2018,3,4,16,15,777.5,63.0,1.05,8.9,332.0,501.77,408.98
2018,3,4,16,30,738.0,59.0,1.1,8.1,280.0,433.33,353.42
2018,3,4,16,45,677.5,54.0,1.1,7.3,228.0,357.89,289.48
2018,3,4,17,0,617.0,49.0,1.1,6.5,176.0,289.89,229.24
2018,3,4,17,15,515.5,42.0,1.1,6.1,127.5,212.35,160.38
2018,3,4,17,30,414.0,35.0,1.1,5.7,79.0,146.44,100.6
2018,3,4,17,45,251.0,22.5,1.15,5.25,45.0,72.67,14.96
2018,3,4,18,0,88.0,10.0,1.2,4.8,11.0,18.12,0.0
2018,3,4,18,15,44.0,5.0,1.2,4.75,5.5,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.15,4.3,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.1,3.95,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.05,3.55,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,0.95,3.1,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,0.9,2.9,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.15,2.6,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.35,1.95,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.4,1.65,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.45,1.35,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.5,1.2,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.5,1.1,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.5,0.8,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.5,0.6,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.5,0.4,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.5,0.2,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.45,0.05,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.4,-0.1,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.35,-0.25,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.3,-0.4,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.3,-0.45,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.3,-0.55,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.3,-0.6,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.3,-0.6,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.3,-0.6,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.35,-0.65,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.4,-0.7,0.0,0.0,0.0
2018,3,5,6,15,14.0,2.0,1.4,0.15,1.5,0.0,0.0
2018,3,5,6,30,28.0,4.0,1.4,1.0,3.0,0.0,0.0
2018,3,5,6,45,197.0,17.0,1.4,1.8,31.5,41.33,0.0
2018,3,5,7,0,366.0,30.0,1.4,2.6,60.0,114.59,68.71
2018,3,5,7,15,484.0,38.0,1.35,3.25,107.5,180.54,132.66
2018,3,5,7,30,602.0,46.0,1.3,3.9,155.0,259.45,203.28
2018,3,5,7,45,669.0,51.5,1.25,4.55,208.0,328.05,265.78
2018,3,5,8,0,736.0,57.0,1.2,5.2,261.0,405.19,333.27
2018,3,5,8,15,779.5,60.5,1.2,6.0,314.0,474.64,392.06
2018,3,5,8,30,823.0,64.0,1.2,6.8,367.0,547.17,450.65
2018,3,5,8,45,852.5,67.0,1.2,7.6,417.5,613.24,501.69
2018,3,5,9,0,882.0,70.0,1.2,8.4,468.0,674.55,547.19
2018,3,5,9,15,904.0,72.0,1.15,9.0,514.5,734.59,588.93
2018,3,5,9,30,926.0,74.0,1.1,9.6,561.0,793.98,627.29
2018,3,5,9,45,942.0,74.5,1.0,10.15,601.0,845.83,658.53
2018,3,5,10,0,958.0,75.0,0.9,10.7,641.0,895.81,687.5
2018,3,5,10,15,968.0,76.5,0.85,11.1,674.5,939.59,712.75
2018,3,5,10,30,978.0,78.0,0.8,11.5,708.0,980.52,735.68
2018,3,5,10,45,983.5,79.0,0.7,11.9,733.0,1013.62,751.98
2018,3,5,11,0,989.0,80.0,0.6,12.3,758.0,1043.21,765.76
2018,3,5,11,15,992.5,80.5,0.55,12.55,775.0,1066.6,777.14
2018,3,5,11,30,996.0,81.0,0.5,12.8,792.0,1086.12,786.17
2018,3,5,11,45,998.0,81.0,0.45,13.1,801.5,1099.57,791.42
2018,3,5,12,0,1000.0,81.0,0.4,13.4,811.0,1108.92,794.35
2018,3,5,12,15,1001.0,80.5,0.4,13.6,812.0,1112.53,795.66
2018,3,5,12,30,1002.0,80.0,0.4,13.8,813.0,1111.95,794.69
2018,3,5,12,45,1001.5,79.0,0.35,13.95,806.0,1105.09,788.96
2018,3,5,13,0,1001.0,78.0,0.3,14.1,799.0,1094.07,781.03
2018,3,5,13,15,996.5,78.0,0.3,14.15,783.0,1076.18,770.72
2018,3,5,13,30,992.0,78.0,0.3,14.2,767.0,1054.39,758.23
2018,3,5,13,45,985.0,76.5,0.25,14.3,742.5,1024.69,739.67
2018,3,5,14,0,978.0,75.0,0.2,14.4,718.0,991.47,719.14
2018,3,5,14,15,967.0,74.5,0.2,14.3,686.0,952.55,696.56
2018,3,5,14,30,956.0,74.0,0.2,14.2,654.0,910.74,671.98
2018,3,5,14,45,942.0,73.0,0.2,14.15,616.0,863.27,643.29
2018,3,5,15,0,928.0,72.0,0.2,14.1,578.0,813.66,612.79
2018,3,5,15,15,910.5,69.5,0.2,14.1,534.0,757.88,577.43
2018,3,5,15,30,893.0,67.0,0.2,14.1,490.0,700.89,540.34
2018,3,5,15,45,867.0,64.5,0.25,13.6,441.0,637.56,497.07
2018,3,5,16,0,841.0,62.0,0.3,13.1,392.0,578.91,455.16
2018,3,5,16,15,781.0,62.0,0.4,12.3,336.5,500.32,397.21
2018,3,5,16,30,721.0,62.0,0.5,11.5,281.0,426.12,339.69
2018,3,5,16,45,492.5,67.5,0.6,10.7,204.5,293.42,234.27
2018,3,5,17,0,264.0,73.0,0.7,9.9,128.0,180.77,142.89
2018,3,5,17,15,201.5,56.5,0.75,9.35,91.5,121.24,91.77
2018,3,5,17,30,139.0,40.0,0.8,8.8,55.0,77.58,53.64
2018,3,5,17,45,84.5,24.0,0.85,8.2,31.5,40.51,10.53
2018,3,5,18,0,30.0,8.0,0.9,7.6,8.0,9.69,0.0
2018,3,5,18,15,15.0,4.0,0.9,7.25,4.0,0.0,0.0
2018,3,5,18,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,0.9,6.55,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,0.85,5.95,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,0.8,4.75,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,0.85,4.45,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,0.95,4.15,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.05,3.95,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.15,3.8,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.25,3.65,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.3,3.55,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.3,3.45,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.25,3.4,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.2,3.45,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.1,3.55,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.1,3.65,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.05,3.65,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.0,3.55,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.05,3.35,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.1,3.05,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,3,6,6,15,9.5,2.0,1.1,3.65,2.0,0.0,0.0
2018,3,6,6,30,19.0,4.0,1.1,4.4,4.0,0.0,0.0
2018,3,6,6,45,54.5,18.0,1.1,5.15,22.0,21.83,0.0
2018,3,6,7,0,90.0,32.0,1.1,5.9,40.0,54.79,34.04
2018,3,6,7,15,142.5,50.0,1.05,6.6,72.0,92.3,68.61
2018,3,6,7,30,195.0,68.0,1.0,7.3,104.0,136.33,107.5
2018,3,6,7,45,265.5,82.5,0.95,7.95,148.0,190.04,154.33
2018,3,6,8,0,336.0,97.0,0.9,8.6,192.0,262.26,215.88
2018,3,6,8,15,468.0,97.5,0.85,9.35,257.0,350.33,288.54
2018,3,6,8,30,600.0,98.0,0.8,10.1,322.0,459.07,374.89
2018,3,6,8,45,736.0,83.5,0.7,10.85,394.5,560.97,452.21
2018,3,6,9,0,872.0,69.0,0.6,11.6,467.0,665.81,528.13
2018,3,6,9,15,816.0,89.5,0.6,12.2,490.0,697.09,547.55
2018,3,6,9,30,760.0,110.0,0.6,12.8,513.0,718.4,559.98
2018,3,6,9,45,800.5,107.5,0.65,13.4,559.5,777.05,598.67
2018,3,6,10,0,841.0,105.0,0.7,14.0,606.0,840.03,638.92
2018,3,6,10,15,902.5,92.5,0.7,14.4,655.5,899.75,675.59
2018,3,6,10,30,964.0,80.0,0.7,14.8,705.0,969.04,717.65
2018,3,6,10,45,970.5,81.0,0.7,15.25,730.5,1002.64,735.74
2018,3,6,11,0,977.0,82.0,0.7,15.7,756.0,1032.82,752.07
2018,3,6,11,15,981.5,82.0,0.7,15.95,773.5,1056.32,764.77
2018,3,6,11,30,986.0,82.0,0.7,16.2,791.0,1076.01,775.24
2018,3,6,11,45,988.0,83.0,0.7,16.45,801.0,1090.45,782.61
2018,3,6,12,0,990.0,84.0,0.7,16.7,811.0,1100.83,787.69
2018,3,6,12,15,980.0,87.5,0.7,16.8,808.0,1097.87,785.29
2018,3,6,12,30,970.0,91.0,0.7,16.9,805.0,1090.77,780.74
2018,3,6,12,45,882.5,123.5,0.7,17.0,768.5,1048.24,754.56
2018,3,6,13,0,795.0,156.0,0.7,17.1,732.0,996.25,722.83
2018,3,6,13,15,779.0,157.5,0.7,17.05,712.0,970.72,708.13
2018,3,6,13,30,763.0,159.0,0.7,17.0,692.0,942.25,691.12
2018,3,6,13,45,751.5,156.0,0.7,17.0,667.0,910.42,671.79
2018,3,6,14,0,740.0,153.0,0.7,17.0,642.0,876.0,650.72
2018,3,6,14,15,763.5,135.0,0.7,16.85,620.0,853.82,638.02
2018,3,6,14,30,787.0,117.0,0.7,16.7,598.0,822.16,618.77
2018,3,6,14,45,726.0,126.5,0.65,16.55,549.5,757.53,576.19
2018,3,6,15,0,665.0,136.0,0.6,16.4,501.0,689.3,529.8
2018,3,6,15,15,651.0,126.0,0.6,16.4,460.5,637.65,494.6
2018,3,6,15,30,637.0,116.0,0.6,16.4,420.0,585.25,457.64
2018,3,6,15,45,658.0,99.0,0.65,15.85,385.5,547.35,431.9
2018,3,6,16,0,679.0,82.0,0.7,15.3,351.0,505.4,401.54
2018,3,6,16,15,646.5,75.5,0.8,14.25,304.5,442.6,354.3
2018,3,6,16,30,614.0,69.0,0.9,13.2,258.0,381.97,306.39
2018,3,6,16,45,510.5,66.0,1.0,12.2,203.5,297.76,237.68
2018,3,6,17,0,407.0,63.0,1.1,11.2,149.0,220.48,172.79
2018,3,6,17,15,338.0,50.5,1.15,10.7,109.0,161.23,120.84
2018,3,6,17,30,269.0,38.0,1.2,10.2,69.0,110.47,75.77
2018,3,6,17,45,168.5,24.0,1.25,9.7,40.0,57.88,20.22
2018,3,6,18,0,68.0,10.0,1.3,9.2,11.0,15.35,0.0
2018,3,6,18,15,34.0,5.0,1.25,9.15,5.5,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,1.05,9.1,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.75,9.3,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.7,9.25,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.75,9.1,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.75,9.1,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.65,9.3,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.65,9.3,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.75,8.9,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,0.95,8.15,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.05,7.8,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,7,6,15,0.0,0.5,1.05,7.1,0.5,0.0,0.0
2018,3,7,6,30,0.0,1.0,1.0,7.1,1.0,0.79,0.0
2018,3,7,6,45,0.0,5.0,0.9,7.1,5.0,3.93,0.0
2018,3,7,7,0,0.0,9.0,0.8,7.1,9.0,6.82,0.0
2018,3,7,7,15,0.0,13.5,0.8,7.75,13.5,10.24,3.17
2018,3,7,7,30,0.0,18.0,0.8,8.4,18.0,13.67,6.31
2018,3,7,7,45,6.0,42.0,0.8,9.05,43.5,34.42,24.46
2018,3,7,8,0,12.0,66.0,0.8,9.7,69.0,56.47,43.64
2018,3,7,8,15,11.5,83.0,0.8,10.35,86.5,70.82,55.9
2018,3,7,8,30,11.0,100.0,0.8,11.0,104.0,85.22,67.95
2018,3,7,8,45,23.0,127.5,0.8,11.65,137.5,124.52,100.92
2018,3,7,9,0,35.0,155.0,0.8,12.3,171.0,159.67,129.67
2018,3,7,9,15,32.0,180.0,0.85,12.85,196.0,183.21,148.14
2018,3,7,9,30,29.0,205.0,0.9,13.4,221.0,206.76,166.31
2018,3,7,9,45,74.0,234.5,0.95,14.0,278.0,273.18,219.63
2018,3,7,10,0,119.0,264.0,1.0,14.6,335.0,361.74,288.3
2018,3,7,10,15,320.5,244.5,1.0,14.9,450.5,539.75,425.75
2018,3,7,10,30,522.0,225.0,1.0,15.2,566.0,733.0,564.91
2018,3,7,10,45,742.5,152.5,1.05,15.5,657.5,887.28,669.83
2018,3,7,11,0,963.0,80.0,1.1,15.8,749.0,1015.88,751.17
2018,3,7,11,15,968.0,80.5,1.1,15.95,767.0,1040.11,763.55
2018,3,7,11,30,973.0,81.0,1.1,16.1,785.0,1060.6,775.13
2018,3,7,11,45,976.0,81.5,1.1,16.3,795.0,1075.24,783.0
2018,3,7,12,0,979.0,82.0,1.1,16.5,805.0,1085.89,788.57
2018,3,7,12,15,981.5,81.0,1.15,16.5,807.0,1090.24,792.08
2018,3,7,12,30,984.0,80.0,1.2,16.5,809.0,1090.48,793.26
2018,3,7,12,45,984.5,78.5,1.2,16.5,802.0,1084.0,789.4
2018,3,7,13,0,985.0,77.0,1.2,16.5,795.0,1073.41,783.2
2018,3,7,13,15,982.0,76.0,1.2,16.4,779.5,1055.9,773.12
2018,3,7,13,30,979.0,75.0,1.2,16.3,764.0,1034.5,760.74
2018,3,7,13,45,973.0,74.5,1.15,16.2,740.5,1007.07,743.64
2018,3,7,14,0,967.0,74.0,1.1,16.1,717.0,976.12,724.37
2018,3,7,14,15,957.5,73.0,1.1,15.85,686.0,938.15,701.8
2018,3,7,14,30,948.0,72.0,1.1,15.6,655.0,897.24,677.11
2018,3,7,14,45,935.0,70.5,1.1,15.35,617.0,850.2,647.98
2018,3,7,15,0,922.0,69.0,1.1,15.1,579.0,800.97,616.91
2018,3,7,15,15,904.5,67.0,1.1,15.1,535.5,745.98,580.66
2018,3,7,15,30,887.0,65.0,1.1,15.1,492.0,689.79,542.49
2018,3,7,15,45,861.5,62.5,1.05,14.2,443.0,627.06,497.67
2018,3,7,16,0,836.0,60.0,1.0,13.3,394.0,564.61,451.27
2018,3,7,16,15,799.0,57.0,0.95,12.5,342.5,499.67,400.73
2018,3,7,16,30,762.0,54.0,0.9,11.7,291.0,432.7,346.48
2018,3,7,16,45,707.5,49.5,0.8,10.85,238.5,359.48,284.95
2018,3,7,17,0,653.0,45.0,0.7,10.0,186.0,291.33,225.36
2018,3,7,17,15,561.0,38.5,0.75,9.45,136.5,215.66,159.28
2018,3,7,17,30,469.0,32.0,0.8,8.9,87.0,152.01,102.68
2018,3,7,17,45,300.5,22.5,0.85,8.35,51.0,79.63,32.23
2018,3,7,18,0,132.0,13.0,0.9,7.8,15.0,24.33,0.0
2018,3,7,18,15,66.0,6.5,0.9,7.75,7.5,0.0,0.0
2018,3,7,18,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,0.85,7.65,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,0.75,7.65,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,0.7,7.95,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,0.65,8.05,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,0.6,8.15,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,0.55,8.45,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,0.6,8.45,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,0.6,8.35,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,0.65,7.85,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,0.75,7.8,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.85,8.05,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,3,8,6,15,2.0,2.0,0.8,8.6,2.0,0.0,0.0
2018,3,8,6,30,4.0,4.0,0.7,9.1,4.0,3.47,0.0
2018,3,8,6,45,26.0,17.0,0.55,9.6,19.5,19.03,0.0
2018,3,8,7,0,48.0,30.0,0.4,10.1,35.0,38.7,23.77
2018,3,8,7,15,108.5,49.0,0.4,10.7,68.0,80.72,59.29
2018,3,8,7,30,169.0,68.0,0.4,11.3,101.0,126.32,98.11
2018,3,8,7,45,151.0,85.5,0.4,11.9,121.5,147.35,117.76
2018,3,8,8,0,133.0,103.0,0.4,12.5,142.0,157.46,127.37
2018,3,8,8,15,167.5,125.0,0.4,12.85,183.0,203.96,166.24
2018,3,8,8,30,202.0,147.0,0.4,13.2,224.0,265.64,216.15
2018,3,8,8,45,176.0,172.0,0.4,13.55,245.5,274.17,222.14
2018,3,8,9,0,150.0,197.0,0.4,13.9,267.0,291.31,234.68
2018,3,8,9,15,194.5,218.0,0.45,14.2,317.5,351.47,281.66
2018,3,8,9,30,239.0,239.0,0.5,14.5,368.0,415.4,330.08
2018,3,8,9,45,212.0,257.5,0.5,14.8,378.0,423.24,333.81
2018,3,8,10,0,185.0,276.0,0.5,15.1,388.0,428.44,335.94
2018,3,8,10,15,326.5,257.0,0.55,15.35,467.0,557.14,433.01
2018,3,8,10,30,468.0,238.0,0.6,15.6,546.0,696.55,532.13
2018,3,8,10,45,512.0,237.5,0.6,15.85,586.0,751.61,567.7
2018,3,8,11,0,556.0,237.0,0.6,16.1,626.0,806.6,603.61
2018,3,8,11,15,641.5,210.0,0.65,16.35,669.0,882.09,654.3
2018,3,8,11,30,727.0,183.0,0.7,16.6,712.0,950.3,697.38
2018,3,8,11,45,832.5,140.0,0.7,16.9,753.0,1009.47,732.65
2018,3,8,12,0,938.0,97.0,0.7,17.2,794.0,1060.24,762.21
2018,3,8,12,15,940.5,96.0,0.75,17.25,796.0,1064.44,764.91
2018,3,8,12,30,943.0,95.0,0.8,17.3,798.0,1064.69,766.1
2018,3,8,12,45,956.0,89.5,0.8,17.3,796.0,1066.37,767.35
2018,3,8,13,0,969.0,84.0,0.8,17.3,794.0,1063.81,766.1
2018,3,8,13,15,941.0,91.5,0.8,17.25,769.5,1031.77,746.86
2018,3,8,13,30,913.0,99.0,0.8,17.2,745.0,996.59,726.04
2018,3,8,13,45,921.5,92.5,0.8,17.1,727.0,977.4,715.49
2018,3,8,14,0,930.0,86.0,0.8,17.0,709.0,954.11,702.11
2018,3,8,14,15,933.5,81.0,0.75,16.85,682.5,924.06,683.54
2018,3,8,14,30,937.0,76.0,0.7,16.7,656.0,890.3,662.61
2018,3,8,14,45,898.0,82.5,0.7,16.5,611.5,831.64,626.05
2018,3,8,15,0,859.0,89.0,0.7,16.3,567.0,780.39,594.12
2018,3,8,15,15,753.5,105.5,0.7,16.3,501.5,686.23,530.17
2018,3,8,15,30,648.0,122.0,0.7,16.3,436.0,594.82,464.69
2018,3,8,15,45,705.5,98.5,0.65,15.6,409.5,572.64,450.45
2018,3,8,16,0,763.0,75.0,0.6,14.9,383.0,540.58,426.95
2018,3,8,16,15,729.0,70.5,0.55,14.1,333.5,474.93,376.42
2018,3,8,16,30,695.0,66.0,0.5,13.3,284.0,412.69,326.7
2018,3,8,16,45,565.0,64.5,0.5,12.55,221.0,315.09,248.27
2018,3,8,17,0,435.0,63.0,0.5,11.8,158.0,231.11,179.1
2018,3,8,17,15,336.5,52.0,0.5,11.05,114.0,159.39,118.58
2018,3,8,17,30,238.0,41.0,0.5,10.3,70.0,103.8,71.57
2018,3,8,17,45,174.0,27.0,0.5,9.6,42.5,60.79,27.45
2018,3,8,18,0,110.0,13.0,0.5,8.9,15.0,21.62,0.0
2018,3,8,18,15,55.0,6.5,0.55,8.65,7.5,0.0,0.0
2018,3,8,18,30,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,0.65,8.2,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,0.75,7.9,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,0.85,7.7,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,0.95,7.55,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,0.95,7.55,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,0.95,7.65,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.05,6.65,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.05,6.45,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.0,6.15,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,0.95,6.05,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,3,9,6,15,10.0,3.0,0.85,6.45,3.0,0.0,0.0
2018,3,9,6,30,20.0,6.0,0.8,6.9,6.0,6.28,0.0
2018,3,9,6,45,129.0,21.5,0.7,7.35,33.5,41.7,0.0
2018,3,9,7,0,238.0,37.0,0.6,7.8,61.0,92.68,60.83
2018,3,9,7,15,428.5,42.0,0.6,8.25,116.0,166.9,121.54
2018,3,9,7,30,619.0,47.0,0.6,8.7,171.0,261.54,200.56
2018,3,9,7,45,651.0,54.5,0.6,9.15,218.0,321.08,254.23
2018,3,9,8,0,683.0,62.0,0.6,9.6,265.0,383.35,308.24
2018,3,9,8,15,496.5,104.0,0.65,10.15,265.5,368.71,299.99
2018,3,9,8,30,310.0,146.0,0.7,10.7,266.0,323.9,265.22
2018,3,9,8,45,307.0,169.0,0.75,11.2,300.5,362.76,296.48
2018,3,9,9,0,304.0,192.0,0.8,11.7,335.0,400.78,325.47
2018,3,9,9,15,328.0,207.0,0.75,12.15,374.5,448.65,361.22
2018,3,9,9,30,352.0,222.0,0.7,12.6,414.0,497.92,396.89
2018,3,9,9,45,535.5,185.0,0.65,13.0,500.5,639.71,501.94
2018,3,9,10,0,719.0,148.0,0.6,13.4,587.0,786.02,603.17
2018,3,9,10,15,633.0,185.0,0.6,13.7,586.0,775.71,591.18
2018,3,9,10,30,547.0,222.0,0.6,14.0,585.0,749.98,570.6
2018,3,9,10,45,481.0,248.0,0.6,14.3,575.5,732.39,556.07
2018,3,9,11,0,415.0,274.0,0.6,14.6,566.0,709.09,537.45
2018,3,9,11,15,452.0,277.0,0.65,14.65,602.0,757.73,571.88
2018,3,9,11,30,489.0,280.0,0.7,14.7,638.0,805.48,604.37
2018,3,9,11,45,523.0,271.5,0.75,14.8,659.0,837.26,626.08
2018,3,9,12,0,557.0,263.0,0.8,14.9,680.0,866.95,646.56
2018,3,9,12,15,590.5,251.5,0.8,14.9,694.0,890.53,662.45
2018,3,9,12,30,624.0,240.0,0.8,14.9,708.0,917.72,680.58
2018,3,9,12,45,603.0,244.5,0.8,14.9,693.0,891.14,662.65
2018,3,9,13,0,582.0,249.0,0.8,14.9,678.0,868.52,647.92
2018,3,9,13,15,565.5,248.0,0.8,14.8,658.0,842.3,631.16
2018,3,9,13,30,549.0,247.0,0.8,14.7,638.0,813.98,612.95
2018,3,9,13,45,531.0,243.5,0.8,14.65,612.0,779.87,590.63
2018,3,9,14,0,513.0,240.0,0.8,14.6,586.0,744.28,567.14
2018,3,9,14,15,482.0,238.0,0.8,14.4,551.5,697.57,535.68
2018,3,9,14,30,451.0,236.0,0.8,14.2,517.0,650.75,503.71
2018,3,9,14,45,395.0,235.0,0.8,14.0,470.5,567.59,444.77
2018,3,9,15,0,339.0,234.0,0.8,13.8,424.0,506.57,400.51
2018,3,9,15,15,413.5,195.5,0.8,13.8,409.5,520.98,413.65
2018,3,9,15,30,488.0,157.0,0.8,13.8,395.0,511.55,408.07
2018,3,9,15,45,527.0,132.5,0.8,13.1,366.5,484.95,389.47
2018,3,9,16,0,566.0,108.0,0.8,12.4,338.0,460.31,371.28
2018,3,9,16,15,541.5,97.5,0.8,11.85,294.5,403.55,326.44
2018,3,9,16,30,517.0,87.0,0.8,11.3,251.0,348.35,281.36
2018,3,9,16,45,462.5,76.0,0.75,10.75,203.5,282.26,225.86
2018,3,9,17,0,408.0,65.0,0.7,10.2,156.0,217.97,170.46
2018,3,9,17,15,354.5,52.5,0.7,9.8,116.5,163.61,122.33
2018,3,9,17,30,301.0,40.0,0.7,9.4,77.0,117.68,81.07
2018,3,9,17,45,195.0,26.5,0.7,9.0,46.0,63.19,30.42
2018,3,9,18,0,89.0,13.0,0.7,8.6,15.0,19.15,0.0
2018,3,9,18,15,44.5,6.5,0.7,8.45,7.5,0.0,0.0
2018,3,9,18,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,0.75,8.05,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.05,7.75,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.05,6.8,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,0.95,6.8,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,0.85,7.3,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,0.75,7.55,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.7,7.65,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,0.7,7.55,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.65,7.6,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.55,7.85,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,3,10,6,15,0.0,0.5,0.6,8.1,0.5,0.0,0.0
2018,3,10,6,30,0.0,1.0,0.7,8.2,1.0,0.79,0.0
2018,3,10,6,45,0.0,3.0,0.75,8.25,3.0,2.27,0.0
2018,3,10,7,0,0.0,5.0,0.8,8.3,5.0,3.78,0.0
2018,3,10,7,15,0.0,6.5,0.75,8.55,6.5,4.92,0.0
2018,3,10,7,30,0.0,8.0,0.7,8.8,8.0,6.06,0.0
2018,3,10,7,45,0.0,11.0,0.65,9.0,11.0,8.35,1.7
2018,3,10,8,0,0.0,14.0,0.6,9.2,14.0,10.64,3.72
2018,3,10,8,15,0.0,22.5,0.6,9.3,22.5,17.13,9.41
2018,3,10,8,30,0.0,31.0,0.6,9.4,31.0,23.65,15.07
2018,3,10,8,45,0.0,35.0,0.6,9.55,35.0,26.74,17.67
2018,3,10,9,0,0.0,39.0,0.6,9.7,39.0,29.83,20.26
2018,3,10,9,15,0.0,37.5,0.6,9.9,37.5,28.69,19.19
2018,3,10,9,30,0.0,36.0,0.6,10.1,36.0,27.56,18.13
2018,3,10,9,45,0.0,61.0,0.6,10.35,61.0,46.85,34.52
2018,3,10,10,0,0.0,86.0,0.6,10.6,86.0,66.24,50.74
2018,3,10,10,15,0.0,94.5,0.6,11.1,94.5,72.91,56.07
2018,3,10,10,30,0.0,103.0,0.6,11.6,103.0,79.83,61.6
2018,3,10,10,45,0.0,83.0,0.55,12.1,83.0,64.01,48.22
2018,3,10,11,0,0.0,63.0,0.5,12.6,63.0,48.53,35.2
2018,3,10,11,15,2.0,113.0,0.5,12.65,114.5,90.0,69.63
2018,3,10,11,30,4.0,163.0,0.5,12.7,166.0,133.85,105.24
2018,3,10,11,45,7.0,186.5,0.5,12.75,192.0,157.09,123.81
2018,3,10,12,0,10.0,210.0,0.5,12.8,218.0,180.72,142.6
2018,3,10,12,15,7.0,186.5,0.5,12.7,192.0,157.14,123.58
2018,3,10,12,30,4.0,163.0,0.5,12.6,166.0,133.9,104.94
2018,3,10,12,45,3.0,155.5,0.5,12.5,157.5,126.51,99.08
2018,3,10,13,0,2.0,148.0,0.5,12.4,149.0,119.16,93.18
2018,3,10,13,15,2.0,148.0,0.5,12.3,149.0,119.13,93.29
2018,3,10,13,30,2.0,148.0,0.5,12.2,149.0,119.11,93.4
2018,3,10,13,45,1.0,141.0,0.5,12.05,141.5,112.25,87.92
2018,3,10,14,0,0.0,134.0,0.5,11.9,134.0,105.47,82.51
2018,3,10,14,15,0.0,139.0,0.5,11.8,139.0,109.73,86.22
2018,3,10,14,30,0.0,144.0,0.5,11.7,144.0,114.1,90.01
2018,3,10,14,45,0.0,136.0,0.5,11.6,136.0,107.45,84.75
2018,3,10,15,0,0.0,128.0,0.5,11.5,128.0,100.86,79.56
2018,3,10,15,15,1.0,129.5,0.5,11.5,130.0,103.14,81.74
2018,3,10,15,30,2.0,131.0,0.5,11.5,132.0,105.48,83.96
2018,3,10,15,45,1.5,123.5,0.45,11.2,124.0,99.11,78.94
2018,3,10,16,0,1.0,116.0,0.4,10.9,116.0,92.87,74.02
2018,3,10,16,15,3.0,108.5,0.4,10.65,109.5,88.11,70.3
2018,3,10,16,30,5.0,101.0,0.4,10.4,103.0,83.28,66.39
2018,3,10,16,45,2.5,77.0,0.45,10.15,78.0,61.79,48.05
2018,3,10,17,0,0.0,53.0,0.5,9.9,53.0,40.89,29.96
2018,3,10,17,15,0.0,40.0,0.5,9.7,40.0,30.6,20.83
2018,3,10,17,30,0.0,27.0,0.5,9.5,27.0,20.61,11.82
2018,3,10,17,45,0.0,16.5,0.55,9.3,16.5,12.57,3.33
2018,3,10,18,0,0.0,6.0,0.6,9.1,6.0,4.72,0.0
2018,3,10,18,15,0.0,3.0,0.6,8.95,3.0,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.6,8.65,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.65,8.4,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.75,8.25,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.85,8.6,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,0.75,8.55,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,0.75,8.35,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,0.85,7.7,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,0.9,7.35,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,0.95,7.1,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.05,6.8,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,1.15,6.3,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,1.05,4.9,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,1.0,5.05,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,3,11,6,15,43.5,5.5,1.0,6.0,6.0,0.0,0.0
2018,3,11,6,30,87.0,11.0,1.0,6.4,12.0,15.2,0.0
2018,3,11,6,45,242.5,23.5,0.95,6.8,46.0,60.22,16.69
2018,3,11,7,0,398.0,36.0,0.9,7.2,80.0,124.07,81.42
2018,3,11,7,15,495.5,43.5,0.85,7.75,128.0,184.64,134.69
2018,3,11,7,30,593.0,51.0,0.8,8.3,176.0,256.65,197.88
2018,3,11,7,45,651.5,57.0,0.75,8.8,228.5,323.22,256.73
2018,3,11,8,0,710.0,63.0,0.7,9.3,281.0,394.74,317.58
2018,3,11,8,15,749.5,66.5,0.65,10.0,332.5,460.55,371.37
2018,3,11,8,30,789.0,70.0,0.6,10.7,384.0,529.03,424.66
2018,3,11,8,45,816.5,73.0,0.55,11.4,433.0,591.97,471.3
2018,3,11,9,0,844.0,76.0,0.5,12.1,482.0,655.56,516.26
2018,3,11,9,15,865.5,77.5,0.45,12.9,527.0,707.26,550.74
2018,3,11,9,30,887.0,79.0,0.4,13.7,572.0,763.77,585.27
2018,3,11,9,45,899.0,81.5,0.35,14.45,610.5,812.88,613.71
2018,3,11,10,0,911.0,84.0,0.3,15.2,649.0,859.92,640.09
2018,3,11,10,15,925.5,84.0,0.25,15.7,683.0,903.99,664.5
2018,3,11,10,30,940.0,84.0,0.2,16.2,717.0,945.62,686.91
2018,3,11,10,45,942.0,87.0,0.2,16.7,740.5,976.38,703.17
2018,3,11,11,0,944.0,90.0,0.2,17.2,764.0,1003.58,717.28
2018,3,11,11,15,901.5,111.0,0.2,17.5,767.0,1003.78,715.39
2018,3,11,11,30,859.0,132.0,0.2,17.8,770.0,1012.42,719.31
2018,3,11,11,45,901.5,115.0,0.2,18.05,791.5,1031.9,729.95
2018,3,11,12,0,944.0,98.0,0.2,18.3,813.0,1062.21,746.96
2018,3,11,12,15,847.0,140.0,0.2,18.45,782.0,1027.67,725.03
2018,3,11,12,30,750.0,182.0,0.2,18.6,751.0,983.16,698.09
2018,3,11,12,45,699.0,197.5,0.2,18.75,723.5,943.94,674.4
2018,3,11,13,0,648.0,213.0,0.2,18.9,696.0,901.49,648.33
2018,3,11,13,15,621.0,217.0,0.25,18.9,672.5,868.81,629.08
2018,3,11,13,30,594.0,221.0,0.3,18.9,649.0,833.91,608.05
2018,3,11,13,45,661.0,193.0,0.3,18.9,655.0,854.38,623.79
2018,3,11,14,0,728.0,165.0,0.3,18.9,661.0,867.57,632.84
2018,3,11,14,15,746.5,149.5,0.35,18.75,638.5,844.0,619.71
2018,3,11,14,30,765.0,134.0,0.4,18.6,616.0,816.19,604.32
2018,3,11,14,45,772.5,122.5,0.45,18.4,585.0,779.7,583.12
2018,3,11,15,0,780.0,111.0,0.5,18.2,554.0,736.29,556.94
2018,3,11,15,15,727.0,112.5,0.5,18.2,501.0,667.74,510.24
2018,3,11,15,30,674.0,114.0,0.5,18.2,448.0,597.72,461.1
2018,3,11,15,45,667.5,103.0,0.6,17.55,407.0,546.7,426.77
2018,3,11,16,0,661.0,92.0,0.7,16.9,366.0,494.61,389.57
2018,3,11,16,15,628.0,85.0,0.75,15.95,318.5,432.1,342.43
2018,3,11,16,30,595.0,78.0,0.8,15.0,271.0,371.87,294.88
2018,3,11,16,45,570.5,69.5,0.85,14.05,228.5,316.2,248.6
2018,3,11,17,0,546.0,61.0,0.9,13.1,186.0,262.49,201.74
2018,3,11,17,15,469.0,51.5,0.85,12.4,139.5,195.24,143.47
2018,3,11,17,30,392.0,42.0,0.8,11.7,93.0,136.95,92.77
2018,3,11,17,45,251.0,29.0,0.75,10.95,56.0,74.18,38.85
2018,3,11,18,0,110.0,16.0,0.7,10.2,19.0,22.88,0.0
2018,3,11,18,15,55.0,8.0,0.65,10.0,9.5,0.0,0.0
2018,3,11,18,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,0.65,9.4,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,0.75,9.25,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,0.85,9.1,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,0.95,7.55,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,0.85,7.65,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,3,12,6,15,44.0,5.5,0.8,8.9,6.5,0.0,0.0
2018,3,12,6,30,88.0,11.0,0.8,9.6,13.0,15.15,0.0
2018,3,12,6,45,239.0,24.0,0.8,10.3,47.5,60.37,21.84
2018,3,12,7,0,390.0,37.0,0.8,11.0,82.0,122.81,79.99
2018,3,12,7,15,487.5,44.5,0.85,11.65,130.0,182.8,131.66
2018,3,12,7,30,585.0,52.0,0.9,12.3,178.0,254.25,193.46
2018,3,12,7,45,622.0,59.0,0.9,12.95,225.0,313.09,245.62
2018,3,12,8,0,659.0,66.0,0.9,13.6,272.0,375.37,298.72
2018,3,12,8,15,684.5,73.5,1.0,14.2,319.5,435.56,348.65
2018,3,12,8,30,710.0,81.0,1.1,14.8,367.0,497.21,397.82
2018,3,12,8,45,695.5,96.5,1.2,15.45,405.0,544.31,433.93
2018,3,12,9,0,681.0,112.0,1.3,16.1,443.0,588.06,466.23
2018,3,12,9,15,696.0,120.0,1.35,16.45,485.0,641.49,505.08
2018,3,12,9,30,711.0,128.0,1.4,16.8,527.0,694.21,542.26
2018,3,12,9,45,684.5,137.0,1.45,17.15,542.0,714.18,555.0
2018,3,12,10,0,658.0,146.0,1.5,17.5,557.0,729.72,564.61
2018,3,12,10,15,387.0,218.0,1.5,17.7,463.0,585.1,454.81
2018,3,12,10,30,116.0,290.0,1.5,17.9,369.0,389.87,303.92
2018,3,12,10,45,190.5,307.5,1.5,18.1,442.0,480.33,374.02
2018,3,12,11,0,265.0,325.0,1.5,18.3,515.0,595.87,458.05
2018,3,12,11,15,402.5,275.5,1.5,18.35,572.0,704.62,537.25
2018,3,12,11,30,540.0,226.0,1.5,18.4,629.0,795.7,602.38
2018,3,12,11,45,738.5,160.0,1.5,18.5,718.5,939.47,698.99
2018,3,12,12,0,937.0,94.0,1.5,18.6,808.0,1049.0,767.56
2018,3,12,12,15,853.0,131.0,1.5,18.55,781.5,1022.18,749.0
2018,3,12,12,30,769.0,168.0,1.5,18.5,755.0,985.16,725.69
2018,3,12,12,45,472.0,244.5,1.5,18.45,603.5,755.92,570.1
2018,3,12,13,0,175.0,321.0,1.5,18.4,452.0,492.07,378.07
2018,3,12,13,15,164.0,327.0,1.5,18.25,448.0,484.98,374.79
2018,3,12,13,30,153.0,333.0,1.5,18.1,444.0,477.55,369.4
2018,3,12,13,45,111.5,306.5,1.5,17.95,386.0,407.33,316.87
2018,3,12,14,0,70.0,280.0,1.5,17.8,328.0,318.72,249.66
2018,3,12,14,15,49.0,251.0,1.45,17.6,284.0,269.13,211.69
2018,3,12,14,30,28.0,222.0,1.4,17.4,240.0,221.22,174.2
2018,3,12,14,45,19.5,196.5,1.4,17.25,208.5,175.71,138.44
2018,3,12,15,0,11.0,171.0,1.4,17.1,177.0,146.25,115.01
2018,3,12,15,15,44.5,164.0,1.4,17.1,186.5,174.31,139.01
2018,3,12,15,30,78.0,157.0,1.4,17.1,196.0,188.5,151.4
2018,3,12,15,45,66.0,129.0,1.35,16.5,160.0,151.14,121.28
2018,3,12,16,0,54.0,101.0,1.3,15.9,124.0,115.4,92.07
2018,3,12,16,15,43.0,90.0,1.25,15.4,106.5,97.18,76.96
2018,3,12,16,30,32.0,79.0,1.2,14.9,89.0,80.21,62.7
2018,3,12,16,45,16.0,53.5,1.15,14.4,58.5,49.66,36.81
2018,3,12,17,0,0.0,28.0,1.1,13.9,28.0,21.33,12.71
2018,3,12,17,15,0.0,21.0,1.05,13.6,21.0,15.97,8.01
2018,3,12,17,30,0.0,14.0,1.0,13.3,14.0,10.63,3.27
2018,3,12,17,45,1.0,9.0,1.0,12.95,9.0,6.98,0.0
2018,3,12,18,0,2.0,4.0,1.0,12.6,4.0,3.33,0.0
2018,3,12,18,15,1.0,2.0,0.95,12.5,2.0,0.0,0.0
2018,3,12,18,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,1.35,11.45,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,13,6,15,1.0,1.0,1.15,11.5,1.0,0.0,0.0
2018,3,13,6,30,2.0,2.0,1.2,11.6,2.0,1.72,0.0
2018,3,13,6,45,1.0,4.0,1.2,11.65,4.0,3.16,0.0
2018,3,13,7,0,0.0,6.0,1.2,11.7,6.0,4.54,0.0
2018,3,13,7,15,0.0,7.5,1.2,11.8,7.5,5.68,0.0
2018,3,13,7,30,0.0,9.0,1.2,11.9,9.0,6.82,0.26
2018,3,13,7,45,0.0,11.0,1.15,11.95,11.0,8.35,1.62
2018,3,13,8,0,0.0,13.0,1.1,12.0,13.0,9.88,2.95
2018,3,13,8,15,0.0,18.0,1.15,12.0,18.0,13.7,6.25
2018,3,13,8,30,0.0,23.0,1.2,12.0,23.0,17.53,9.53
2018,3,13,8,45,0.0,27.0,1.2,11.95,27.0,20.61,12.14
2018,3,13,9,0,0.0,31.0,1.2,11.9,31.0,23.69,14.74
2018,3,13,9,15,0.0,35.0,1.25,11.95,35.0,26.78,17.31
2018,3,13,9,30,0.0,39.0,1.3,12.0,39.0,29.88,19.88
2018,3,13,9,45,0.0,45.5,1.35,12.05,45.5,34.9,24.07
2018,3,13,10,0,0.0,52.0,1.4,12.1,52.0,39.94,28.25
2018,3,13,10,15,0.0,66.0,1.4,12.2,66.0,50.79,37.29
2018,3,13,10,30,0.0,80.0,1.4,12.3,80.0,61.67,46.3
2018,3,13,10,45,0.0,93.0,1.45,12.4,93.0,71.8,54.62
2018,3,13,11,0,0.0,106.0,1.5,12.5,106.0,82.32,63.24
2018,3,13,11,15,3.5,144.5,1.5,12.55,147.0,117.49,92.23
2018,3,13,11,30,7.0,183.0,1.5,12.6,188.0,153.67,121.66
2018,3,13,11,45,11.0,211.5,1.5,12.65,219.5,182.49,144.86
2018,3,13,12,0,15.0,240.0,1.5,12.7,251.0,211.82,168.29
2018,3,13,12,15,13.5,229.5,1.45,12.75,239.5,200.97,159.39
2018,3,13,12,30,12.0,219.0,1.4,12.8,228.0,190.15,150.68
2018,3,13,12,45,21.5,249.0,1.4,12.8,265.0,226.32,179.95
2018,3,13,13,0,31.0,279.0,1.4,12.8,302.0,283.81,225.45
2018,3,13,13,15,35.5,267.0,1.35,12.85,293.0,275.66,219.06
2018,3,13,13,30,40.0,255.0,1.3,12.9,284.0,267.32,212.86
2018,3,13,13,45,37.0,251.0,1.25,12.95,277.0,259.73,206.92
2018,3,13,14,0,34.0,247.0,1.2,13.0,270.0,252.21,201.05
2018,3,13,14,15,36.0,236.0,1.2,13.0,259.5,242.19,193.55
2018,3,13,14,30,38.0,225.0,1.2,13.0,249.0,232.02,185.93
2018,3,13,14,45,29.5,204.5,1.2,13.05,222.5,204.0,163.59
2018,3,13,15,0,21.0,184.0,1.2,13.1,196.0,165.15,132.31
2018,3,13,15,15,12.5,151.5,1.2,13.1,158.5,130.02,103.71
2018,3,13,15,30,4.0,119.0,1.2,13.1,121.0,96.22,75.79
2018,3,13,15,45,27.5,132.0,1.2,12.7,143.5,129.7,104.65
2018,3,13,16,0,51.0,145.0,1.2,12.3,166.0,154.68,126.0
2018,3,13,16,15,76.5,124.5,1.1,11.85,152.0,146.23,119.27
2018,3,13,16,30,102.0,104.0,1.0,11.4,138.0,143.07,116.47
2018,3,13,16,45,117.5,92.0,0.95,10.95,124.5,131.95,106.31
2018,3,13,17,0,133.0,80.0,0.9,10.5,111.0,119.01,93.85
2018,3,13,17,15,105.5,62.5,0.85,9.9,83.5,86.92,65.71
2018,3,13,17,30,78.0,45.0,0.8,9.3,56.0,58.3,40.73
2018,3,13,17,45,49.5,29.0,0.8,8.65,35.0,34.47,19.06
2018,3,13,18,0,21.0,13.0,0.8,8.0,14.0,12.05,0.0
2018,3,13,18,15,10.5,6.5,0.8,7.85,7.0,0.0,0.0
2018,3,13,18,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,0.85,7.55,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,0.9,7.35,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,0.95,7.1,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,1.05,7.55,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.05,7.3,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,0.95,6.75,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,0.9,6.45,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,0.95,5.85,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.0,5.65,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,3,14,6,15,0.0,1.0,1.05,6.25,1.0,0.0,0.0
2018,3,14,6,30,0.0,2.0,1.1,6.8,2.0,1.57,0.0
2018,3,14,6,45,0.0,4.0,1.1,7.4,4.0,3.02,0.0
2018,3,14,7,0,0.0,6.0,1.1,8.0,6.0,4.54,0.0
2018,3,14,7,15,0.0,7.5,1.2,8.15,7.5,5.68,0.0
2018,3,14,7,30,0.0,9.0,1.3,8.3,9.0,6.82,0.34
2018,3,14,7,45,0.0,11.0,1.35,8.5,11.0,8.35,1.7
2018,3,14,8,0,0.0,13.0,1.4,8.7,13.0,9.88,3.04
2018,3,14,8,15,0.0,16.0,1.4,8.7,16.0,12.18,5.05
2018,3,14,8,30,0.0,19.0,1.4,8.7,19.0,14.48,7.03
2018,3,14,8,45,0.0,22.5,1.4,8.65,22.5,17.17,9.34
2018,3,14,9,0,0.0,26.0,1.4,8.6,26.0,19.86,11.64
2018,3,14,9,15,0.0,30.5,1.4,8.65,30.5,23.33,14.59
2018,3,14,9,30,0.0,35.0,1.4,8.7,35.0,26.81,17.52
2018,3,14,9,45,0.0,56.5,1.35,8.7,56.5,43.39,31.69
2018,3,14,10,0,0.0,78.0,1.3,8.7,78.0,60.06,45.79
2018,3,14,10,15,0.0,83.5,1.3,8.85,83.5,64.36,49.28
2018,3,14,10,30,0.0,89.0,1.3,9.0,89.0,68.67,52.79
2018,3,14,10,45,0.0,88.0,1.3,9.15,88.0,67.92,52.04
2018,3,14,11,0,0.0,87.0,1.3,9.3,87.0,67.18,51.31
2018,3,14,11,15,0.5,100.0,1.25,9.35,100.5,77.99,60.33
2018,3,14,11,30,1.0,113.0,1.2,9.4,114.0,89.06,69.51
2018,3,14,11,45,3.0,144.0,1.2,9.45,146.5,116.65,92.4
2018,3,14,12,0,5.0,175.0,1.2,9.5,179.0,144.83,115.52
2018,3,14,12,15,10.0,208.0,1.2,9.5,216.0,178.33,142.92
2018,3,14,12,30,15.0,241.0,1.2,9.5,253.0,212.48,170.54
2018,3,14,12,45,39.0,282.0,1.2,9.45,312.0,294.45,236.58
2018,3,14,13,0,63.0,323.0,1.2,9.4,371.0,359.44,287.72
2018,3,14,13,15,69.0,327.0,1.2,9.35,378.5,368.58,294.77
2018,3,14,13,30,75.0,331.0,1.2,9.3,386.0,377.36,301.95
2018,3,14,13,45,61.5,303.5,1.2,9.3,347.5,334.89,268.89
2018,3,14,14,0,48.0,276.0,1.2,9.3,309.0,293.29,236.41
2018,3,14,14,15,72.5,280.0,1.2,9.2,327.5,317.52,257.05
2018,3,14,14,30,97.0,284.0,1.2,9.1,346.0,340.18,275.95
