Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,20,45,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,0.95,3.85,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,0.9,4.05,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,0.95,3.9,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,1.05,3.7,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,1.15,3.6,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,1.35,3.35,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,1.4,3.25,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,1.45,3.1,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,1.45,3.15,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,3,25,5,45,3.0,1.0,1.35,3.45,1.0,0.0,0.0
2018,3,25,6,0,6.0,2.0,1.3,3.6,2.0,0.0,0.0
2018,3,25,6,15,82.0,15.0,1.2,4.2,21.5,11.8,0.0
2018,3,25,6,30,158.0,28.0,1.1,4.8,41.0,35.31,16.35
2018,3,25,6,45,281.0,39.5,1.0,5.35,83.0,73.96,45.23
2018,3,25,7,0,404.0,51.0,0.9,5.9,125.0,130.73,90.14
2018,3,25,7,15,245.5,67.5,0.95,6.2,117.0,130.39,99.19
2018,3,25,7,30,87.0,84.0,1.0,6.5,109.0,101.05,80.6
2018,3,25,7,45,203.0,112.0,1.05,6.8,185.0,182.09,148.78
2018,3,25,8,0,319.0,140.0,1.1,7.1,261.0,271.61,223.38
2018,3,25,8,15,386.5,146.5,1.1,7.4,313.5,340.88,280.51
2018,3,25,8,30,454.0,153.0,1.1,7.7,366.0,407.69,334.61
2018,3,25,8,45,315.0,172.5,1.15,8.05,327.5,356.51,293.47
2018,3,25,9,0,176.0,192.0,1.2,8.4,289.0,290.22,239.02
2018,3,25,9,15,137.5,191.0,1.25,8.6,270.5,271.56,223.54
2018,3,25,9,30,99.0,190.0,1.3,8.8,252.0,249.0,204.29
2018,3,25,9,45,413.5,177.0,1.35,9.05,458.0,517.48,421.65
2018,3,25,10,0,728.0,164.0,1.4,9.3,664.0,786.95,621.5
2018,3,25,10,15,702.0,182.5,1.4,9.4,682.0,809.87,633.08
2018,3,25,10,30,676.0,201.0,1.4,9.5,700.0,828.16,644.18
2018,3,25,10,45,488.0,235.5,1.45,9.6,601.5,703.86,552.49
2018,3,25,11,0,300.0,270.0,1.5,9.7,503.0,555.14,440.84
2018,3,25,11,15,267.0,302.0,1.55,9.75,512.5,562.94,446.47
2018,3,25,11,30,234.0,334.0,1.6,9.8,522.0,568.46,449.04
2018,3,25,11,45,306.0,289.0,1.65,9.85,537.5,595.29,471.65
2018,3,25,12,0,378.0,244.0,1.7,9.9,553.0,645.18,510.41
2018,3,25,12,15,291.5,276.0,1.75,9.9,514.0,570.57,452.99
2018,3,25,12,30,205.0,308.0,1.8,9.9,475.0,518.26,411.81
2018,3,25,12,45,144.0,271.5,1.85,9.9,388.5,399.87,321.14
2018,3,25,13,0,83.0,235.0,1.9,9.9,302.0,303.72,245.08
2018,3,25,13,15,72.5,242.5,1.95,9.85,300.0,299.53,241.96
2018,3,25,13,30,62.0,250.0,2.0,9.8,298.0,276.45,223.53
2018,3,25,13,45,200.5,249.0,2.0,9.8,397.5,434.94,352.68
2018,3,25,14,0,339.0,248.0,2.0,9.8,497.0,568.2,456.75
2018,3,25,14,15,467.0,207.0,2.05,9.7,534.5,622.5,500.45
2018,3,25,14,30,595.0,166.0,2.1,9.6,572.0,675.63,542.93
2018,3,25,14,45,453.0,196.0,2.1,9.5,495.0,562.61,455.48
2018,3,25,15,0,311.0,226.0,2.1,9.4,418.0,450.9,367.94
2018,3,25,15,15,386.0,203.5,2.1,9.4,425.0,479.83,392.38
2018,3,25,15,30,461.0,181.0,2.1,9.4,432.0,484.91,396.96
2018,3,25,15,45,539.5,149.5,2.1,9.05,417.5,474.94,389.73
2018,3,25,16,0,618.0,118.0,2.1,8.7,403.0,462.42,379.2
2018,3,25,16,15,674.0,95.5,2.05,8.4,373.5,430.81,351.66
2018,3,25,16,30,730.0,73.0,2.0,8.1,344.0,391.15,315.71
2018,3,25,16,45,708.0,65.5,1.95,7.75,295.0,330.79,261.81
2018,3,25,17,0,686.0,58.0,1.9,7.4,246.0,271.89,207.64
2018,3,25,17,15,611.5,52.0,1.85,6.95,192.5,203.15,146.37
2018,3,25,17,30,537.0,46.0,1.8,6.5,139.0,143.28,93.98
2018,3,25,17,45,407.0,37.0,1.7,6.0,93.5,83.38,47.42
2018,3,25,18,0,277.0,28.0,1.6,5.5,48.0,39.16,14.58
2018,3,25,18,15,146.0,15.5,1.6,5.4,25.0,12.2,0.0
2018,3,25,18,30,15.0,3.0,1.6,5.3,2.0,0.0,0.0
2018,3,25,18,45,7.5,1.5,1.6,5.15,1.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,1.55,4.55,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,1.5,4.45,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,1.5,4.15,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,1.5,4.05,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,1.45,3.95,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,1.4,3.95,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,1.4,4.15,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,1.4,4.25,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,1.4,3.55,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,3,26,5,45,21.5,3.0,1.4,3.9,2.5,0.0,0.0
2018,3,26,6,0,43.0,6.0,1.4,4.1,5.0,0.0,0.0
2018,3,26,6,15,202.5,18.0,1.45,4.65,33.0,14.16,0.0
2018,3,26,6,30,362.0,30.0,1.5,5.2,61.0,51.1,23.22
2018,3,26,6,45,482.5,37.5,1.55,5.8,109.5,99.3,57.88
2018,3,26,7,0,603.0,45.0,1.6,6.4,158.0,162.9,108.95
2018,3,26,7,15,670.5,50.5,1.65,6.85,213.0,225.33,164.55
2018,3,26,7,30,738.0,56.0,1.7,7.3,268.0,295.2,227.29
2018,3,26,7,45,780.5,59.5,1.75,7.8,323.0,360.83,286.36
2018,3,26,8,0,823.0,63.0,1.8,8.3,378.0,430.03,346.65
2018,3,26,8,15,850.0,66.0,1.85,8.7,431.0,494.35,401.31
2018,3,26,8,30,877.0,69.0,1.9,9.1,484.0,556.57,452.44
2018,3,26,8,45,896.5,71.0,1.9,9.55,533.0,616.4,499.57
2018,3,26,9,0,916.0,73.0,1.9,10.0,582.0,675.79,544.63
2018,3,26,9,15,930.5,75.0,1.9,10.35,626.5,730.94,585.23
2018,3,26,9,30,945.0,77.0,1.9,10.7,671.0,784.53,622.04
2018,3,26,9,45,956.0,78.5,1.9,11.05,710.0,833.02,653.89
2018,3,26,10,0,967.0,80.0,1.9,11.4,749.0,879.09,683.56
2018,3,26,10,15,972.5,82.0,1.9,11.65,779.5,918.37,708.4
2018,3,26,10,30,978.0,84.0,1.9,11.9,810.0,954.41,730.84
2018,3,26,10,45,982.0,85.0,1.9,12.1,833.5,984.59,749.33
2018,3,26,11,0,986.0,86.0,1.9,12.3,857.0,1011.11,765.35
2018,3,26,11,15,989.5,86.0,1.85,12.5,873.0,1032.29,777.15
2018,3,26,11,30,993.0,86.0,1.8,12.7,889.0,1049.54,786.41
2018,3,26,11,45,994.0,87.0,1.8,12.85,897.0,1061.43,793.16
2018,3,26,12,0,995.0,88.0,1.8,13.0,905.0,1069.19,797.41
2018,3,26,12,15,994.0,87.5,1.75,13.1,903.5,1069.23,796.2
2018,3,26,12,30,993.0,87.0,1.7,13.2,902.0,1065.1,792.51
2018,3,26,12,45,990.5,87.0,1.7,13.3,892.5,1055.91,786.54
2018,3,26,13,0,988.0,87.0,1.7,13.4,883.0,1042.63,778.12
2018,3,26,13,15,983.0,87.0,1.65,13.45,865.5,1023.01,765.07
2018,3,26,13,30,978.0,87.0,1.6,13.5,848.0,999.56,749.69
2018,3,26,13,45,969.5,87.0,1.55,13.5,822.0,969.29,730.03
2018,3,26,14,0,961.0,87.0,1.5,13.5,796.0,935.65,708.2
2018,3,26,14,15,949.5,86.0,1.5,13.4,762.0,895.28,682.72
2018,3,26,14,30,938.0,85.0,1.5,13.3,728.0,852.18,655.17
2018,3,26,14,45,923.5,84.5,1.5,13.2,688.5,804.81,624.32
2018,3,26,15,0,909.0,84.0,1.5,13.1,649.0,755.46,591.62
2018,3,26,15,15,892.5,82.5,1.5,13.1,604.5,701.99,553.62
2018,3,26,15,30,876.0,81.0,1.5,13.1,560.0,647.3,513.09
2018,3,26,15,45,851.5,78.0,1.5,12.7,509.5,589.39,469.5
2018,3,26,16,0,827.0,75.0,1.5,12.3,459.0,527.05,421.01
2018,3,26,16,15,792.5,72.0,1.5,11.85,405.5,460.56,367.56
2018,3,26,16,30,758.0,69.0,1.5,11.4,352.0,396.14,313.72
2018,3,26,16,45,711.5,65.0,1.5,10.95,298.5,328.87,255.91
2018,3,26,17,0,665.0,61.0,1.5,10.5,245.0,265.48,199.8
2018,3,26,17,15,592.5,54.5,1.5,9.7,192.5,198.57,141.34
2018,3,26,17,30,520.0,48.0,1.5,8.9,140.0,139.94,90.97
2018,3,26,17,45,397.5,38.5,1.45,8.1,95.0,81.9,46.45
2018,3,26,18,0,275.0,29.0,1.4,7.3,50.0,38.8,15.52
2018,3,26,18,15,145.5,16.0,1.4,7.1,26.0,12.59,0.0
2018,3,26,18,30,16.0,3.0,1.4,6.9,2.0,0.0,0.0
2018,3,26,18,45,8.0,1.5,1.4,6.7,1.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,1.35,5.95,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,1.3,5.65,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,1.25,5.35,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,1.15,4.85,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,1.1,4.75,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,1.05,4.65,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,1.0,4.55,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,1.05,4.45,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,1.15,4.35,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,1.2,4.25,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,1.15,4.1,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,1.05,4.1,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,1.0,4.35,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,3,27,5,45,22.5,3.5,1.0,4.9,3.0,0.0,0.0
2018,3,27,6,0,45.0,7.0,1.0,5.2,6.0,0.0,0.0
2018,3,27,6,15,197.5,19.0,0.95,6.05,34.5,14.95,0.0
2018,3,27,6,30,350.0,31.0,0.9,6.9,63.0,50.81,24.05
2018,3,27,6,45,463.0,39.0,0.9,7.75,110.5,97.57,57.01
2018,3,27,7,0,576.0,47.0,0.9,8.6,158.0,158.35,105.23
2018,3,27,7,15,641.5,52.5,0.9,9.15,211.5,219.16,158.42
2018,3,27,7,30,707.0,58.0,0.9,9.7,265.0,286.57,217.71
2018,3,27,7,45,749.0,62.5,0.85,10.25,319.5,351.11,274.13
2018,3,27,8,0,791.0,67.0,0.8,10.8,374.0,419.25,331.44
2018,3,27,8,15,819.5,70.5,0.8,11.35,426.5,483.01,383.48
2018,3,27,8,30,848.0,74.0,0.8,11.9,479.0,548.06,434.36
2018,3,27,8,45,868.0,76.5,0.8,12.45,527.5,603.95,476.54
2018,3,27,9,0,888.0,79.0,0.8,13.0,576.0,662.72,519.14
2018,3,27,9,15,902.5,81.0,0.8,13.4,620.0,716.51,556.89
2018,3,27,9,30,917.0,83.0,0.8,13.8,664.0,768.81,591.44
2018,3,27,9,45,928.0,85.0,0.85,14.25,702.0,816.62,621.91
2018,3,27,10,0,939.0,87.0,0.9,14.7,740.0,862.09,650.43
2018,3,27,10,15,946.0,89.0,0.9,15.0,771.5,901.61,674.16
2018,3,27,10,30,953.0,91.0,0.9,15.3,803.0,938.05,695.68
2018,3,27,10,45,957.0,92.5,0.9,15.6,826.5,968.02,712.84
2018,3,27,11,0,961.0,94.0,0.9,15.9,850.0,994.41,727.72
2018,3,27,11,15,963.0,95.0,0.9,16.1,865.0,1014.69,739.01
2018,3,27,11,30,965.0,96.0,0.9,16.3,880.0,1031.11,748.0
2018,3,27,11,45,965.5,97.0,0.9,16.55,887.5,1042.13,753.61
2018,3,27,12,0,966.0,98.0,0.9,16.8,895.0,1049.14,756.9
2018,3,27,12,15,913.0,125.0,0.9,16.9,878.0,1026.6,742.38
2018,3,27,12,30,860.0,152.0,0.9,17.0,861.0,1014.98,735.24
2018,3,27,12,45,766.5,197.5,0.9,17.15,824.5,973.85,709.21
2018,3,27,13,0,673.0,243.0,0.9,17.3,788.0,919.29,673.78
2018,3,27,13,15,707.5,219.5,0.9,17.3,782.0,917.97,675.04
2018,3,27,13,30,742.0,196.0,0.9,17.3,776.0,911.61,671.7
2018,3,27,13,45,768.0,175.0,0.9,17.3,759.5,894.92,661.66
2018,3,27,14,0,794.0,154.0,0.9,17.3,743.0,866.89,644.38
2018,3,27,14,15,798.0,143.5,0.9,17.2,714.0,834.26,624.34
2018,3,27,14,30,802.0,133.0,0.9,17.1,685.0,798.26,601.92
2018,3,27,14,45,827.5,114.5,0.95,16.95,657.0,767.33,583.61
2018,3,27,15,0,853.0,96.0,1.0,16.8,629.0,731.06,560.78
2018,3,27,15,15,848.0,89.5,1.0,16.8,588.0,681.68,526.17
2018,3,27,15,30,843.0,83.0,1.0,16.8,547.0,630.22,489.13
2018,3,27,15,45,842.0,76.0,0.95,16.3,504.5,578.66,451.16
2018,3,27,16,0,841.0,69.0,0.9,15.8,462.0,522.15,408.03
2018,3,27,16,15,812.5,66.0,0.85,15.15,410.0,460.84,359.63
2018,3,27,16,30,784.0,63.0,0.8,14.5,358.0,398.02,308.22
2018,3,27,16,45,741.5,58.5,0.8,13.9,304.0,330.47,251.55
2018,3,27,17,0,699.0,54.0,0.8,13.3,250.0,266.71,196.24
2018,3,27,17,15,629.5,48.5,0.75,12.45,197.0,199.86,138.67
2018,3,27,17,30,560.0,43.0,0.7,11.6,144.0,140.1,88.09
2018,3,27,17,45,442.5,35.5,0.7,10.75,98.5,82.39,44.69
2018,3,27,18,0,325.0,28.0,0.7,9.9,53.0,38.97,15.5
2018,3,27,18,15,174.5,15.5,0.75,9.65,27.5,12.2,0.0
2018,3,27,18,30,24.0,3.0,0.8,9.4,2.0,0.0,0.0
2018,3,27,18,45,12.0,1.5,0.85,9.2,1.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,0.95,8.9,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,1.05,8.3,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.15,7.45,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.05,7.6,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,0.75,8.1,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,3,28,5,45,22.5,3.0,0.75,8.05,3.0,0.0,0.0
2018,3,28,6,0,45.0,6.0,0.8,8.0,6.0,4.72,0.0
2018,3,28,6,15,190.0,19.0,0.7,8.6,35.0,15.71,0.0
2018,3,28,6,30,335.0,32.0,0.6,9.2,64.0,50.27,24.49
2018,3,28,6,45,442.5,40.5,0.5,9.8,111.0,95.74,56.07
2018,3,28,7,0,550.0,49.0,0.4,10.4,158.0,154.56,102.26
2018,3,28,7,15,616.0,55.0,0.35,11.05,211.0,213.7,152.93
2018,3,28,7,30,682.0,61.0,0.3,11.7,264.0,280.77,210.39
2018,3,28,7,45,726.0,65.0,0.3,12.3,318.0,344.05,264.46
2018,3,28,8,0,770.0,69.0,0.3,12.9,372.0,411.17,319.76
2018,3,28,8,15,799.5,72.5,0.3,13.65,424.0,474.18,369.71
2018,3,28,8,30,829.0,76.0,0.3,14.4,476.0,538.62,418.56
2018,3,28,8,45,850.5,78.5,0.35,15.15,524.5,598.34,462.51
2018,3,28,9,0,872.0,81.0,0.4,15.9,573.0,653.14,501.53
2018,3,28,9,15,891.5,81.0,0.4,16.5,617.5,707.46,538.44
2018,3,28,9,30,911.0,81.0,0.4,17.1,662.0,760.73,572.42
2018,3,28,9,45,927.0,80.5,0.45,17.7,701.0,809.41,602.37
2018,3,28,10,0,943.0,80.0,0.5,18.3,740.0,856.11,630.62
2018,3,28,10,15,951.0,81.0,0.5,18.7,771.5,895.44,653.22
2018,3,28,10,30,959.0,82.0,0.5,19.1,803.0,931.74,673.71
2018,3,28,10,45,965.0,83.0,0.5,19.55,827.0,963.03,690.74
2018,3,28,11,0,971.0,84.0,0.5,20.0,851.0,990.82,705.53
2018,3,28,11,15,974.5,84.5,0.5,20.25,867.0,1012.07,716.85
2018,3,28,11,30,978.0,85.0,0.5,20.5,883.0,1029.46,725.93
2018,3,28,11,45,980.0,85.0,0.5,20.7,891.0,1040.91,731.7
2018,3,28,12,0,982.0,85.0,0.5,20.9,899.0,1048.3,735.22
2018,3,28,12,15,981.5,85.5,0.55,20.95,898.5,1049.71,736.99
2018,3,28,12,30,981.0,86.0,0.6,21.0,898.0,1047.01,736.5
2018,3,28,12,45,979.5,85.0,0.65,21.05,889.0,1037.64,732.16
2018,3,28,13,0,978.0,84.0,0.7,21.1,880.0,1024.22,725.52
2018,3,28,13,15,974.0,84.0,0.75,21.0,863.0,1005.56,716.17
2018,3,28,13,30,970.0,84.0,0.8,20.9,846.0,983.08,704.49
2018,3,28,13,45,964.0,83.5,0.85,20.8,821.0,954.6,689.01
2018,3,28,14,0,958.0,83.0,0.9,20.7,796.0,922.66,671.23
2018,3,28,14,15,949.5,81.5,0.9,20.45,763.5,884.3,648.61
2018,3,28,14,30,941.0,80.0,0.9,20.2,731.0,843.02,623.89
2018,3,28,14,45,929.5,78.5,0.95,19.95,692.0,796.76,596.24
2018,3,28,15,0,918.0,77.0,1.0,19.7,653.0,748.27,566.5
2018,3,28,15,15,903.0,75.0,1.0,19.7,608.5,694.95,530.0
2018,3,28,15,30,888.0,73.0,1.0,19.7,564.0,640.27,490.96
2018,3,28,15,45,866.5,71.0,1.0,18.95,515.0,580.78,448.4
2018,3,28,16,0,845.0,69.0,1.0,18.2,466.0,521.2,403.98
2018,3,28,16,15,815.5,66.0,0.95,17.55,413.5,459.2,355.36
2018,3,28,16,30,786.0,63.0,0.9,16.9,361.0,395.89,303.86
2018,3,28,16,45,743.0,59.0,0.85,16.2,307.0,328.68,247.73
2018,3,28,17,0,700.0,55.0,0.8,15.5,253.0,265.3,193.1
2018,3,28,17,15,634.5,49.0,0.8,14.65,200.0,199.05,136.5
2018,3,28,17,30,569.0,43.0,0.8,13.8,147.0,140.19,87.06
2018,3,28,17,45,457.5,35.0,0.75,12.9,101.0,81.65,43.36
2018,3,28,18,0,346.0,27.0,0.7,12.0,55.0,37.64,14.98
2018,3,28,18,15,186.5,15.5,0.7,11.75,29.0,12.2,0.0
2018,3,28,18,30,27.0,4.0,0.7,11.5,3.0,0.0,0.0
2018,3,28,18,45,13.5,2.0,0.7,11.25,1.5,0.0,0.0
2018,3,28,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,0.75,10.9,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,0.85,10.7,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,0.75,11.45,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,0.65,11.65,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,0.5,11.75,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,0.4,11.75,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,0.4,11.45,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,0.45,11.3,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,0.45,11.1,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,0.4,10.9,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,0.35,10.75,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,0.3,10.7,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,0.25,10.65,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,0.2,10.6,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,0.2,10.65,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,0.2,10.7,0.0,0.0,0.0
2018,3,29,5,45,40.5,4.5,0.25,10.75,4.5,0.0,0.0
2018,3,29,6,0,81.0,9.0,0.3,10.8,9.0,7.08,0.0
2018,3,29,6,15,226.0,20.5,0.25,11.3,39.0,17.02,0.0
2018,3,29,6,30,371.0,32.0,0.2,11.8,69.0,51.97,25.02
2018,3,29,6,45,468.5,40.0,0.15,12.25,116.0,97.93,56.32
2018,3,29,7,0,566.0,48.0,0.1,12.7,163.0,155.92,101.58
2018,3,29,7,15,640.0,53.0,0.1,13.2,218.5,217.75,153.58
2018,3,29,7,30,714.0,58.0,0.1,13.7,274.0,287.01,212.09
2018,3,29,7,45,757.5,61.5,0.1,14.2,329.0,351.32,266.48
2018,3,29,8,0,801.0,65.0,0.1,14.7,384.0,419.36,321.94
2018,3,29,8,15,828.5,68.5,0.1,15.45,436.5,482.96,371.71
2018,3,29,8,30,856.0,72.0,0.1,16.2,489.0,544.67,417.98
2018,3,29,8,45,875.5,74.0,0.15,16.9,537.5,603.18,460.54
2018,3,29,9,0,895.0,76.0,0.2,17.6,586.0,661.27,501.23
2018,3,29,9,15,911.5,77.5,0.2,18.2,630.5,716.03,537.73
2018,3,29,9,30,928.0,79.0,0.2,18.8,675.0,769.44,571.07
2018,3,29,9,45,941.0,79.5,0.25,19.45,713.5,817.43,599.84
2018,3,29,10,0,954.0,80.0,0.3,20.1,752.0,863.19,626.79
2018,3,29,10,15,961.5,81.0,0.3,20.5,783.0,902.36,648.86
2018,3,29,10,30,969.0,82.0,0.3,20.9,814.0,938.44,668.79
2018,3,29,10,45,974.0,83.0,0.35,21.35,838.0,968.99,686.1
2018,3,29,11,0,979.0,84.0,0.4,21.8,862.0,995.95,701.28
2018,3,29,11,15,981.5,85.0,0.45,22.05,877.5,1016.85,713.4
2018,3,29,11,30,984.0,86.0,0.5,22.3,893.0,1033.82,723.34
2018,3,29,11,45,985.0,86.5,0.5,22.5,900.5,1044.81,728.78
2018,3,29,12,0,986.0,87.0,0.5,22.7,908.0,1051.71,731.98
2018,3,29,12,15,986.0,86.5,0.55,22.75,907.0,1052.46,733.36
2018,3,29,12,30,986.0,86.0,0.6,22.8,906.0,1049.08,732.49
2018,3,29,12,45,984.0,86.0,0.65,22.85,897.0,1040.19,728.48
2018,3,29,13,0,982.0,86.0,0.7,22.9,888.0,1027.25,722.19
2018,3,29,13,15,978.0,86.0,0.7,22.8,871.0,1008.46,711.73
2018,3,29,13,30,974.0,86.0,0.7,22.7,854.0,985.84,699.06
2018,3,29,13,45,968.5,84.5,0.75,22.6,828.5,956.59,683.36
2018,3,29,14,0,963.0,83.0,0.8,22.5,803.0,923.86,665.37
2018,3,29,14,15,910.0,98.5,0.85,22.25,756.5,866.21,631.49
2018,3,29,14,30,857.0,114.0,0.9,22.0,710.0,816.92,602.57
2018,3,29,14,45,851.5,107.0,0.9,21.75,672.0,771.7,574.9
2018,3,29,15,0,846.0,100.0,0.9,21.5,634.0,724.03,544.16
2018,3,29,15,15,840.0,92.0,0.9,21.5,591.0,672.73,509.01
2018,3,29,15,30,834.0,84.0,0.9,21.5,548.0,619.45,471.39
2018,3,29,15,45,841.5,76.0,0.95,20.65,509.0,572.13,438.56
2018,3,29,16,0,849.0,68.0,1.0,19.8,470.0,519.19,399.76
2018,3,29,16,15,823.5,65.5,0.95,19.05,419.0,459.33,352.99
2018,3,29,16,30,798.0,63.0,0.9,18.3,368.0,397.8,303.12
2018,3,29,16,45,757.5,59.0,0.9,17.55,314.0,330.9,247.62
2018,3,29,17,0,717.0,55.0,0.9,16.8,260.0,267.51,193.24
2018,3,29,17,15,652.0,49.5,0.85,15.9,206.5,201.04,136.6
2018,3,29,17,30,587.0,44.0,0.8,15.0,153.0,141.83,87.19
2018,3,29,17,45,474.5,36.5,0.75,14.05,106.0,82.77,43.68
2018,3,29,18,0,362.0,29.0,0.7,13.1,59.0,38.52,16.23
2018,3,29,18,15,205.0,17.5,0.7,12.8,32.0,13.77,0.0
2018,3,29,18,30,48.0,6.0,0.7,12.5,5.0,0.0,0.0
2018,3,29,18,45,24.0,3.0,0.7,12.2,2.5,0.0,0.0
2018,3,29,19,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,0.45,13.15,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,0.3,13.2,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,0.2,13.2,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,0.25,13.1,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,0.35,12.9,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,0.65,12.25,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,0.95,11.45,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,30,5,45,25.0,4.5,1.05,9.25,4.5,0.0,0.0
2018,3,30,6,0,50.0,9.0,1.0,9.3,9.0,7.08,0.0
2018,3,30,6,15,123.0,22.5,0.85,10.1,33.0,17.01,0.0
2018,3,30,6,30,196.0,36.0,0.7,10.9,57.0,42.63,23.28
2018,3,30,6,45,270.0,51.0,0.6,11.65,97.0,79.92,50.27
2018,3,30,7,0,344.0,66.0,0.5,12.4,137.0,126.59,87.19
2018,3,30,7,15,269.0,91.5,0.45,12.95,157.0,149.33,111.35
2018,3,30,7,30,194.0,117.0,0.4,13.5,177.0,166.95,130.0
2018,3,30,7,45,221.0,137.0,0.4,14.05,217.0,208.33,164.43
2018,3,30,8,0,248.0,157.0,0.4,14.6,257.0,252.77,200.5
2018,3,30,8,15,350.5,163.0,0.4,15.3,324.5,323.66,256.07
2018,3,30,8,30,453.0,169.0,0.4,16.0,392.0,416.67,326.83
2018,3,30,8,45,446.0,190.5,0.4,16.7,428.0,458.84,357.1
2018,3,30,9,0,439.0,212.0,0.4,17.4,464.0,499.23,385.43
2018,3,30,9,15,424.5,236.0,0.4,17.95,494.5,534.88,409.51
2018,3,30,9,30,410.0,260.0,0.4,18.5,525.0,553.71,421.28
2018,3,30,9,45,449.5,261.0,0.4,19.0,567.0,619.28,466.12
2018,3,30,10,0,489.0,262.0,0.4,19.5,609.0,671.77,500.57
2018,3,30,10,15,498.0,271.5,0.4,19.9,637.5,707.34,522.66
2018,3,30,10,30,507.0,281.0,0.4,20.3,666.0,741.46,543.61
2018,3,30,10,45,477.0,303.0,0.4,20.65,674.0,750.76,547.24
2018,3,30,11,0,447.0,325.0,0.4,21.0,682.0,756.39,548.79
2018,3,30,11,15,458.5,330.0,0.4,21.25,702.0,781.75,564.46
2018,3,30,11,30,470.0,335.0,0.4,21.5,722.0,805.18,578.49
2018,3,30,11,45,537.5,312.5,0.4,21.75,759.0,854.27,610.26
2018,3,30,12,0,605.0,290.0,0.4,22.0,796.0,901.07,639.71
2018,3,30,12,15,693.0,245.5,0.4,22.1,824.5,949.77,670.97
2018,3,30,12,30,781.0,201.0,0.4,22.2,853.0,989.21,694.8
2018,3,30,12,45,815.5,180.5,0.4,22.35,855.0,985.36,691.64
2018,3,30,13,0,850.0,160.0,0.4,22.5,857.0,988.64,693.65
2018,3,30,13,15,798.0,178.5,0.45,22.5,822.5,944.05,667.89
2018,3,30,13,30,746.0,197.0,0.5,22.5,788.0,907.79,647.7
2018,3,30,13,45,680.5,217.5,0.5,22.5,744.0,850.1,611.41
2018,3,30,14,0,615.0,238.0,0.5,22.5,700.0,791.27,573.55
2018,3,30,14,15,598.0,229.5,0.5,22.75,663.5,742.0,542.1
2018,3,30,14,30,581.0,221.0,0.5,23.0,627.0,697.14,512.75
2018,3,30,14,45,603.0,198.5,0.55,23.25,599.5,674.1,498.77
2018,3,30,15,0,625.0,176.0,0.6,23.5,572.0,641.24,477.52
2018,3,30,15,15,705.5,140.0,0.6,23.5,558.0,630.25,471.29
2018,3,30,15,30,786.0,104.0,0.6,23.5,544.0,606.89,455.48
2018,3,30,15,45,593.0,136.5,0.6,23.15,451.5,488.23,369.97
2018,3,30,16,0,400.0,169.0,0.6,22.8,359.0,377.58,288.73
2018,3,30,16,15,436.5,142.5,0.6,21.6,328.5,345.22,265.08
2018,3,30,16,30,473.0,116.0,0.6,20.4,298.0,307.99,235.33
2018,3,30,16,45,367.0,110.0,0.65,19.25,238.5,235.25,178.59
2018,3,30,17,0,261.0,104.0,0.7,18.1,179.0,168.53,126.23
2018,3,30,17,15,256.5,84.0,0.7,16.95,145.5,132.08,94.93
2018,3,30,17,30,252.0,64.0,0.7,15.8,112.0,99.61,66.82
2018,3,30,17,45,193.5,47.5,0.75,14.65,77.5,60.89,37.2
2018,3,30,18,0,135.0,31.0,0.8,13.5,43.0,29.68,14.61
2018,3,30,18,15,77.0,17.5,0.8,13.15,23.5,13.77,0.0
2018,3,30,18,30,19.0,4.0,0.8,12.8,4.0,0.0,0.0
2018,3,30,18,45,9.5,2.0,0.8,12.45,2.0,0.0,0.0
2018,3,30,19,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,0.85,12.1,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,0.65,12.55,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,0.35,12.9,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,0.2,13.1,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,0.3,12.9,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,0.35,12.85,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,0.4,12.65,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,0.45,12.35,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,0.55,12.05,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,0.6,11.35,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,0.55,10.9,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,0.45,10.75,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,0.4,10.65,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,0.4,10.55,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,0.45,10.55,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,3,31,5,45,4.5,3.0,0.5,10.65,3.0,0.0,0.0
2018,3,31,6,0,9.0,6.0,0.5,10.7,6.0,4.72,0.0
2018,3,31,6,15,43.5,23.0,0.45,11.2,27.5,17.24,2.14
2018,3,31,6,30,78.0,40.0,0.4,11.7,49.0,36.29,21.93
2018,3,31,6,45,126.5,59.5,0.35,12.2,82.5,66.34,45.15
2018,3,31,7,0,175.0,79.0,0.3,12.7,116.0,101.85,73.63
2018,3,31,7,15,242.0,95.5,0.25,13.05,162.0,145.54,109.04
2018,3,31,7,30,309.0,112.0,0.2,13.4,208.0,197.39,151.58
2018,3,31,7,45,366.5,124.0,0.2,13.75,258.5,257.28,200.62
2018,3,31,8,0,424.0,136.0,0.2,14.1,309.0,317.06,248.64
2018,3,31,8,15,430.5,156.0,0.25,14.8,351.0,365.21,286.72
2018,3,31,8,30,437.0,176.0,0.3,15.5,393.0,413.3,323.49
2018,3,31,8,45,424.5,199.5,0.3,16.2,427.0,453.11,352.36
2018,3,31,9,0,412.0,223.0,0.3,16.9,461.0,490.64,378.51
2018,3,31,9,15,387.5,249.0,0.35,17.35,486.0,506.76,389.3
2018,3,31,9,30,363.0,275.0,0.4,17.8,511.0,532.55,406.62
2018,3,31,9,45,435.0,266.0,0.45,18.25,565.0,611.26,462.27
2018,3,31,10,0,507.0,257.0,0.5,18.7,619.0,680.04,509.35
2018,3,31,10,15,502.5,271.5,0.5,19.0,643.0,709.46,527.1
2018,3,31,10,30,498.0,286.0,0.5,19.3,667.0,736.6,543.55
2018,3,31,10,45,462.5,311.0,0.55,19.65,673.0,743.45,546.34
2018,3,31,11,0,427.0,336.0,0.6,20.0,679.0,746.37,546.78
2018,3,31,11,15,434.0,340.5,0.6,20.1,694.5,766.69,559.68
2018,3,31,11,30,441.0,345.0,0.6,20.2,710.0,785.01,571.0
2018,3,31,11,45,441.0,348.0,0.65,20.35,716.0,793.14,576.3
2018,3,31,12,0,441.0,351.0,0.7,20.5,722.0,798.92,580.26
2018,3,31,12,15,460.0,344.5,0.7,20.35,731.0,811.83,589.37
2018,3,31,12,30,479.0,338.0,0.7,20.2,740.0,822.22,596.79
2018,3,31,12,45,469.0,336.0,0.75,20.1,726.0,806.5,587.45
2018,3,31,13,0,459.0,334.0,0.8,20.0,712.0,788.53,576.93
2018,3,31,13,15,424.5,340.5,0.8,19.75,684.5,753.61,554.1
2018,3,31,13,30,390.0,347.0,0.8,19.5,657.0,701.45,519.94
2018,3,31,13,45,401.0,331.5,0.8,19.25,642.0,685.12,510.8
2018,3,31,14,0,412.0,316.0,0.8,19.0,627.0,666.61,499.63
2018,3,31,14,15,445.0,288.5,0.8,18.6,611.5,668.9,503.25
2018,3,31,14,30,478.0,261.0,0.8,18.2,596.0,651.05,492.93
2018,3,31,14,45,522.0,229.5,0.8,17.85,577.0,633.44,482.84
2018,3,31,15,0,566.0,198.0,0.8,17.5,558.0,610.36,468.46
2018,3,31,15,15,608.5,169.5,0.8,17.5,532.5,590.57,455.04
2018,3,31,15,30,651.0,141.0,0.8,17.5,507.0,558.46,432.14
2018,3,31,15,45,574.0,146.5,0.8,16.55,448.5,483.97,377.72
2018,3,31,16,0,497.0,152.0,0.8,15.6,390.0,409.94,322.34
2018,3,31,16,15,503.5,131.5,0.8,14.95,349.5,363.82,286.26
2018,3,31,16,30,510.0,111.0,0.8,14.3,309.0,316.12,247.02
2018,3,31,16,45,512.0,94.5,0.75,13.7,268.5,273.88,210.27
2018,3,31,17,0,514.0,78.0,0.7,13.1,228.0,225.46,167.23
2018,3,31,17,15,426.0,69.0,0.7,12.35,176.5,163.09,115.5
2018,3,31,17,30,338.0,60.0,0.7,11.6,125.0,108.41,71.46
2018,3,31,17,45,266.5,45.5,0.75,10.8,87.0,65.02,38.5
2018,3,31,18,0,195.0,31.0,0.8,10.0,49.0,30.67,15.16
2018,3,31,18,15,110.5,18.0,0.8,9.65,27.0,14.16,0.0
2018,3,31,18,30,26.0,5.0,0.8,9.3,5.0,0.0,0.0
2018,3,31,18,45,13.0,2.5,0.8,9.0,2.5,0.0,0.0
2018,3,31,19,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,0.8,7.75,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,0.85,7.45,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,0.9,6.85,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,0.85,6.75,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,0.8,6.65,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,0.8,6.55,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,0.85,6.45,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,0.9,6.35,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,0.9,6.35,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,0.9,6.45,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,0.95,6.7,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,4,1,5,45,34.0,5.5,1.0,8.2,6.0,0.0,0.0
2018,4,1,6,0,68.0,11.0,1.0,8.4,12.0,8.65,0.0
2018,4,1,6,15,208.0,25.5,1.0,8.7,46.0,19.45,5.69
2018,4,1,6,30,348.0,40.0,1.0,9.0,80.0,55.91,30.36
2018,4,1,6,45,446.5,49.0,1.0,9.3,128.5,101.23,61.23
2018,4,1,7,0,545.0,58.0,1.0,9.6,177.0,158.78,106.77
2018,4,1,7,15,608.5,65.0,0.95,10.0,231.0,217.77,157.69
2018,4,1,7,30,672.0,72.0,0.9,10.4,285.0,283.81,215.08
2018,4,1,7,45,714.5,76.5,0.85,10.8,339.0,346.42,269.38
2018,4,1,8,0,757.0,81.0,0.8,11.2,393.0,412.94,325.09
2018,4,1,8,15,787.5,84.0,0.8,11.85,445.0,475.08,375.45
2018,4,1,8,30,818.0,87.0,0.8,12.5,497.0,538.7,424.93
2018,4,1,8,45,840.5,89.0,0.75,13.2,545.5,597.73,468.5
2018,4,1,9,0,863.0,91.0,0.7,13.9,594.0,656.67,510.1
2018,4,1,9,15,880.0,92.5,0.7,14.45,638.0,705.17,543.77
2018,4,1,9,30,897.0,94.0,0.7,15.0,682.0,757.35,578.68
2018,4,1,9,45,910.0,95.5,0.7,15.55,720.5,804.9,607.84
2018,4,1,10,0,923.0,97.0,0.7,16.1,759.0,850.3,635.04
2018,4,1,10,15,931.0,98.5,0.75,16.45,790.0,889.1,658.89
2018,4,1,10,30,939.0,100.0,0.8,16.8,821.0,924.92,680.7
2018,4,1,10,45,944.5,101.0,0.85,17.15,844.5,954.85,698.64
2018,4,1,11,0,950.0,102.0,0.9,17.5,868.0,981.31,714.41
2018,4,1,11,15,954.0,102.5,0.95,17.6,884.0,1002.26,727.44
2018,4,1,11,30,958.0,103.0,1.0,17.7,900.0,1019.45,738.24
2018,4,1,11,45,960.0,103.5,1.1,17.8,908.0,1030.86,746.57
2018,4,1,12,0,962.0,104.0,1.2,17.9,916.0,1038.3,752.57
2018,4,1,12,15,962.5,104.0,1.25,17.8,915.5,1039.78,754.58
2018,4,1,12,30,963.0,104.0,1.3,17.7,915.0,1037.23,754.26
2018,4,1,12,45,961.5,103.5,1.4,17.65,906.0,1028.26,750.75
2018,4,1,13,0,960.0,103.0,1.5,17.6,897.0,1015.31,744.77
2018,4,1,13,15,956.0,102.0,1.55,17.35,879.5,995.65,734.26
2018,4,1,13,30,952.0,101.0,1.6,17.1,862.0,972.26,721.36
2018,4,1,13,45,946.0,100.0,1.65,16.9,836.5,943.49,704.73
2018,4,1,14,0,940.0,99.0,1.7,16.7,811.0,911.35,685.74
2018,4,1,14,15,931.0,97.5,1.75,16.4,778.0,873.03,662.62
2018,4,1,14,30,922.0,96.0,1.8,16.1,745.0,831.89,637.25
2018,4,1,14,45,909.5,94.5,1.8,15.8,706.0,785.54,607.35
2018,4,1,15,0,897.0,93.0,1.8,15.5,667.0,737.1,574.76
2018,4,1,15,15,881.0,90.5,1.8,15.5,622.0,683.54,535.86
2018,4,1,15,30,865.0,88.0,1.8,15.5,577.0,633.19,498.12
2018,4,1,15,45,843.0,85.0,1.85,14.7,527.5,572.8,453.41
2018,4,1,16,0,821.0,82.0,1.9,13.9,478.0,512.45,406.86
2018,4,1,16,15,789.5,79.0,1.9,13.4,425.5,448.14,354.71
2018,4,1,16,30,758.0,76.0,1.9,12.9,373.0,385.58,302.05
2018,4,1,16,45,712.5,71.0,1.9,12.4,318.0,317.89,243.86
2018,4,1,17,0,667.0,66.0,1.9,11.9,263.0,254.88,188.31
2018,4,1,17,15,597.0,59.5,1.8,11.3,209.5,189.8,131.85
2018,4,1,17,30,527.0,53.0,1.7,10.7,156.0,132.7,83.94
2018,4,1,17,45,412.0,43.5,1.6,10.1,109.0,77.37,43.45
2018,4,1,18,0,297.0,34.0,1.5,9.5,62.0,36.54,18.9
2018,4,1,18,15,165.0,20.0,1.5,9.2,34.0,15.74,0.0
2018,4,1,18,30,33.0,6.0,1.5,8.9,6.0,4.72,0.0
2018,4,1,18,45,16.5,3.0,1.45,8.65,3.0,0.0,0.0
2018,4,1,19,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,1.35,8.3,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,1.25,7.75,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,1.35,7.65,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,1.45,7.8,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,1.45,7.85,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,4,2,5,45,20.0,5.5,1.4,8.35,6.0,0.0,0.0
2018,4,2,6,0,40.0,11.0,1.4,8.5,12.0,8.65,0.0
2018,4,2,6,15,109.5,26.0,1.45,8.75,37.5,19.54,7.43
2018,4,2,6,30,179.0,41.0,1.5,9.0,63.0,44.53,26.3
2018,4,2,6,45,144.5,60.5,1.6,9.3,83.5,68.62,46.97
2018,4,2,7,0,110.0,80.0,1.7,9.6,104.0,86.76,64.67
2018,4,2,7,15,136.0,101.0,1.7,9.85,139.0,118.84,92.14
2018,4,2,7,30,162.0,122.0,1.7,10.1,174.0,154.27,122.61
2018,4,2,7,45,214.0,142.5,1.7,10.4,224.0,208.55,168.14
2018,4,2,8,0,266.0,163.0,1.7,10.7,274.0,263.45,213.76
2018,4,2,8,15,427.0,153.0,1.7,11.1,357.5,358.87,290.99
2018,4,2,8,30,588.0,143.0,1.7,11.5,441.0,468.04,377.57
2018,4,2,8,45,485.5,187.0,1.65,11.9,448.5,475.39,382.39
2018,4,2,9,0,383.0,231.0,1.6,12.3,456.0,464.51,372.73
2018,4,2,9,15,339.0,259.5,1.55,12.75,469.5,481.09,383.91
2018,4,2,9,30,295.0,288.0,1.5,13.2,483.0,492.96,390.77
2018,4,2,9,45,241.0,317.5,1.45,13.6,482.5,478.16,377.38
2018,4,2,10,0,187.0,347.0,1.4,14.0,482.0,473.31,371.25
2018,4,2,10,15,302.0,334.0,1.4,14.25,562.5,581.5,452.77
2018,4,2,10,30,417.0,321.0,1.4,14.5,643.0,695.16,534.54
2018,4,2,10,45,616.5,242.5,1.45,14.75,734.0,817.81,623.05
2018,4,2,11,0,816.0,164.0,1.5,15.0,825.0,931.13,700.1
2018,4,2,11,15,884.5,130.5,1.5,15.15,859.0,962.89,718.74
2018,4,2,11,30,953.0,97.0,1.5,15.3,893.0,1006.06,745.71
2018,4,2,11,45,954.0,98.0,1.5,15.45,900.5,1016.9,751.44
2018,4,2,12,0,955.0,99.0,1.5,15.6,908.0,1023.78,755.14
2018,4,2,12,15,955.0,98.5,1.5,15.65,907.0,1024.18,755.14
2018,4,2,12,30,955.0,98.0,1.5,15.7,906.0,1020.59,752.78
2018,4,2,12,45,953.0,98.5,1.5,15.7,897.5,1012.15,747.62
2018,4,2,13,0,951.0,99.0,1.5,15.7,889.0,999.8,740.1
2018,4,2,13,15,946.5,98.0,1.55,15.65,871.0,979.77,728.62
2018,4,2,13,30,942.0,97.0,1.6,15.6,853.0,956.06,714.79
2018,4,2,13,45,934.5,97.5,1.6,15.55,828.0,927.72,697.16
2018,4,2,14,0,927.0,98.0,1.6,15.5,803.0,896.11,677.35
2018,4,2,14,15,917.0,97.0,1.6,15.35,770.5,857.88,653.17
2018,4,2,14,30,907.0,96.0,1.6,15.2,738.0,816.94,626.95
2018,4,2,14,45,893.0,95.5,1.6,15.05,699.0,771.05,596.96
2018,4,2,15,0,879.0,95.0,1.6,14.9,660.0,723.25,564.15
2018,4,2,15,15,862.5,92.5,1.6,14.9,615.5,675.45,529.25
2018,4,2,15,30,846.0,90.0,1.6,14.9,571.0,620.42,488.19
2018,4,2,15,45,822.5,88.0,1.6,14.35,522.0,561.18,443.64
2018,4,2,16,0,799.0,86.0,1.6,13.8,473.0,502.14,397.57
2018,4,2,16,15,761.5,82.5,1.55,13.35,419.0,435.89,343.94
2018,4,2,16,30,724.0,79.0,1.5,12.9,365.0,371.69,290.21
2018,4,2,16,45,656.0,77.0,1.5,12.4,307.5,301.85,231.2
2018,4,2,17,0,588.0,75.0,1.5,11.9,250.0,238.77,176.9
2018,4,2,17,15,535.5,66.5,1.45,11.2,201.5,180.53,126.28
2018,4,2,17,30,483.0,58.0,1.4,10.5,153.0,128.26,82.19
2018,4,2,17,45,379.5,47.5,1.35,9.8,108.0,76.19,44.12
2018,4,2,18,0,276.0,37.0,1.3,9.1,63.0,35.08,18.88
2018,4,2,18,15,153.5,21.5,1.3,8.75,34.5,16.3,0.0
2018,4,2,18,30,31.0,6.0,1.3,8.4,6.0,4.72,0.0
2018,4,2,18,45,15.5,3.0,1.25,8.0,3.0,0.0,0.0
2018,4,2,19,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,1.15,6.95,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,1.1,5.75,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,1.1,5.45,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,1.05,5.35,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,1.0,5.25,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,1.0,4.95,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,1.0,4.85,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,1.0,4.75,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,1.0,4.75,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,4,3,5,45,36.5,7.0,0.95,6.05,8.0,0.0,0.0
2018,4,3,6,0,73.0,14.0,0.9,6.5,16.0,11.02,0.0
2018,4,3,6,15,204.5,30.0,0.9,7.0,52.0,22.75,11.07
2018,4,3,6,30,336.0,46.0,0.9,7.5,88.0,56.95,32.35
2018,4,3,6,45,438.5,55.0,0.9,8.05,137.5,104.15,64.61
2018,4,3,7,0,541.0,64.0,0.9,8.6,187.0,161.79,109.86
2018,4,3,7,15,608.0,69.5,0.9,9.15,241.5,219.99,159.82
2018,4,3,7,30,675.0,75.0,0.9,9.7,296.0,285.56,216.63
2018,4,3,7,45,722.5,78.5,0.85,10.2,351.5,349.09,271.49
2018,4,3,8,0,770.0,82.0,0.8,10.7,407.0,417.16,328.28
2018,4,3,8,15,800.0,85.5,0.75,11.4,460.0,480.06,378.84
2018,4,3,8,30,830.0,89.0,0.7,12.1,513.0,544.37,428.24
2018,4,3,8,45,853.0,90.5,0.65,12.75,562.0,603.62,471.86
2018,4,3,9,0,876.0,92.0,0.6,13.4,611.0,662.77,513.52
2018,4,3,9,15,890.0,95.0,0.6,13.9,654.5,711.2,547.04
2018,4,3,9,30,904.0,98.0,0.6,14.4,698.0,762.91,581.7
2018,4,3,9,45,914.0,100.5,0.6,14.95,736.0,809.25,610.01
2018,4,3,10,0,924.0,103.0,0.6,15.5,774.0,853.18,636.14
2018,4,3,10,15,932.0,104.0,0.6,15.9,804.5,891.31,658.43
2018,4,3,10,30,940.0,105.0,0.6,16.3,835.0,926.46,678.58
2018,4,3,10,45,944.5,106.5,0.6,16.7,858.0,955.81,694.89
2018,4,3,11,0,949.0,108.0,0.6,17.1,881.0,981.66,708.97
2018,4,3,11,15,952.5,108.5,0.65,17.4,896.0,1001.93,720.99
2018,4,3,11,30,956.0,109.0,0.7,17.7,911.0,1018.43,730.81
2018,4,3,11,45,958.0,108.5,0.7,18.0,918.0,1028.64,735.74
2018,4,3,12,0,960.0,108.0,0.7,18.3,925.0,1034.89,738.43
2018,4,3,12,15,956.0,109.5,0.7,18.4,922.5,1033.41,737.11
2018,4,3,12,30,952.0,111.0,0.7,18.5,920.0,1027.94,733.6
2018,4,3,12,45,944.0,113.5,0.7,18.55,908.5,1015.76,726.26
2018,4,3,13,0,936.0,116.0,0.7,18.6,897.0,999.8,716.79
2018,4,3,13,15,930.5,115.5,0.75,18.5,878.5,979.55,706.25
2018,4,3,13,30,925.0,115.0,0.8,18.4,860.0,955.71,693.45
2018,4,3,13,45,918.5,113.5,0.8,18.35,834.5,926.58,676.12
2018,4,3,14,0,912.0,112.0,0.8,18.3,809.0,894.2,656.68
2018,4,3,14,15,900.5,110.5,0.85,18.05,775.0,854.67,633.79
2018,4,3,14,30,889.0,109.0,0.9,17.8,741.0,812.59,608.85
2018,4,3,14,45,867.0,109.5,0.95,17.55,698.5,769.92,582.89
2018,4,3,15,0,845.0,110.0,1.0,17.3,656.0,717.66,548.03
2018,4,3,15,15,833.0,104.5,1.0,17.3,612.0,665.08,511.06
2018,4,3,15,30,821.0,99.0,1.0,17.3,568.0,611.09,471.93
2018,4,3,15,45,797.5,96.5,1.05,16.4,520.0,552.52,429.9
2018,4,3,16,0,774.0,94.0,1.1,15.5,472.0,494.21,386.16
2018,4,3,16,15,740.0,90.0,1.1,14.85,419.0,430.38,335.72
2018,4,3,16,30,706.0,86.0,1.1,14.2,366.0,368.49,284.93
2018,4,3,16,45,659.0,80.5,1.15,13.55,312.5,303.45,230.34
2018,4,3,17,0,612.0,75.0,1.2,12.9,259.0,242.88,178.14
2018,4,3,17,15,542.5,67.5,1.15,12.1,207.0,180.68,125.31
2018,4,3,17,30,473.0,60.0,1.1,11.3,155.0,126.5,80.87
2018,4,3,17,45,365.0,49.0,1.1,10.55,109.0,74.64,43.56
2018,4,3,18,0,257.0,38.0,1.1,9.8,63.0,34.22,19.16
2018,4,3,18,15,142.0,22.0,1.1,9.35,34.5,16.66,0.0
2018,4,3,18,30,27.0,6.0,1.1,8.9,6.0,4.72,0.0
2018,4,3,18,45,13.5,3.0,1.05,8.45,3.0,0.0,0.0
2018,4,3,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,0.95,7.3,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,0.95,6.6,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,0.9,6.65,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
