Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,22,45,0.0,0.0,0.95,6.8,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,0.95,6.95,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,0.95,6.45,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,0.95,6.35,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,0.85,6.55,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,4,4,5,45,26.0,6.0,0.75,7.0,7.0,0.0,0.0
2018,4,4,6,0,52.0,12.0,0.7,7.2,14.0,9.44,0.0
2018,4,4,6,15,39.5,21.0,0.75,7.75,24.0,16.27,6.98
2018,4,4,6,30,27.0,30.0,0.8,8.3,34.0,24.91,14.77
2018,4,4,6,45,13.5,46.0,0.85,8.8,48.0,37.65,26.44
2018,4,4,7,0,0.0,62.0,0.9,9.3,62.0,47.54,35.85
2018,4,4,7,15,116.0,90.5,0.9,9.8,129.0,104.41,80.56
2018,4,4,7,30,232.0,119.0,0.9,10.3,196.0,177.26,139.51
2018,4,4,7,45,320.0,133.5,0.9,10.8,259.0,237.88,189.16
2018,4,4,8,0,408.0,148.0,0.9,11.3,322.0,317.13,253.44
2018,4,4,8,15,370.0,164.0,0.85,11.8,336.5,339.32,272.0
2018,4,4,8,30,332.0,180.0,0.8,12.3,351.0,345.54,277.32
2018,4,4,8,45,442.5,183.5,0.75,12.8,434.0,444.7,353.98
2018,4,4,9,0,553.0,187.0,0.7,13.3,517.0,542.41,426.21
2018,4,4,9,15,523.5,213.0,0.7,13.65,543.0,574.78,447.95
2018,4,4,9,30,494.0,239.0,0.7,14.0,569.0,602.92,466.62
2018,4,4,9,45,502.5,250.5,0.65,14.35,602.0,642.7,493.17
2018,4,4,10,0,511.0,262.0,0.6,14.7,635.0,681.34,518.06
2018,4,4,10,15,608.5,236.0,0.6,14.8,698.0,762.78,574.58
2018,4,4,10,30,706.0,210.0,0.6,14.9,761.0,843.4,628.55
2018,4,4,10,45,698.0,219.5,0.55,15.0,777.0,865.05,639.74
2018,4,4,11,0,690.0,229.0,0.5,15.1,793.0,883.32,649.44
2018,4,4,11,15,584.5,284.5,0.45,15.1,768.5,845.88,620.99
2018,4,4,11,30,479.0,340.0,0.4,15.1,744.0,808.21,592.89
2018,4,4,11,45,487.0,340.0,0.4,15.1,753.5,821.26,602.0
2018,4,4,12,0,495.0,340.0,0.4,15.1,763.0,831.9,608.78
2018,4,4,12,15,371.5,373.5,0.4,15.3,690.5,728.54,537.45
2018,4,4,12,30,248.0,407.0,0.4,15.5,618.0,642.74,477.26
2018,4,4,12,45,300.0,394.5,0.45,15.7,647.5,676.85,503.46
2018,4,4,13,0,352.0,382.0,0.5,15.9,677.0,708.4,526.18
2018,4,4,13,15,378.5,364.5,0.55,16.0,675.5,708.68,527.55
2018,4,4,13,30,405.0,347.0,0.6,16.1,674.0,706.31,527.56
2018,4,4,13,45,377.5,343.5,0.7,16.25,641.0,667.69,502.07
2018,4,4,14,0,350.0,340.0,0.8,16.4,608.0,628.82,476.31
2018,4,4,14,15,361.5,322.0,0.8,16.2,589.0,607.85,463.2
2018,4,4,14,30,373.0,304.0,0.8,16.0,570.0,584.83,448.22
2018,4,4,14,45,336.0,294.5,0.85,15.8,524.5,532.02,411.07
2018,4,4,15,0,299.0,285.0,0.9,15.6,479.0,481.04,374.67
2018,4,4,15,15,295.0,264.5,0.9,15.6,445.0,443.55,347.53
2018,4,4,15,30,291.0,244.0,0.9,15.6,411.0,405.73,319.43
2018,4,4,15,45,246.5,228.0,0.85,14.95,361.0,349.44,276.74
2018,4,4,16,0,202.0,212.0,0.8,14.3,311.0,287.91,229.25
2018,4,4,16,15,136.0,184.5,0.75,13.75,248.0,221.58,176.97
2018,4,4,16,30,70.0,157.0,0.7,13.2,185.0,156.21,124.72
2018,4,4,16,45,52.5,132.5,0.65,12.65,152.0,125.0,99.4
2018,4,4,17,0,35.0,108.0,0.6,12.1,119.0,96.18,75.68
2018,4,4,17,15,30.5,90.5,0.6,11.5,98.5,78.2,60.48
2018,4,4,17,30,26.0,73.0,0.6,10.9,78.0,60.9,45.64
2018,4,4,17,45,14.5,53.5,0.55,10.35,56.0,42.26,29.88
2018,4,4,18,0,3.0,34.0,0.5,9.8,34.0,25.39,15.11
2018,4,4,18,15,5.5,19.5,0.5,9.6,19.5,14.54,0.0
2018,4,4,18,30,8.0,5.0,0.5,9.4,5.0,3.93,0.0
2018,4,4,18,45,4.0,2.5,0.5,9.25,2.5,0.0,0.0
2018,4,4,19,0,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,0.55,9.05,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,0.65,8.6,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,0.75,8.15,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,0.85,7.85,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,0.85,7.95,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,0.7,8.45,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,0.65,8.55,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,0.95,7.95,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.15,6.65,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.15,6.3,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,4,5,5,45,4.5,3.0,0.9,7.05,3.0,0.0,0.0
2018,4,5,6,0,9.0,6.0,0.8,7.4,6.0,4.72,0.0
2018,4,5,6,15,4.5,10.5,0.8,7.95,10.5,8.24,0.99
2018,4,5,6,30,0.0,15.0,0.8,8.5,15.0,11.39,4.1
2018,4,5,6,45,0.0,19.5,0.75,9.1,19.5,14.82,7.26
2018,4,5,7,0,0.0,24.0,0.7,9.7,24.0,18.26,10.36
2018,4,5,7,15,6.5,42.0,0.65,9.9,44.0,33.66,23.6
2018,4,5,7,30,13.0,60.0,0.6,10.1,64.0,51.61,39.01
2018,4,5,7,45,21.5,106.5,0.55,10.3,115.0,93.8,74.92
2018,4,5,8,0,30.0,153.0,0.5,10.5,166.0,138.29,111.92
2018,4,5,8,15,69.5,185.5,0.45,11.05,220.5,187.4,151.61
2018,4,5,8,30,109.0,218.0,0.4,11.6,275.0,250.82,201.9
2018,4,5,8,45,176.0,243.0,0.4,12.1,344.5,319.43,255.29
2018,4,5,9,0,243.0,268.0,0.4,12.6,414.0,394.56,312.29
2018,4,5,9,15,298.5,275.0,0.4,13.2,467.0,464.37,363.46
2018,4,5,9,30,354.0,282.0,0.4,13.8,520.0,525.93,407.42
2018,4,5,9,45,380.5,292.0,0.4,14.45,560.5,571.68,438.55
2018,4,5,10,0,407.0,302.0,0.4,15.1,601.0,618.11,469.6
2018,4,5,10,15,331.0,296.5,0.35,15.3,546.0,565.15,429.58
2018,4,5,10,30,255.0,291.0,0.3,15.5,491.0,506.01,385.85
2018,4,5,10,45,134.0,253.0,0.3,15.7,358.5,353.34,272.75
2018,4,5,11,0,13.0,215.0,0.3,15.9,226.0,183.5,141.12
2018,4,5,11,15,40.0,298.5,0.4,15.8,332.5,297.74,230.66
2018,4,5,11,30,67.0,382.0,0.5,15.7,439.0,403.41,309.12
2018,4,5,11,45,85.0,392.5,0.6,15.65,465.0,431.42,329.65
2018,4,5,12,0,103.0,403.0,0.7,15.6,491.0,459.28,350.75
2018,4,5,12,15,74.5,384.5,0.8,15.35,448.0,414.26,317.76
2018,4,5,12,30,46.0,366.0,0.9,15.1,405.0,369.06,284.54
2018,4,5,12,45,40.5,358.0,0.95,14.8,392.0,355.67,275.26
2018,4,5,13,0,35.0,350.0,1.0,14.5,379.0,342.16,265.61
2018,4,5,13,15,49.5,361.0,1.0,14.35,401.5,365.03,283.73
2018,4,5,13,30,64.0,372.0,1.0,14.2,424.0,387.18,301.0
2018,4,5,13,45,53.5,350.5,0.95,14.05,393.0,355.48,277.01
2018,4,5,14,0,43.0,329.0,0.9,13.9,362.0,324.3,253.62
2018,4,5,14,15,45.5,313.5,0.9,13.7,347.0,309.92,243.47
2018,4,5,14,30,48.0,298.0,0.9,13.5,332.0,295.33,232.98
2018,4,5,14,45,31.0,258.0,0.9,13.3,279.5,243.63,192.95
2018,4,5,15,0,14.0,218.0,0.9,13.1,227.0,183.75,145.77
2018,4,5,15,15,26.0,222.5,0.9,13.1,238.0,204.82,163.51
2018,4,5,15,30,38.0,227.0,0.9,13.1,249.0,214.52,171.71
2018,4,5,15,45,43.0,212.0,0.8,12.6,235.0,201.59,161.86
2018,4,5,16,0,48.0,197.0,0.7,12.1,221.0,188.16,151.5
2018,4,5,16,15,38.5,169.0,0.7,11.85,187.0,156.46,125.97
2018,4,5,16,30,29.0,141.0,0.7,11.6,153.0,126.2,101.31
2018,4,5,16,45,38.5,127.0,0.65,11.4,140.5,115.36,92.17
2018,4,5,17,0,48.0,113.0,0.6,11.2,128.0,103.38,81.6
2018,4,5,17,15,26.0,91.0,0.6,10.95,99.0,77.38,60.09
2018,4,5,17,30,4.0,69.0,0.6,10.7,70.0,53.21,40.12
2018,4,5,17,45,2.0,50.0,0.6,10.5,50.5,37.96,26.73
2018,4,5,18,0,0.0,31.0,0.6,10.3,31.0,23.34,13.54
2018,4,5,18,15,5.5,18.0,0.6,10.15,18.0,13.73,0.0
2018,4,5,18,30,11.0,5.0,0.6,10.0,5.0,3.93,0.0
2018,4,5,18,45,5.5,2.5,0.6,9.9,2.5,0.0,0.0
2018,4,5,19,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,0.6,9.85,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,0.55,10.1,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,0.3,10.1,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,0.3,9.95,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,0.3,9.8,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,0.3,9.7,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,0.3,9.6,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,0.35,9.4,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,0.4,9.05,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,0.4,8.9,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,0.45,8.85,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,0.55,8.8,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,0.65,8.8,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,0.75,8.8,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,0.85,9.05,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,6,5,45,0.0,1.0,1.05,9.75,1.0,0.0,0.0
2018,4,6,6,0,0.0,2.0,1.1,9.8,2.0,1.57,0.0
2018,4,6,6,15,0.0,6.0,1.15,9.95,6.0,4.54,0.0
2018,4,6,6,30,0.0,10.0,1.2,10.1,10.0,7.58,0.81
2018,4,6,6,45,0.0,14.0,1.25,10.25,14.0,10.62,3.57
2018,4,6,7,0,0.0,18.0,1.3,10.4,18.0,13.68,6.3
2018,4,6,7,15,0.0,32.0,1.3,10.55,32.0,24.39,15.67
2018,4,6,7,30,0.0,46.0,1.3,10.7,46.0,35.16,24.99
2018,4,6,7,45,0.5,68.5,1.35,10.85,68.5,52.72,40.02
2018,4,6,8,0,1.0,91.0,1.4,11.0,91.0,70.58,55.09
2018,4,6,8,15,0.5,85.0,1.4,11.25,85.0,65.61,50.6
2018,4,6,8,30,0.0,79.0,1.4,11.5,79.0,60.73,46.24
2018,4,6,8,45,0.0,73.0,1.4,11.8,73.0,56.11,42.13
2018,4,6,9,0,0.0,67.0,1.4,12.1,67.0,51.51,38.06
2018,4,6,9,15,0.0,77.0,1.45,12.55,77.0,59.29,44.4
2018,4,6,9,30,0.0,87.0,1.5,13.0,87.0,67.1,50.7
2018,4,6,9,45,0.0,90.5,1.5,13.4,90.5,69.87,52.78
2018,4,6,10,0,0.0,94.0,1.5,13.8,94.0,72.65,54.88
2018,4,6,10,15,0.5,103.0,1.5,14.05,103.5,80.27,61.0
2018,4,6,10,30,1.0,112.0,1.5,14.3,113.0,87.96,67.15
2018,4,6,10,45,5.0,161.0,1.55,14.5,165.0,131.22,102.27
2018,4,6,11,0,9.0,210.0,1.6,14.7,217.0,175.58,137.64
2018,4,6,11,15,10.0,218.0,1.55,14.6,226.0,183.43,143.71
2018,4,6,11,30,11.0,226.0,1.5,14.5,235.0,191.29,149.89
2018,4,6,11,45,13.0,246.0,1.5,14.45,257.0,210.25,164.86
2018,4,6,12,0,15.0,266.0,1.5,14.4,279.0,229.31,179.8
2018,4,6,12,15,17.0,280.5,1.5,14.4,295.0,243.68,191.01
2018,4,6,12,30,19.0,295.0,1.5,14.4,311.0,258.04,202.2
2018,4,6,12,45,16.5,272.0,1.45,14.4,286.0,235.64,184.64
2018,4,6,13,0,14.0,249.0,1.4,14.4,261.0,213.4,167.28
2018,4,6,13,15,17.0,254.0,1.4,14.4,268.0,220.09,172.84
2018,4,6,13,30,20.0,259.0,1.4,14.4,275.0,226.61,178.19
2018,4,6,13,45,18.5,255.0,1.35,14.45,269.5,221.35,174.08
2018,4,6,14,0,17.0,251.0,1.3,14.5,264.0,216.11,170.05
2018,4,6,14,15,15.0,233.0,1.3,14.45,244.0,198.62,156.47
2018,4,6,14,30,13.0,215.0,1.3,14.4,224.0,181.34,143.01
2018,4,6,14,45,11.5,206.5,1.35,14.35,214.5,172.59,136.35
2018,4,6,15,0,10.0,198.0,1.4,14.3,205.0,163.97,129.73
2018,4,6,15,15,11.5,187.5,1.4,14.3,195.0,155.76,123.46
2018,4,6,15,30,13.0,177.0,1.4,14.3,185.0,147.43,117.04
2018,4,6,15,45,33.0,180.0,1.4,14.05,197.0,167.36,133.95
2018,4,6,16,0,53.0,183.0,1.4,13.8,209.0,177.76,142.79
2018,4,6,16,15,60.0,156.0,1.3,13.65,182.5,154.19,123.52
2018,4,6,16,30,67.0,129.0,1.2,13.5,156.0,130.15,103.51
2018,4,6,16,45,33.5,83.5,1.15,13.4,97.0,77.48,59.81
2018,4,6,17,0,0.0,38.0,1.1,13.3,38.0,29.0,19.4
2018,4,6,17,15,0.0,30.5,1.1,13.15,30.5,23.24,14.46
2018,4,6,17,30,0.0,23.0,1.1,13.0,23.0,17.5,9.43
2018,4,6,17,45,0.0,14.5,1.05,12.85,14.5,11.0,3.72
2018,4,6,18,0,0.0,6.0,1.0,12.7,6.0,4.54,0.0
2018,4,6,18,15,1.5,4.0,1.0,12.65,4.0,3.13,0.0
2018,4,6,18,30,3.0,2.0,1.0,12.6,2.0,1.57,0.0
2018,4,6,18,45,1.5,1.0,1.0,12.55,1.0,0.0,0.0
2018,4,6,19,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,4,7,5,45,0.0,1.0,1.05,11.35,1.0,0.79,0.0
2018,4,7,6,0,0.0,2.0,1.0,11.3,2.0,1.51,0.0
2018,4,7,6,15,0.0,11.5,1.0,11.35,11.5,8.73,1.62
2018,4,7,6,30,0.0,21.0,1.0,11.4,21.0,15.98,7.95
2018,4,7,6,45,0.0,25.0,0.95,11.45,25.0,19.03,10.81
2018,4,7,7,0,0.0,29.0,0.9,11.5,29.0,22.09,13.58
2018,4,7,7,15,0.0,40.0,0.95,11.7,40.0,30.54,20.92
2018,4,7,7,30,0.0,51.0,1.0,11.9,51.0,39.01,28.18
2018,4,7,7,45,60.0,114.5,1.0,12.15,141.0,114.02,90.78
2018,4,7,8,0,120.0,178.0,1.0,12.4,231.0,203.95,164.45
2018,4,7,8,15,114.5,200.5,1.05,12.7,256.0,229.21,184.69
2018,4,7,8,30,109.0,223.0,1.1,13.0,281.0,253.89,204.24
2018,4,7,8,45,182.0,243.5,1.1,13.3,350.0,321.65,257.94
2018,4,7,9,0,255.0,264.0,1.1,13.6,419.0,408.37,324.8
2018,4,7,9,15,309.5,272.0,1.1,13.85,473.5,466.53,368.47
2018,4,7,9,30,364.0,280.0,1.1,14.1,528.0,528.5,414.28
2018,4,7,9,45,401.5,281.0,1.1,14.35,568.0,588.9,457.54
2018,4,7,10,0,439.0,282.0,1.1,14.6,608.0,637.37,491.61
2018,4,7,10,15,399.5,309.5,1.1,14.75,615.0,646.88,496.17
2018,4,7,10,30,360.0,337.0,1.1,14.9,622.0,637.07,487.66
2018,4,7,10,45,477.5,305.5,1.1,15.05,694.5,738.86,560.63
2018,4,7,11,0,595.0,274.0,1.1,15.2,767.0,827.18,621.42
2018,4,7,11,15,712.0,224.0,1.15,15.25,824.5,905.19,675.25
2018,4,7,11,30,829.0,174.0,1.2,15.3,882.0,966.59,715.2
2018,4,7,11,45,733.0,220.0,1.2,15.35,849.5,938.51,695.64
2018,4,7,12,0,637.0,266.0,1.2,15.4,817.0,894.12,664.43
2018,4,7,12,15,719.5,226.5,1.25,15.35,848.0,936.27,695.7
2018,4,7,12,30,802.0,187.0,1.3,15.3,879.0,962.39,713.36
2018,4,7,12,45,775.5,197.0,1.3,15.3,860.0,950.77,705.65
2018,4,7,13,0,749.0,207.0,1.3,15.3,841.0,926.07,689.94
2018,4,7,13,15,769.0,195.5,1.35,15.15,835.0,919.8,687.75
2018,4,7,13,30,789.0,184.0,1.4,15.0,829.0,909.41,682.65
2018,4,7,13,45,798.5,173.5,1.4,14.9,809.5,879.32,663.61
2018,4,7,14,0,808.0,163.0,1.4,14.8,790.0,854.18,648.09
2018,4,7,14,15,829.0,148.0,1.45,14.6,768.5,830.26,634.14
2018,4,7,14,30,850.0,133.0,1.5,14.4,747.0,801.63,616.73
2018,4,7,14,45,838.5,129.5,1.5,14.2,708.5,755.74,585.17
2018,4,7,15,0,827.0,126.0,1.5,14.0,670.0,707.9,551.61
2018,4,7,15,15,808.0,123.0,1.5,14.0,625.0,654.04,512.31
2018,4,7,15,30,789.0,120.0,1.5,14.0,580.0,600.96,472.49
2018,4,7,15,45,767.0,115.0,1.5,13.45,531.0,542.03,428.0
2018,4,7,16,0,745.0,110.0,1.5,12.9,482.0,483.4,382.11
2018,4,7,16,15,713.0,105.0,1.5,12.55,430.0,421.01,331.42
2018,4,7,16,30,681.0,100.0,1.5,12.2,378.0,360.67,280.7
2018,4,7,16,45,632.0,94.0,1.5,11.85,324.0,296.39,225.84
2018,4,7,17,0,583.0,88.0,1.5,11.5,270.0,236.88,174.17
2018,4,7,17,15,512.5,79.0,1.45,11.05,217.0,175.78,122.46
2018,4,7,17,30,442.0,70.0,1.4,10.6,164.0,119.92,77.22
2018,4,7,17,45,336.0,57.5,1.3,10.1,117.0,70.68,42.8
2018,4,7,18,0,230.0,45.0,1.2,9.6,70.0,34.51,24.22
2018,4,7,18,15,128.5,27.5,1.2,9.25,40.0,20.66,3.54
2018,4,7,18,30,27.0,10.0,1.2,8.9,10.0,7.87,0.0
2018,4,7,18,45,13.5,5.0,1.2,8.55,5.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,1.15,7.25,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,1.05,6.55,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.1,5.95,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,1.15,5.85,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,1.25,5.8,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,1.35,5.85,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,1.45,5.9,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,1.5,6.25,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,4,8,5,45,34.0,9.5,1.5,6.95,11.0,7.47,0.0
2018,4,8,6,0,68.0,19.0,1.5,7.3,22.0,14.34,0.0
2018,4,8,6,15,211.0,35.5,1.6,7.65,63.5,26.83,17.27
2018,4,8,6,30,354.0,52.0,1.7,8.0,105.0,60.22,35.68
2018,4,8,6,45,448.0,61.5,1.75,8.4,156.0,107.7,67.74
2018,4,8,7,0,542.0,71.0,1.8,8.8,207.0,164.2,112.06
2018,4,8,7,15,601.5,77.5,1.85,9.2,261.0,221.07,161.14
2018,4,8,7,30,661.0,84.0,1.9,9.6,315.0,284.4,216.67
2018,4,8,7,45,703.0,88.0,1.9,10.0,369.0,345.24,270.22
2018,4,8,8,0,745.0,92.0,1.9,10.4,423.0,409.6,325.42
2018,4,8,8,15,774.5,96.0,1.9,10.75,475.5,471.31,377.09
2018,4,8,8,30,804.0,100.0,1.9,11.1,528.0,534.02,427.83
2018,4,8,8,45,826.5,102.5,1.85,11.5,577.0,592.26,473.17
2018,4,8,9,0,849.0,105.0,1.8,11.9,626.0,650.4,516.82
2018,4,8,9,15,866.0,106.0,1.75,12.25,669.0,702.92,554.98
2018,4,8,9,30,883.0,107.0,1.7,12.6,712.0,747.33,586.34
2018,4,8,9,45,896.5,107.5,1.7,12.95,749.5,793.03,617.26
2018,4,8,10,0,910.0,108.0,1.7,13.3,787.0,836.59,645.29
2018,4,8,10,15,916.5,110.0,1.65,13.5,816.5,873.47,668.15
2018,4,8,10,30,923.0,112.0,1.6,13.7,846.0,907.32,688.7
2018,4,8,10,45,927.0,114.5,1.6,13.95,869.0,936.25,706.29
2018,4,8,11,0,931.0,117.0,1.6,14.2,892.0,961.7,721.54
2018,4,8,11,15,933.5,118.5,1.6,14.35,907.0,981.23,733.16
2018,4,8,11,30,936.0,120.0,1.6,14.5,922.0,997.02,742.46
2018,4,8,11,45,936.5,121.0,1.6,14.65,928.5,1006.67,747.85
2018,4,8,12,0,937.0,122.0,1.6,14.8,935.0,1012.43,750.92
2018,4,8,12,15,937.5,121.5,1.6,14.85,934.0,1012.87,750.97
2018,4,8,12,30,938.0,121.0,1.6,14.9,933.0,1009.41,748.69
2018,4,8,12,45,937.0,120.0,1.6,15.0,923.5,1000.17,742.69
2018,4,8,13,0,936.0,119.0,1.6,15.1,914.0,987.09,734.36
2018,4,8,13,15,931.5,118.0,1.6,15.05,896.0,967.06,722.01
2018,4,8,13,30,927.0,117.0,1.6,15.0,878.0,943.43,707.4
2018,4,8,13,45,919.5,116.0,1.55,15.0,851.5,913.76,687.99
2018,4,8,14,0,912.0,115.0,1.5,15.0,825.0,880.9,666.48
2018,4,8,14,15,902.5,113.5,1.5,14.85,792.0,842.98,642.44
2018,4,8,14,30,893.0,112.0,1.5,14.7,759.0,802.37,616.36
2018,4,8,14,45,879.5,110.0,1.5,14.6,719.5,763.1,590.0
2018,4,8,15,0,866.0,108.0,1.5,14.5,680.0,713.88,555.15
2018,4,8,15,15,849.0,105.0,1.5,14.5,634.5,659.82,515.76
2018,4,8,15,30,832.0,102.0,1.5,14.5,589.0,604.76,474.5
2018,4,8,15,45,807.5,99.0,1.55,14.05,539.0,544.96,429.38
2018,4,8,16,0,783.0,96.0,1.6,13.6,489.0,485.55,382.8
2018,4,8,16,15,748.0,93.0,1.65,13.2,436.0,422.0,331.22
2018,4,8,16,30,713.0,90.0,1.7,12.8,383.0,360.79,279.74
2018,4,8,16,45,665.5,84.5,1.7,12.4,328.5,295.98,224.15
2018,4,8,17,0,618.0,79.0,1.7,12.0,274.0,235.72,171.58
2018,4,8,17,15,547.5,71.5,1.7,11.4,220.5,174.19,119.46
2018,4,8,17,30,477.0,64.0,1.7,10.8,167.0,120.83,76.52
2018,4,8,17,45,370.5,53.5,1.65,10.2,120.0,68.55,40.19
2018,4,8,18,0,264.0,43.0,1.6,9.6,73.0,32.46,22.56
2018,4,8,18,15,151.5,26.0,1.6,9.3,41.5,19.65,4.68
2018,4,8,18,30,39.0,9.0,1.6,9.0,10.0,7.08,0.0
2018,4,8,18,45,19.5,4.5,1.55,8.65,5.0,0.0,0.0
2018,4,8,19,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,1.45,8.15,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,1.35,7.8,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,1.25,6.85,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.15,6.25,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.1,6.05,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.1,5.95,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.05,5.85,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.0,5.75,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.0,5.65,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.05,5.65,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.15,5.75,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.25,5.8,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,4,9,5,45,22.0,10.0,1.05,6.9,11.0,7.87,0.0
2018,4,9,6,0,44.0,20.0,1.0,7.3,22.0,15.13,0.0
2018,4,9,6,15,59.0,36.0,1.0,8.05,42.5,26.79,17.47
2018,4,9,6,30,74.0,52.0,1.0,8.8,63.0,43.76,29.82
2018,4,9,6,45,51.5,73.0,0.95,9.55,82.0,62.1,45.91
2018,4,9,7,0,29.0,94.0,0.9,10.3,101.0,78.68,61.26
2018,4,9,7,15,43.5,101.5,0.85,10.95,115.5,90.84,71.17
2018,4,9,7,30,58.0,109.0,0.8,11.6,130.0,104.5,82.41
2018,4,9,7,45,39.5,136.5,0.7,12.25,151.5,124.43,99.46
2018,4,9,8,0,21.0,164.0,0.6,12.9,173.0,137.36,109.93
2018,4,9,8,15,134.0,193.0,0.6,13.6,264.0,230.62,184.74
2018,4,9,8,30,247.0,222.0,0.6,14.3,355.0,333.7,264.88
2018,4,9,8,45,385.5,212.0,0.6,15.0,440.5,430.97,338.47
2018,4,9,9,0,524.0,202.0,0.6,15.7,526.0,530.8,411.84
2018,4,9,9,15,579.5,199.5,0.55,16.35,580.0,592.55,454.52
2018,4,9,9,30,635.0,197.0,0.5,17.0,634.0,663.76,502.57
2018,4,9,9,45,547.5,243.5,0.5,17.65,634.5,662.03,497.65
2018,4,9,10,0,460.0,290.0,0.5,18.3,635.0,657.77,491.43
2018,4,9,10,15,613.5,239.0,0.45,18.8,718.0,759.98,561.31
2018,4,9,10,30,767.0,188.0,0.4,19.3,801.0,863.49,627.88
2018,4,9,10,45,832.5,161.5,0.35,19.85,843.5,908.48,651.88
2018,4,9,11,0,898.0,135.0,0.3,20.4,886.0,946.5,671.79
2018,4,9,11,15,887.0,143.0,0.25,20.75,895.5,958.97,676.39
2018,4,9,11,30,876.0,151.0,0.2,21.1,905.0,982.75,688.37
2018,4,9,11,45,897.5,140.5,0.15,21.45,918.0,985.61,687.56
2018,4,9,12,0,919.0,130.0,0.1,21.8,931.0,1000.16,694.35
2018,4,9,12,15,926.0,125.0,0.1,21.95,931.0,1002.39,695.02
2018,4,9,12,30,933.0,120.0,0.1,22.1,931.0,1000.7,693.68
2018,4,9,12,45,936.5,116.0,0.15,22.3,922.5,992.74,689.48
2018,4,9,13,0,940.0,112.0,0.2,22.5,914.0,980.83,683.23
2018,4,9,13,15,901.0,127.5,0.25,22.5,883.5,945.44,663.42
2018,4,9,13,30,862.0,143.0,0.3,22.5,853.0,920.42,650.24
2018,4,9,13,45,638.5,236.5,0.35,22.55,753.5,802.88,575.69
2018,4,9,14,0,415.0,330.0,0.4,22.6,654.0,677.25,491.63
2018,4,9,14,15,405.0,317.5,0.45,22.35,623.0,627.76,461.8
2018,4,9,14,30,395.0,305.0,0.5,22.1,592.0,592.01,439.3
2018,4,9,14,45,438.5,270.0,0.55,21.85,573.0,587.25,438.39
2018,4,9,15,0,482.0,235.0,0.6,21.6,554.0,563.96,424.1
2018,4,9,15,15,556.5,195.0,0.6,21.6,540.0,550.3,415.53
2018,4,9,15,30,631.0,155.0,0.6,21.6,526.0,534.66,404.47
2018,4,9,15,45,541.5,163.5,0.7,20.65,463.0,453.05,346.27
2018,4,9,16,0,452.0,172.0,0.8,19.7,400.0,385.42,296.82
2018,4,9,16,15,394.0,161.5,0.85,18.85,345.0,322.97,249.39
2018,4,9,16,30,336.0,151.0,0.9,18.0,290.0,259.06,199.53
2018,4,9,16,45,175.0,104.0,0.9,17.15,175.5,146.58,111.85
2018,4,9,17,0,14.0,57.0,0.9,16.3,61.0,48.57,35.16
2018,4,9,17,15,7.0,40.5,0.9,15.5,42.5,32.26,21.69
2018,4,9,17,30,0.0,24.0,0.9,14.7,24.0,18.26,10.01
2018,4,9,17,45,0.0,14.5,0.85,13.85,14.5,11.0,3.72
2018,4,9,18,0,0.0,5.0,0.8,13.0,5.0,3.78,0.0
2018,4,9,18,15,0.0,3.0,0.75,12.55,3.0,2.27,0.0
2018,4,9,18,30,0.0,1.0,0.7,12.1,1.0,0.79,0.0
2018,4,9,18,45,0.0,0.5,0.65,11.65,0.5,0.0,0.0
2018,4,9,19,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,0.65,10.8,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,0.75,10.85,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.85,13.15,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,0.75,13.45,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,4,10,5,45,7.0,9.0,1.0,9.55,9.5,7.08,0.0
2018,4,10,6,0,14.0,18.0,1.0,9.8,19.0,13.82,0.0
2018,4,10,6,15,110.5,36.0,1.0,10.2,53.0,26.89,17.57
2018,4,10,6,30,207.0,54.0,1.0,10.6,87.0,53.23,33.98
2018,4,10,6,45,227.0,73.5,1.0,11.0,122.0,85.59,58.06
2018,4,10,7,0,247.0,93.0,1.0,11.4,157.0,121.55,87.79
2018,4,10,7,15,346.5,102.5,1.0,11.8,214.5,175.47,130.65
2018,4,10,7,30,446.0,112.0,1.0,12.2,272.0,237.65,181.38
2018,4,10,7,45,364.0,140.0,0.95,12.6,284.0,261.79,205.31
2018,4,10,8,0,282.0,168.0,0.9,13.0,296.0,268.03,213.0
2018,4,10,8,15,212.0,195.5,0.9,13.35,298.0,268.9,214.93
2018,4,10,8,30,142.0,223.0,0.9,13.7,300.0,269.13,215.1
2018,4,10,8,45,287.5,229.5,0.9,14.1,402.5,377.78,300.41
2018,4,10,9,0,433.0,236.0,0.9,14.5,505.0,502.57,394.38
2018,4,10,9,15,510.5,226.0,0.9,14.75,564.0,568.87,442.59
2018,4,10,9,30,588.0,216.0,0.9,15.0,623.0,639.55,493.37
2018,4,10,9,45,459.5,274.5,0.95,15.3,602.5,622.13,477.66
2018,4,10,10,0,331.0,333.0,1.0,15.6,582.0,579.49,444.54
2018,4,10,10,15,254.0,362.0,1.0,15.8,557.5,556.57,426.07
2018,4,10,10,30,177.0,391.0,1.0,16.0,533.0,511.08,391.07
2018,4,10,10,45,202.5,404.0,1.0,16.2,570.5,551.4,420.32
2018,4,10,11,0,228.0,417.0,1.0,16.4,608.0,592.0,448.6
2018,4,10,11,15,194.0,424.0,1.0,16.5,588.5,572.7,433.26
2018,4,10,11,30,160.0,431.0,1.0,16.6,569.0,551.4,417.04
2018,4,10,11,45,173.5,429.0,1.0,16.75,580.0,564.01,426.23
2018,4,10,12,0,187.0,427.0,1.0,16.9,591.0,575.8,434.53
2018,4,10,12,15,136.5,422.5,1.0,16.8,542.0,524.32,396.71
2018,4,10,12,30,86.0,418.0,1.0,16.7,493.0,452.27,344.17
2018,4,10,12,45,110.5,423.0,1.0,16.6,518.5,478.79,364.94
2018,4,10,13,0,135.0,428.0,1.0,16.5,544.0,523.31,397.5
2018,4,10,13,15,118.0,414.0,1.05,16.3,513.5,491.46,374.66
2018,4,10,13,30,101.0,400.0,1.1,16.1,483.0,441.65,339.2
2018,4,10,13,45,90.5,382.0,1.1,15.9,455.0,412.56,318.47
2018,4,10,14,0,80.0,364.0,1.1,15.7,427.0,383.78,297.59
2018,4,10,14,15,87.5,353.0,1.15,15.4,419.0,376.25,293.23
2018,4,10,14,30,95.0,342.0,1.2,15.1,411.0,367.96,288.09
2018,4,10,14,45,62.0,288.5,1.2,14.8,332.5,290.74,229.11
2018,4,10,15,0,29.0,235.0,1.2,14.5,254.0,217.24,171.88
2018,4,10,15,15,36.5,208.0,1.2,14.5,230.5,196.39,156.1
2018,4,10,15,30,44.0,181.0,1.2,14.5,207.0,175.14,139.5
2018,4,10,15,45,123.0,197.0,1.25,13.85,261.0,237.5,190.88
2018,4,10,16,0,202.0,213.0,1.3,13.2,315.0,281.23,225.75
2018,4,10,16,15,194.5,186.0,1.35,12.9,276.0,241.89,193.66
2018,4,10,16,30,187.0,159.0,1.4,12.6,237.0,203.39,161.88
2018,4,10,16,45,102.5,132.5,1.45,12.3,174.5,142.54,112.78
2018,4,10,17,0,18.0,106.0,1.5,12.0,112.0,86.02,67.66
2018,4,10,17,15,9.5,84.5,1.5,11.7,87.5,66.37,51.28
2018,4,10,17,30,1.0,63.0,1.5,11.4,63.0,48.06,35.82
2018,4,10,17,45,0.5,47.0,1.5,11.1,47.0,35.64,24.87
2018,4,10,18,0,0.0,31.0,1.5,10.8,31.0,23.54,14.89
2018,4,10,18,15,10.0,20.5,1.5,10.5,20.5,15.7,4.41
2018,4,10,18,30,20.0,10.0,1.5,10.2,10.0,7.87,0.0
2018,4,10,18,45,10.0,5.0,1.5,9.9,5.0,0.0,0.0
2018,4,10,19,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,1.35,8.6,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.05,6.35,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.0,6.05,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.0,5.85,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,1.05,5.8,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.15,6.1,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,1.25,6.7,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,11,5,45,4.0,9.5,1.25,7.4,9.5,7.47,0.0
2018,4,11,6,0,8.0,19.0,1.2,7.5,19.0,14.57,2.0
2018,4,11,6,15,22.5,36.0,1.2,7.8,39.0,26.95,17.97
2018,4,11,6,30,37.0,53.0,1.2,8.1,59.0,41.88,29.52
2018,4,11,6,45,99.0,74.0,1.15,8.35,98.5,69.55,50.56
2018,4,11,7,0,161.0,95.0,1.1,8.6,138.0,107.5,80.59
2018,4,11,7,15,282.5,107.5,1.05,8.9,202.5,159.06,120.68
2018,4,11,7,30,404.0,120.0,1.0,9.2,267.0,230.96,179.02
2018,4,11,7,45,466.0,127.0,0.95,9.55,321.5,286.32,225.47
2018,4,11,8,0,528.0,134.0,0.9,9.9,376.0,347.96,276.39
2018,4,11,8,15,445.0,172.0,0.8,10.25,391.5,374.54,299.12
2018,4,11,8,30,362.0,210.0,0.7,10.6,407.0,381.26,304.76
2018,4,11,8,45,389.5,223.5,0.6,11.0,452.5,429.84,341.82
2018,4,11,9,0,417.0,237.0,0.5,11.4,498.0,492.13,387.28
2018,4,11,9,15,492.5,230.0,0.5,11.85,558.5,558.89,436.03
2018,4,11,9,30,568.0,223.0,0.5,12.3,619.0,630.07,486.62
2018,4,11,9,45,510.5,259.5,0.55,12.75,629.0,645.31,495.01
2018,4,11,10,0,453.0,296.0,0.6,13.2,639.0,654.14,499.26
2018,4,11,10,15,352.5,341.5,0.75,13.35,614.5,616.3,471.66
2018,4,11,10,30,252.0,387.0,0.9,13.5,590.0,586.25,448.97
2018,4,11,10,45,215.0,405.0,1.0,13.6,581.5,561.82,431.33
2018,4,11,11,0,178.0,423.0,1.1,13.7,573.0,551.72,423.47
2018,4,11,11,15,208.0,427.0,1.25,13.5,605.0,586.81,450.68
2018,4,11,11,30,238.0,431.0,1.4,13.3,637.0,621.7,477.28
2018,4,11,11,45,276.5,424.5,1.55,13.1,665.5,673.02,515.54
2018,4,11,12,0,315.0,418.0,1.7,12.9,694.0,704.37,539.7
2018,4,11,12,15,413.0,381.5,1.75,12.8,743.0,776.76,593.26
2018,4,11,12,30,511.0,345.0,1.8,12.7,792.0,833.1,634.83
2018,4,11,12,45,495.5,346.0,1.85,12.55,775.5,814.62,622.12
2018,4,11,13,0,480.0,347.0,1.9,12.4,759.0,793.89,608.58
2018,4,11,13,15,496.5,333.0,1.85,12.4,751.5,786.34,603.86
2018,4,11,13,30,513.0,319.0,1.8,12.4,744.0,775.82,596.94
2018,4,11,13,45,482.5,317.5,1.8,12.35,708.0,733.6,567.19
2018,4,11,14,0,452.0,316.0,1.8,12.3,672.0,690.75,536.92
2018,4,11,14,15,332.5,328.5,1.8,12.1,584.5,576.49,452.79
2018,4,11,14,30,213.0,341.0,1.8,11.9,497.0,469.33,371.85
2018,4,11,14,45,208.5,323.5,1.75,11.75,469.5,440.08,350.67
2018,4,11,15,0,204.0,306.0,1.7,11.6,442.0,410.61,328.52
2018,4,11,15,15,341.5,255.5,1.7,11.6,465.5,452.09,362.73
2018,4,11,15,30,479.0,205.0,1.7,11.6,489.0,479.37,384.16
2018,4,11,15,45,544.5,170.5,1.7,11.15,468.0,456.1,365.83
2018,4,11,16,0,610.0,136.0,1.7,10.7,447.0,430.69,344.62
2018,4,11,16,15,576.5,126.0,1.65,10.6,395.5,370.8,294.76
2018,4,11,16,30,543.0,116.0,1.6,10.5,344.0,313.52,246.05
2018,4,11,16,45,464.0,106.5,1.55,10.35,282.5,241.18,185.38
2018,4,11,17,0,385.0,97.0,1.5,10.2,221.0,182.6,136.15
2018,4,11,17,15,207.0,71.5,1.5,10.0,136.5,98.48,70.4
2018,4,11,17,30,29.0,46.0,1.5,9.8,52.0,39.51,27.41
2018,4,11,17,45,56.0,36.5,1.5,9.55,44.5,32.15,20.35
2018,4,11,18,0,83.0,27.0,1.5,9.3,37.0,20.68,12.54
2018,4,11,18,15,59.5,18.5,1.6,9.2,24.0,14.2,4.09
2018,4,11,18,30,36.0,10.0,1.7,9.1,11.0,7.87,0.0
2018,4,11,18,45,18.0,5.0,1.8,8.95,5.5,0.0,0.0
2018,4,11,19,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,2.0,6.95,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,1.7,6.15,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,1.6,5.75,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,1.6,5.45,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,1.6,5.35,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,1.6,5.25,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,1.6,5.15,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,1.55,5.05,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,1.5,4.95,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,1.5,4.85,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,1.5,4.55,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,4,12,5,15,1.5,1.0,1.5,4.85,1.0,0.0,0.0
2018,4,12,5,30,3.0,2.0,1.5,5.2,2.0,0.0,0.0
2018,4,12,5,45,38.0,13.5,1.5,5.5,16.0,10.62,0.0
2018,4,12,6,0,73.0,25.0,1.5,5.8,30.0,18.71,6.12
2018,4,12,6,15,232.0,40.0,1.6,6.25,75.5,30.2,21.07
2018,4,12,6,30,391.0,55.0,1.7,6.7,121.0,65.11,39.95
2018,4,12,6,45,480.0,63.5,1.75,7.15,173.0,110.4,69.36
2018,4,12,7,0,569.0,72.0,1.8,7.6,225.0,166.62,113.32
2018,4,12,7,15,622.0,79.0,1.85,7.9,279.5,223.52,162.7
2018,4,12,7,30,675.0,86.0,1.9,8.2,334.0,286.07,217.95
2018,4,12,7,45,712.0,90.5,1.95,8.5,387.5,345.94,271.18
2018,4,12,8,0,749.0,95.0,2.0,8.8,441.0,408.75,325.71
2018,4,12,8,15,765.0,102.5,2.0,9.0,490.0,467.16,375.41
2018,4,12,8,30,781.0,110.0,2.0,9.2,539.0,525.23,423.19
2018,4,12,8,45,736.5,133.0,2.0,9.45,565.5,563.92,454.16
2018,4,12,9,0,692.0,156.0,2.0,9.7,592.0,595.66,478.56
2018,4,12,9,15,674.5,173.0,2.0,9.95,621.0,633.59,506.85
2018,4,12,9,30,657.0,190.0,2.0,10.2,650.0,667.82,531.49
2018,4,12,9,45,587.0,220.0,1.95,10.4,646.5,670.45,531.33
2018,4,12,10,0,517.0,250.0,1.9,10.6,643.0,661.13,522.4
2018,4,12,10,15,392.0,278.0,1.9,10.8,582.5,604.25,477.7
2018,4,12,10,30,267.0,306.0,1.9,11.0,522.0,521.25,413.23
2018,4,12,10,45,228.0,339.5,1.9,11.15,527.5,527.37,416.53
2018,4,12,11,0,189.0,373.0,1.9,11.3,533.0,512.84,403.95
2018,4,12,11,15,169.5,376.5,1.9,11.4,522.0,502.63,395.53
2018,4,12,11,30,150.0,380.0,1.9,11.5,511.0,490.97,385.98
2018,4,12,11,45,115.0,359.0,1.9,11.6,459.5,440.47,346.99
2018,4,12,12,0,80.0,338.0,1.9,11.7,408.0,369.48,292.19
2018,4,12,12,15,332.0,310.0,1.95,11.75,601.5,634.62,498.19
2018,4,12,12,30,584.0,282.0,2.0,11.8,795.0,843.21,649.84
2018,4,12,12,45,469.5,332.0,2.05,11.8,741.5,775.65,597.97
2018,4,12,13,0,355.0,382.0,2.1,11.8,688.0,694.48,538.47
2018,4,12,13,15,487.0,320.5,2.15,11.7,731.0,764.13,593.12
2018,4,12,13,30,619.0,259.0,2.2,11.6,774.0,814.74,632.45
2018,4,12,13,45,679.5,228.0,2.25,11.55,777.5,821.5,638.97
2018,4,12,14,0,740.0,197.0,2.3,11.5,781.0,821.38,640.97
2018,4,12,14,15,682.0,209.0,2.3,11.3,730.5,761.05,597.52
2018,4,12,14,30,624.0,221.0,2.3,11.1,680.0,701.19,554.15
2018,4,12,14,45,704.0,183.0,2.35,10.95,675.5,697.47,553.88
2018,4,12,15,0,784.0,145.0,2.4,10.8,671.0,683.58,545.06
2018,4,12,15,15,777.5,138.0,2.4,10.8,630.5,635.28,508.18
2018,4,12,15,30,771.0,131.0,2.4,10.8,590.0,585.3,469.26
2018,4,12,15,45,750.0,124.5,2.4,10.45,541.0,526.69,423.05
2018,4,12,16,0,729.0,118.0,2.4,10.1,492.0,468.36,375.58
2018,4,12,16,15,701.5,111.5,2.35,9.8,440.5,407.9,324.73
2018,4,12,16,30,674.0,105.0,2.3,9.5,389.0,349.05,273.77
2018,4,12,16,45,632.5,97.0,2.25,9.25,335.5,286.61,219.07
2018,4,12,17,0,591.0,89.0,2.2,9.0,282.0,228.15,167.3
2018,4,12,17,15,527.0,80.5,2.1,8.65,229.5,169.5,117.21
2018,4,12,17,30,463.0,72.0,2.0,8.3,177.0,118.3,76.25
2018,4,12,17,45,367.5,60.0,1.9,7.9,129.5,67.38,41.52
2018,4,12,18,0,272.0,48.0,1.8,7.5,82.0,36.08,26.29
2018,4,12,18,15,160.5,31.0,1.7,7.2,48.5,23.32,11.26
2018,4,12,18,30,49.0,14.0,1.6,6.9,15.0,11.02,0.0
2018,4,12,18,45,24.5,7.0,1.55,6.6,7.5,0.0,0.0
2018,4,12,19,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,1.45,5.8,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,1.35,4.55,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,1.3,4.25,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,1.3,4.05,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,1.3,3.95,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,1.3,3.85,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,1.3,3.75,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,1.25,3.6,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,1.2,3.45,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,1.2,3.15,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,4,13,5,15,3.0,1.0,1.2,3.65,1.0,0.0,0.0
2018,4,13,5,30,6.0,2.0,1.2,4.2,2.0,0.0,0.0
2018,4,13,5,45,89.5,16.5,1.2,4.75,22.5,12.98,0.0
2018,4,13,6,0,173.0,31.0,1.2,5.3,43.0,23.35,10.71
2018,4,13,6,15,293.0,43.5,1.25,5.95,85.0,33.0,23.72
2018,4,13,6,30,413.0,56.0,1.3,6.6,127.0,66.44,40.75
2018,4,13,6,45,494.0,64.5,1.3,7.2,178.5,112.1,70.26
2018,4,13,7,0,575.0,73.0,1.3,7.8,230.0,167.66,113.67
2018,4,13,7,15,627.0,79.0,1.35,8.4,284.0,223.72,161.91
2018,4,13,7,30,679.0,85.0,1.4,9.0,338.0,285.25,215.73
2018,4,13,7,45,716.0,89.5,1.45,9.6,391.5,345.2,268.28
2018,4,13,8,0,753.0,94.0,1.5,10.2,445.0,408.08,321.94
2018,4,13,8,15,778.5,98.5,1.5,10.65,496.5,468.52,372.2
2018,4,13,8,30,804.0,103.0,1.5,11.1,548.0,529.2,420.88
2018,4,13,8,45,823.5,106.0,1.5,11.6,595.5,585.61,464.61
2018,4,13,9,0,843.0,109.0,1.5,12.1,643.0,641.63,506.54
2018,4,13,9,15,862.0,110.0,1.4,12.5,687.0,694.66,544.3
2018,4,13,9,30,881.0,111.0,1.3,12.9,731.0,739.83,575.25
2018,4,13,9,45,896.0,111.0,1.25,13.25,769.0,785.54,605.83
2018,4,13,10,0,911.0,111.0,1.2,13.6,807.0,829.21,632.88
2018,4,13,10,15,918.0,113.0,1.2,13.95,837.0,865.98,655.47
2018,4,13,10,30,925.0,115.0,1.2,14.3,867.0,899.73,675.88
2018,4,13,10,45,929.5,116.0,1.15,14.6,889.0,927.19,691.29
2018,4,13,11,0,934.0,117.0,1.1,14.9,911.0,951.19,704.35
2018,4,13,11,15,936.0,119.0,1.1,15.1,925.5,970.3,715.37
2018,4,13,11,30,938.0,121.0,1.1,15.3,940.0,985.67,724.07
2018,4,13,11,45,937.5,121.5,1.1,15.5,945.0,993.52,728.09
2018,4,13,12,0,937.0,122.0,1.1,15.7,950.0,997.5,729.84
2018,4,13,12,15,935.5,122.0,1.15,15.85,947.5,996.22,729.48
2018,4,13,12,30,934.0,122.0,1.2,16.0,945.0,991.07,726.83
2018,4,13,12,45,930.5,122.5,1.2,16.1,934.5,980.73,720.23
2018,4,13,13,0,927.0,123.0,1.2,16.2,924.0,966.65,711.4
2018,4,13,13,15,921.5,122.5,1.2,16.2,905.5,946.2,698.83
2018,4,13,13,30,916.0,122.0,1.2,16.2,887.0,922.25,684.08
2018,4,13,13,45,892.0,129.0,1.2,16.2,855.5,886.28,661.41
2018,4,13,14,0,868.0,136.0,1.2,16.2,824.0,858.79,644.4
2018,4,13,14,15,867.0,130.0,1.2,16.1,794.0,823.62,622.25
2018,4,13,14,30,866.0,124.0,1.2,16.0,764.0,785.33,597.39
2018,4,13,14,45,860.5,119.5,1.2,15.85,727.5,742.35,568.12
2018,4,13,15,0,855.0,115.0,1.2,15.7,691.0,696.93,536.39
2018,4,13,15,15,838.0,112.5,1.2,15.7,646.0,644.05,498.04
2018,4,13,15,30,821.0,110.0,1.2,15.7,601.0,590.21,457.89
2018,4,13,15,45,798.5,104.5,1.15,15.25,550.0,530.06,412.21
2018,4,13,16,0,776.0,99.0,1.1,14.8,499.0,470.18,365.2
2018,4,13,16,15,751.5,93.0,1.05,14.4,447.5,408.91,315.43
2018,4,13,16,30,727.0,87.0,1.0,14.0,396.0,349.2,265.24
2018,4,13,16,45,694.0,81.5,0.95,13.55,344.5,288.92,213.5
2018,4,13,17,0,661.0,76.0,0.9,13.1,293.0,231.44,163.41
2018,4,13,17,15,604.0,68.5,0.9,12.3,239.5,171.07,112.9
2018,4,13,17,30,547.0,61.0,0.9,11.5,186.0,117.15,70.66
2018,4,13,17,45,457.0,51.5,0.9,10.65,137.5,66.6,38.33
2018,4,13,18,0,367.0,42.0,0.9,9.8,89.0,34.58,24.81
2018,4,13,18,15,230.0,28.0,0.95,9.35,53.0,23.06,11.6
2018,4,13,18,30,93.0,14.0,1.0,8.9,17.0,11.02,0.0
2018,4,13,18,45,46.5,7.0,1.05,8.45,8.5,0.0,0.0
2018,4,13,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,1.05,7.55,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,1.05,7.25,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.15,6.8,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,1.15,7.1,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,0.85,7.75,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,0.75,7.95,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,0.6,7.95,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,0.6,7.85,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,0.6,7.8,0.0,0.0,0.0
