Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,14,3,45,0.0,0.0,0.65,7.75,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,0.75,7.6,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,0.85,7.4,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,4,14,5,15,6.0,1.0,0.85,7.55,1.0,0.0,0.0
2018,4,14,5,30,12.0,2.0,0.8,7.8,2.0,0.0,0.0
2018,4,14,5,45,124.0,16.0,0.75,8.05,25.0,12.59,0.0
2018,4,14,6,0,236.0,30.0,0.7,8.3,48.0,22.86,11.35
2018,4,14,6,15,354.5,40.0,0.65,8.9,91.0,32.85,23.42
2018,4,14,6,30,473.0,50.0,0.6,9.5,134.0,63.79,36.68
2018,4,14,6,45,546.5,58.0,0.6,10.1,186.0,111.81,66.98
2018,4,14,7,0,620.0,66.0,0.6,10.7,238.0,168.65,110.91
2018,4,14,7,15,668.0,71.5,0.55,11.35,292.0,225.79,159.28
2018,4,14,7,30,716.0,77.0,0.5,12.0,346.0,287.84,212.36
2018,4,14,7,45,749.5,81.0,0.5,12.65,399.5,349.21,264.63
2018,4,14,8,0,783.0,85.0,0.5,13.3,453.0,411.51,316.09
2018,4,14,8,15,807.5,88.0,0.5,14.0,504.0,470.77,363.43
2018,4,14,8,30,832.0,91.0,0.5,14.7,555.0,530.75,409.41
2018,4,14,8,45,850.0,94.0,0.5,15.4,602.5,587.43,451.14
2018,4,14,9,0,868.0,97.0,0.5,16.1,650.0,639.14,487.84
2018,4,14,9,15,883.5,98.0,0.5,16.6,692.5,689.88,522.91
2018,4,14,9,30,899.0,99.0,0.5,17.1,735.0,739.16,555.81
2018,4,14,9,45,912.0,99.5,0.5,17.6,772.5,784.35,584.44
2018,4,14,10,0,925.0,100.0,0.5,18.1,810.0,827.33,609.99
2018,4,14,10,15,933.5,100.5,0.5,18.5,840.0,864.19,631.43
2018,4,14,10,30,942.0,101.0,0.5,18.9,870.0,898.08,650.78
2018,4,14,10,45,947.5,101.0,0.5,19.25,892.0,925.74,666.16
2018,4,14,11,0,953.0,101.0,0.5,19.6,914.0,949.92,679.37
2018,4,14,11,15,956.5,101.5,0.5,19.8,928.5,969.2,689.94
2018,4,14,11,30,960.0,102.0,0.5,20.0,943.0,984.7,698.29
2018,4,14,11,45,961.5,102.0,0.5,20.2,949.5,994.03,702.98
2018,4,14,12,0,963.0,102.0,0.5,20.4,956.0,999.42,705.46
2018,4,14,12,15,961.5,102.5,0.55,20.45,953.5,998.56,705.87
2018,4,14,12,30,960.0,103.0,0.6,20.5,951.0,993.74,704.05
2018,4,14,12,45,957.0,103.0,0.6,20.55,940.5,983.14,697.72
2018,4,14,13,0,954.0,103.0,0.6,20.6,930.0,968.69,689.19
2018,4,14,13,15,950.0,102.0,0.65,20.45,911.5,948.61,678.86
2018,4,14,13,30,946.0,101.0,0.7,20.3,893.0,924.89,666.26
2018,4,14,13,45,940.0,100.0,0.75,20.15,867.5,895.95,650.27
2018,4,14,14,0,934.0,99.0,0.8,20.0,842.0,863.73,632.01
2018,4,14,14,15,926.0,98.0,0.85,19.7,809.5,826.83,610.79
2018,4,14,14,30,918.0,97.0,0.9,19.4,777.0,787.11,587.35
2018,4,14,14,45,906.5,95.0,0.95,19.15,737.5,741.37,558.27
2018,4,14,15,0,895.0,93.0,1.0,18.9,698.0,693.55,526.12
2018,4,14,15,15,880.0,90.5,1.0,18.9,653.0,641.25,488.71
2018,4,14,15,30,865.0,88.0,1.0,18.9,608.0,587.72,449.27
2018,4,14,15,45,844.5,85.0,1.1,17.95,558.5,532.35,409.28
2018,4,14,16,0,824.0,82.0,1.2,17.0,509.0,473.68,364.82
2018,4,14,16,15,795.5,79.0,1.2,16.35,456.5,411.99,315.22
2018,4,14,16,30,767.0,76.0,1.2,15.7,404.0,351.78,264.99
2018,4,14,16,45,728.0,72.0,1.25,15.05,350.0,289.36,211.92
2018,4,14,17,0,689.0,68.0,1.3,14.4,296.0,228.54,159.43
2018,4,14,17,15,611.5,64.0,1.3,13.6,240.0,166.3,108.2
2018,4,14,17,30,534.0,60.0,1.3,12.8,184.0,112.85,67.54
2018,4,14,17,45,367.5,52.5,1.3,12.05,127.5,61.29,36.68
2018,4,14,18,0,201.0,45.0,1.3,11.3,71.0,33.6,23.84
2018,4,14,18,15,114.0,28.0,1.3,10.9,41.5,21.07,10.49
2018,4,14,18,30,27.0,11.0,1.3,10.5,12.0,8.65,0.0
2018,4,14,18,45,13.5,5.5,1.25,10.15,6.0,0.0,0.0
2018,4,14,19,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,0.85,8.85,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,0.85,8.7,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,0.95,8.4,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,0.85,7.9,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,0.8,7.75,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,0.75,7.45,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,4,15,5,15,4.0,1.0,0.7,7.55,1.0,0.0,0.0
2018,4,15,5,30,8.0,2.0,0.7,7.7,2.0,0.0,0.0
2018,4,15,5,45,62.5,16.5,0.7,7.9,21.0,12.98,0.0
2018,4,15,6,0,117.0,31.0,0.7,8.1,40.0,23.11,12.39
2018,4,15,6,15,235.5,45.0,0.75,8.45,81.5,33.79,24.39
2018,4,15,6,30,354.0,59.0,0.8,8.8,123.0,62.1,38.73
2018,4,15,6,45,409.0,70.0,0.85,9.15,167.5,102.79,65.61
2018,4,15,7,0,464.0,81.0,0.9,9.5,212.0,150.0,102.77
2018,4,15,7,15,497.5,94.0,0.9,10.05,260.5,200.2,145.77
2018,4,15,7,30,531.0,107.0,0.9,10.6,309.0,258.45,195.94
2018,4,15,7,45,525.0,125.5,0.85,11.15,349.5,301.87,234.27
2018,4,15,8,0,519.0,144.0,0.8,11.7,390.0,348.38,273.65
2018,4,15,8,15,631.0,131.5,0.8,12.2,463.0,426.82,335.61
2018,4,15,8,30,743.0,119.0,0.8,12.7,536.0,509.54,399.25
2018,4,15,8,45,787.5,116.5,0.8,13.2,591.5,571.49,445.8
2018,4,15,9,0,832.0,114.0,0.8,13.7,647.0,635.9,492.76
2018,4,15,9,15,860.5,111.5,0.85,14.0,694.0,691.15,532.67
2018,4,15,9,30,889.0,109.0,0.9,14.3,741.0,739.49,567.03
2018,4,15,9,45,899.5,110.5,0.95,14.6,777.5,783.33,597.17
2018,4,15,10,0,910.0,112.0,1.0,14.9,814.0,824.79,623.81
2018,4,15,10,15,917.5,113.5,1.0,15.0,843.5,861.24,646.55
2018,4,15,10,30,925.0,115.0,1.0,15.1,873.0,894.7,667.17
2018,4,15,10,45,930.0,116.0,1.05,15.25,895.0,922.38,684.62
2018,4,15,11,0,935.0,117.0,1.1,15.4,917.0,946.63,699.91
2018,4,15,11,15,938.5,117.5,1.1,15.45,931.5,965.51,711.18
2018,4,15,11,30,942.0,118.0,1.1,15.5,946.0,980.7,720.18
2018,4,15,11,45,944.0,117.0,1.1,15.55,952.0,989.32,725.1
2018,4,15,12,0,946.0,116.0,1.1,15.6,958.0,994.08,727.77
2018,4,15,12,15,946.5,115.5,1.15,15.55,956.0,994.05,728.74
2018,4,15,12,30,947.0,115.0,1.2,15.5,954.0,990.12,727.38
2018,4,15,12,45,946.0,113.5,1.25,15.45,944.0,979.98,722.16
2018,4,15,13,0,945.0,112.0,1.3,15.4,934.0,966.0,714.58
2018,4,15,13,15,939.5,111.0,1.35,15.2,914.5,944.73,702.69
2018,4,15,13,30,934.0,110.0,1.4,15.0,895.0,919.92,688.47
2018,4,15,13,45,926.5,109.0,1.45,14.85,868.0,890.02,670.63
2018,4,15,14,0,919.0,108.0,1.5,14.7,841.0,856.95,650.51
2018,4,15,14,15,907.0,107.5,1.55,14.45,806.5,817.89,626.25
2018,4,15,14,30,895.0,107.0,1.6,14.2,772.0,776.34,599.92
2018,4,15,14,45,765.5,146.5,1.65,13.95,694.5,694.33,540.82
2018,4,15,15,0,636.0,186.0,1.7,13.7,617.0,613.93,481.69
2018,4,15,15,15,390.0,228.5,1.7,13.7,487.5,462.44,366.37
2018,4,15,15,30,144.0,271.0,1.7,13.7,358.0,317.19,252.73
2018,4,15,15,45,146.5,243.0,1.8,12.85,325.5,284.92,228.91
2018,4,15,16,0,149.0,215.0,1.9,12.0,293.0,252.4,203.57
2018,4,15,16,15,146.0,193.5,1.95,11.5,263.0,222.85,179.63
2018,4,15,16,30,143.0,172.0,2.0,11.0,233.0,193.58,155.34
2018,4,15,16,45,182.5,146.5,2.0,10.55,214.0,173.94,137.31
2018,4,15,17,0,222.0,121.0,2.0,10.1,195.0,153.16,117.31
2018,4,15,17,15,178.5,94.0,1.95,9.75,147.0,107.85,79.67
2018,4,15,17,30,135.0,67.0,1.9,9.4,99.0,68.44,47.94
2018,4,15,17,45,108.0,51.5,1.85,9.05,73.0,44.45,30.0
2018,4,15,18,0,81.0,36.0,1.8,8.7,47.0,27.02,18.35
2018,4,15,18,15,49.0,23.0,1.8,8.45,29.0,17.73,8.38
2018,4,15,18,30,17.0,10.0,1.8,8.2,11.0,7.87,0.0
2018,4,15,18,45,8.5,5.0,1.75,8.0,5.5,0.0,0.0
2018,4,15,19,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,1.65,7.65,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,1.5,7.35,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,1.25,6.6,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,1.15,6.2,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,1.05,5.3,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.0,5.15,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.0,5.65,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,1.05,6.1,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,1.1,6.25,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,4,16,5,15,1.5,1.0,1.1,6.45,1.0,0.0,0.0
2018,4,16,5,30,3.0,2.0,1.1,6.6,2.0,0.0,0.0
2018,4,16,5,45,19.0,7.5,1.1,6.75,9.0,5.9,0.0
2018,4,16,6,0,35.0,13.0,1.1,6.9,16.0,10.17,2.59
2018,4,16,6,15,17.5,17.0,1.15,7.05,18.5,13.64,6.59
2018,4,16,6,30,0.0,21.0,1.2,7.2,21.0,15.97,8.34
2018,4,16,6,45,0.0,24.5,1.25,7.3,24.5,18.64,10.81
2018,4,16,7,0,0.0,28.0,1.3,7.4,28.0,21.33,13.2
2018,4,16,7,15,0.0,26.0,1.3,7.45,26.0,19.81,11.84
2018,4,16,7,30,0.0,24.0,1.3,7.5,24.0,18.29,10.46
2018,4,16,7,45,0.0,28.5,1.35,7.55,28.5,21.75,13.44
2018,4,16,8,0,0.0,33.0,1.4,7.6,33.0,25.22,16.4
2018,4,16,8,15,1.5,65.0,1.45,7.65,66.0,50.58,38.27
2018,4,16,8,30,3.0,97.0,1.5,7.7,99.0,76.33,60.15
2018,4,16,8,45,125.5,178.5,1.5,7.75,259.5,225.9,186.15
2018,4,16,9,0,248.0,260.0,1.5,7.8,420.0,390.4,318.41
2018,4,16,9,15,248.0,284.0,1.55,7.9,452.5,425.51,344.65
2018,4,16,9,30,248.0,308.0,1.6,8.0,485.0,460.04,370.85
2018,4,16,9,45,138.0,233.5,1.6,8.1,333.0,310.2,252.14
2018,4,16,10,0,28.0,159.0,1.6,8.2,181.0,153.25,123.3
2018,4,16,10,15,89.5,221.5,1.65,8.3,294.5,271.64,221.33
2018,4,16,10,30,151.0,284.0,1.7,8.4,408.0,383.41,310.1
2018,4,16,10,45,372.5,289.0,1.7,8.45,606.0,616.15,490.49
2018,4,16,11,0,594.0,294.0,1.7,8.5,804.0,824.65,641.79
2018,4,16,11,15,379.5,352.0,1.7,8.5,680.0,680.15,531.94
2018,4,16,11,30,165.0,410.0,1.7,8.5,556.0,527.97,415.58
2018,4,16,11,45,135.5,410.0,1.7,8.5,530.5,502.92,397.05
2018,4,16,12,0,106.0,410.0,1.7,8.5,505.0,476.66,376.51
2018,4,16,12,15,129.0,419.5,1.75,8.5,534.5,506.7,400.12
2018,4,16,12,30,152.0,429.0,1.8,8.5,564.0,535.8,422.5
2018,4,16,12,45,138.5,411.0,1.8,8.5,533.0,504.77,398.96
2018,4,16,13,0,125.0,393.0,1.8,8.5,502.0,473.28,375.35
2018,4,16,13,15,200.0,378.0,1.85,8.5,548.5,521.95,415.0
2018,4,16,13,30,275.0,363.0,1.9,8.5,595.0,583.59,462.99
2018,4,16,13,45,189.5,331.5,1.9,8.5,489.0,458.75,367.19
2018,4,16,14,0,104.0,300.0,1.9,8.5,383.0,354.51,285.49
2018,4,16,14,15,194.0,307.0,1.95,8.4,454.5,425.65,344.18
2018,4,16,14,30,284.0,314.0,2.0,8.3,526.0,503.5,405.65
2018,4,16,14,45,205.5,296.5,2.0,8.25,445.5,406.63,329.37
2018,4,16,15,0,127.0,279.0,2.0,8.2,365.0,329.18,267.73
2018,4,16,15,15,297.0,234.0,2.0,8.2,418.5,396.55,324.07
2018,4,16,15,30,467.0,189.0,2.0,8.2,472.0,447.39,364.39
2018,4,16,15,45,584.5,151.0,2.0,7.9,476.0,453.55,368.04
2018,4,16,16,0,702.0,113.0,2.0,7.6,480.0,439.93,354.57
2018,4,16,16,15,641.0,113.0,2.0,7.4,422.0,373.75,298.78
2018,4,16,16,30,580.0,113.0,2.0,7.2,364.0,312.77,246.54
2018,4,16,16,45,573.5,98.5,2.0,7.05,319.5,261.08,199.88
2018,4,16,17,0,567.0,84.0,2.0,6.9,275.0,209.42,152.62
2018,4,16,17,15,486.5,76.5,1.9,6.65,220.0,151.37,103.99
2018,4,16,17,30,406.0,69.0,1.8,6.4,165.0,99.83,64.02
2018,4,16,17,45,350.0,56.0,1.7,6.15,124.0,58.13,36.38
2018,4,16,18,0,294.0,43.0,1.6,5.9,83.0,32.73,23.74
2018,4,16,18,15,217.0,30.5,1.55,5.8,53.0,23.21,13.25
2018,4,16,18,30,140.0,18.0,1.5,5.7,23.0,14.16,0.0
2018,4,16,18,45,70.0,9.0,1.5,5.6,11.5,0.0,0.0
2018,4,16,19,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,1.45,5.45,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,1.4,5.35,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,1.35,5.05,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.1,4.35,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.1,4.25,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.1,4.15,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.1,4.05,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.05,3.95,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,1.05,3.45,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,4,17,5,15,15.5,2.5,1.2,3.7,2.5,0.0,0.0
2018,4,17,5,30,31.0,5.0,1.1,4.2,5.0,0.0,0.0
2018,4,17,5,45,151.5,19.5,1.0,4.75,31.5,15.34,0.0
2018,4,17,6,0,272.0,34.0,0.9,5.3,58.0,28.14,17.81
2018,4,17,6,15,385.0,43.5,0.85,5.8,103.0,35.7,26.54
2018,4,17,6,30,498.0,53.0,0.8,6.3,148.0,65.45,38.79
2018,4,17,6,45,574.5,60.5,0.8,6.8,202.5,114.59,69.35
2018,4,17,7,0,651.0,68.0,0.8,7.3,257.0,172.86,114.49
2018,4,17,7,15,697.5,73.0,0.75,7.8,312.0,230.76,164.19
2018,4,17,7,30,744.0,78.0,0.7,8.3,367.0,295.0,220.07
2018,4,17,7,45,777.0,82.0,0.65,8.75,421.5,355.95,272.96
2018,4,17,8,0,810.0,86.0,0.6,9.2,476.0,419.22,326.1
2018,4,17,8,15,833.5,89.0,0.6,9.7,528.0,479.13,375.08
2018,4,17,8,30,857.0,92.0,0.6,10.2,580.0,539.59,422.6
2018,4,17,8,45,875.0,94.5,0.55,10.7,628.0,596.67,465.27
2018,4,17,9,0,893.0,97.0,0.5,11.2,676.0,648.9,502.77
2018,4,17,9,15,907.0,98.5,0.45,11.6,719.0,699.89,538.05
2018,4,17,9,30,921.0,100.0,0.4,12.0,762.0,749.21,570.84
2018,4,17,9,45,931.5,101.5,0.4,12.4,799.0,794.01,600.04
2018,4,17,10,0,942.0,103.0,0.4,12.8,836.0,836.34,625.7
2018,4,17,10,15,947.5,105.0,0.4,13.1,865.0,872.44,647.14
2018,4,17,10,30,953.0,107.0,0.4,13.4,894.0,905.34,666.36
2018,4,17,10,45,956.0,108.5,0.4,13.7,915.5,932.25,681.63
2018,4,17,11,0,959.0,110.0,0.4,14.0,937.0,955.56,694.62
2018,4,17,11,15,920.5,129.0,0.4,14.15,933.0,954.36,692.59
2018,4,17,11,30,882.0,148.0,0.4,14.3,929.0,947.66,687.63
2018,4,17,11,45,922.5,131.0,0.45,14.5,952.5,976.57,706.35
2018,4,17,12,0,963.0,114.0,0.5,14.7,976.0,1001.63,722.05
2018,4,17,12,15,883.5,152.0,0.5,14.8,941.5,962.97,697.12
2018,4,17,12,30,804.0,190.0,0.5,14.9,907.0,937.21,681.31
2018,4,17,12,45,783.0,197.5,0.55,14.95,889.5,917.66,670.42
2018,4,17,13,0,762.0,205.0,0.6,15.0,872.0,905.46,664.14
2018,4,17,13,15,708.5,224.0,0.65,15.0,834.5,862.6,636.72
2018,4,17,13,30,655.0,243.0,0.7,15.0,797.0,817.73,607.79
2018,4,17,13,45,683.5,224.5,0.75,14.95,787.5,806.96,603.09
2018,4,17,14,0,712.0,206.0,0.8,14.9,778.0,791.71,594.74
2018,4,17,14,15,686.0,206.5,0.85,14.75,739.5,747.19,565.49
2018,4,17,14,30,660.0,207.0,0.9,14.6,701.0,701.66,535.21
2018,4,17,14,45,679.0,189.0,1.0,14.4,674.5,670.61,515.71
2018,4,17,15,0,698.0,171.0,1.1,14.2,648.0,635.68,492.39
2018,4,17,15,15,653.0,173.0,1.1,14.2,596.5,575.77,448.15
2018,4,17,15,30,608.0,175.0,1.1,14.2,545.0,517.72,404.48
2018,4,17,15,45,594.0,162.0,1.3,13.55,499.5,465.36,366.02
2018,4,17,16,0,580.0,149.0,1.5,12.9,454.0,413.0,325.55
2018,4,17,16,15,606.5,128.5,1.55,12.45,418.5,370.84,290.16
2018,4,17,16,30,633.0,108.0,1.6,12.0,383.0,324.52,249.57
2018,4,17,16,45,642.0,94.5,1.7,11.5,342.5,275.12,205.32
2018,4,17,17,0,651.0,81.0,1.8,11.0,302.0,223.82,158.58
2018,4,17,17,15,584.5,73.5,1.75,10.4,246.0,163.3,108.08
2018,4,17,17,30,518.0,66.0,1.7,9.8,190.0,110.4,67.64
2018,4,17,17,45,392.0,52.5,1.65,9.2,133.0,58.12,35.51
2018,4,17,18,0,266.0,39.0,1.6,8.6,76.0,29.74,20.86
2018,4,17,18,15,172.0,27.0,1.55,8.2,47.0,20.53,11.19
2018,4,17,18,30,78.0,15.0,1.5,7.8,18.0,11.8,0.0
2018,4,17,18,45,39.0,7.5,1.4,7.45,9.0,0.0,0.0
2018,4,17,19,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.25,6.25,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.2,5.85,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.15,5.55,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,1.05,5.35,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,1.05,5.35,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,1.05,5.3,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,1.0,5.25,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,1.0,5.15,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,1.05,5.1,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,1.1,5.15,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,18,5,15,0.0,0.5,1.0,5.6,0.5,0.0,0.0
2018,4,18,5,30,0.0,1.0,0.9,5.8,1.0,0.79,0.0
2018,4,18,5,45,0.0,5.5,0.8,6.0,5.5,4.16,0.0
2018,4,18,6,0,0.0,10.0,0.7,6.2,10.0,7.58,0.78
2018,4,18,6,15,0.0,15.0,0.7,6.5,15.0,11.39,4.65
2018,4,18,6,30,0.0,20.0,0.7,6.8,20.0,15.2,7.73
2018,4,18,6,45,0.0,32.0,0.7,7.05,32.0,24.39,15.93
2018,4,18,7,0,0.0,44.0,0.7,7.3,44.0,33.62,24.07
2018,4,18,7,15,0.0,70.0,0.65,7.55,70.0,53.68,41.56
2018,4,18,7,30,0.0,96.0,0.6,7.8,96.0,73.72,58.7
2018,4,18,7,45,2.5,117.5,0.6,8.0,118.5,91.41,73.49
2018,4,18,8,0,5.0,139.0,0.6,8.2,141.0,109.6,88.5
2018,4,18,8,15,5.5,153.5,0.6,8.55,156.0,121.77,98.24
2018,4,18,8,30,6.0,168.0,0.6,8.9,171.0,134.05,107.99
2018,4,18,8,45,15.0,201.5,0.55,9.25,211.0,166.61,134.28
2018,4,18,9,0,24.0,235.0,0.5,9.6,251.0,200.39,161.02
2018,4,18,9,15,129.0,270.0,0.5,10.0,362.5,321.38,257.48
2018,4,18,9,30,234.0,305.0,0.5,10.4,474.0,445.09,351.32
2018,4,18,9,45,311.0,317.0,0.55,10.8,553.0,523.95,409.03
2018,4,18,10,0,388.0,329.0,0.6,11.2,632.0,607.36,469.01
2018,4,18,10,15,352.5,358.0,0.65,11.45,641.0,619.91,475.78
2018,4,18,10,30,317.0,387.0,0.7,11.7,650.0,629.11,480.9
2018,4,18,10,45,383.5,374.0,0.8,11.95,700.0,683.52,520.9
2018,4,18,11,0,450.0,361.0,0.9,12.2,750.0,753.85,570.5
2018,4,18,11,15,402.0,372.0,1.0,12.35,723.5,730.04,552.98
2018,4,18,11,30,354.0,383.0,1.1,12.5,697.0,688.15,524.04
2018,4,18,11,45,290.0,413.5,1.15,12.6,672.0,662.09,504.54
2018,4,18,12,0,226.0,444.0,1.2,12.7,647.0,615.72,470.51
2018,4,18,12,15,226.0,441.0,1.25,12.7,643.5,612.84,469.36
2018,4,18,12,30,226.0,438.0,1.3,12.7,640.0,608.69,466.9
2018,4,18,12,45,154.5,424.5,1.35,12.7,562.0,529.17,408.27
2018,4,18,13,0,83.0,411.0,1.4,12.7,484.0,432.45,336.11
2018,4,18,13,15,78.0,400.0,1.45,12.7,467.5,415.87,324.64
2018,4,18,13,30,73.0,389.0,1.5,12.7,451.0,399.14,312.42
2018,4,18,13,45,56.5,356.0,1.5,12.65,403.0,352.68,277.2
2018,4,18,14,0,40.0,323.0,1.5,12.6,355.0,307.27,242.45
2018,4,18,14,15,23.5,257.5,1.5,12.45,276.0,234.4,185.73
2018,4,18,14,30,7.0,192.0,1.5,12.3,197.0,156.17,123.37
2018,4,18,14,45,16.0,206.5,1.55,12.2,217.5,173.8,138.38
2018,4,18,15,0,25.0,221.0,1.6,12.1,238.0,199.05,159.24
2018,4,18,15,15,318.5,187.0,1.6,12.1,382.5,376.81,304.34
2018,4,18,15,30,612.0,153.0,1.6,12.1,527.0,498.36,397.39
2018,4,18,15,45,730.5,117.5,1.6,11.55,528.5,492.7,390.96
2018,4,18,16,0,849.0,82.0,1.6,11.0,530.0,473.18,372.78
2018,4,18,16,15,826.5,78.5,1.55,10.65,478.5,412.54,321.33
2018,4,18,16,30,804.0,75.0,1.5,10.3,427.0,352.68,269.19
2018,4,18,16,45,768.5,71.0,1.5,9.9,372.5,289.76,213.86
2018,4,18,17,0,733.0,67.0,1.5,9.5,318.0,229.8,160.66
2018,4,18,17,15,679.0,61.5,1.4,8.8,263.0,168.81,108.94
2018,4,18,17,30,625.0,56.0,1.3,8.1,208.0,111.14,64.39
2018,4,18,17,45,528.5,49.5,1.2,7.4,156.0,59.52,34.63
2018,4,18,18,0,432.0,43.0,1.1,6.7,104.0,35.54,26.28
2018,4,18,18,15,269.0,30.0,1.1,6.2,62.5,24.64,14.98
2018,4,18,18,30,106.0,17.0,1.1,5.7,21.0,13.38,0.0
2018,4,18,18,45,53.0,8.5,1.05,5.25,10.5,6.69,0.0
2018,4,18,19,0,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.0,4.35,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.0,3.75,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,1.05,3.7,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,1.1,3.65,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,1.15,3.55,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,1.25,3.25,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,1.3,3.15,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.25,3.05,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.2,3.05,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.2,3.15,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,1.05,3.65,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.0,3.75,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,0.95,3.9,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,4,19,5,15,0.0,1.5,0.9,4.5,1.5,0.0,0.0
2018,4,19,5,30,0.0,3.0,0.9,4.8,3.0,2.36,0.0
2018,4,19,5,45,10.0,17.5,0.85,5.15,18.5,13.28,0.0
2018,4,19,6,0,20.0,32.0,0.8,5.5,34.0,23.96,14.96
2018,4,19,6,15,149.0,49.5,0.85,5.85,78.0,36.67,27.55
2018,4,19,6,30,278.0,67.0,0.9,6.2,122.0,62.58,42.33
2018,4,19,6,45,478.5,65.0,1.0,6.6,194.0,106.44,66.75
2018,4,19,7,0,679.0,63.0,1.1,7.0,266.0,171.34,112.16
2018,4,19,7,15,720.0,68.0,1.15,7.5,320.5,231.37,164.17
2018,4,19,7,30,761.0,73.0,1.2,8.0,375.0,293.03,218.79
2018,4,19,7,45,790.5,77.0,1.25,8.55,429.0,353.39,272.27
2018,4,19,8,0,820.0,81.0,1.3,9.1,483.0,415.65,325.96
2018,4,19,8,15,841.5,84.5,1.35,9.55,534.0,475.32,376.19
2018,4,19,8,30,863.0,88.0,1.4,10.0,585.0,535.33,424.96
2018,4,19,8,45,879.0,90.0,1.45,10.5,631.5,587.8,466.44
2018,4,19,9,0,895.0,92.0,1.5,11.0,678.0,641.59,507.51
2018,4,19,9,15,906.5,94.0,1.5,11.35,719.5,691.23,544.14
2018,4,19,9,30,918.0,96.0,1.5,11.7,761.0,739.0,578.33
2018,4,19,9,45,874.5,119.5,1.5,12.05,778.0,764.3,594.85
2018,4,19,10,0,831.0,143.0,1.5,12.4,795.0,792.57,612.85
2018,4,19,10,15,880.5,127.0,1.5,12.65,840.0,834.16,640.46
2018,4,19,10,30,930.0,111.0,1.5,12.9,885.0,884.83,673.22
2018,4,19,10,45,859.5,147.5,1.45,13.15,877.0,892.86,676.03
2018,4,19,11,0,789.0,184.0,1.4,13.4,869.0,882.89,667.31
2018,4,19,11,15,560.0,295.5,1.4,13.55,785.5,799.98,605.81
2018,4,19,11,30,331.0,407.0,1.4,13.7,702.0,687.93,522.72
2018,4,19,11,45,581.5,287.0,1.4,13.9,809.0,827.47,626.3
2018,4,19,12,0,832.0,167.0,1.4,14.1,916.0,939.76,703.21
2018,4,19,12,15,887.0,142.5,1.4,14.15,939.5,951.73,709.51
2018,4,19,12,30,942.0,118.0,1.4,14.2,963.0,975.6,725.01
2018,4,19,12,45,947.0,114.0,1.45,14.25,955.5,968.42,720.9
2018,4,19,13,0,952.0,110.0,1.5,14.3,948.0,957.26,714.65
2018,4,19,13,15,949.0,109.0,1.55,14.25,930.0,937.99,703.38
2018,4,19,13,30,946.0,108.0,1.6,14.2,912.0,915.07,689.74
2018,4,19,13,45,941.5,106.0,1.6,14.2,886.5,886.42,671.44
2018,4,19,14,0,937.0,104.0,1.6,14.2,861.0,854.41,650.85
2018,4,19,14,15,928.5,102.5,1.65,14.05,827.5,816.62,627.05
2018,4,19,14,30,920.0,101.0,1.7,13.9,794.0,776.07,600.84
2018,4,19,14,45,909.0,99.5,1.7,13.8,755.0,731.25,569.01
2018,4,19,15,0,898.0,98.0,1.7,13.7,716.0,684.31,534.84
2018,4,19,15,15,883.5,95.0,1.7,13.7,670.5,632.0,495.61
2018,4,19,15,30,869.0,92.0,1.7,13.7,625.0,578.42,454.27
2018,4,19,15,45,847.5,90.0,1.65,13.3,575.5,523.43,410.87
2018,4,19,16,0,826.0,88.0,1.6,12.9,526.0,465.5,363.8
2018,4,19,16,15,796.5,85.0,1.6,12.55,473.0,403.82,312.46
2018,4,19,16,30,767.0,82.0,1.6,12.2,420.0,343.74,260.85
2018,4,19,16,45,727.0,77.5,1.55,11.9,365.0,281.31,206.45
2018,4,19,17,0,687.0,73.0,1.5,11.6,310.0,220.29,153.13
2018,4,19,17,15,628.5,67.5,1.45,11.0,256.0,161.2,103.88
2018,4,19,17,30,570.0,62.0,1.4,10.4,202.0,108.6,64.27
2018,4,19,17,45,479.0,54.0,1.35,9.75,152.0,59.64,36.24
2018,4,19,18,0,388.0,46.0,1.3,9.1,102.0,37.72,27.99
2018,4,19,18,15,255.5,33.0,1.25,8.65,63.5,25.2,15.48
2018,4,19,18,30,123.0,20.0,1.2,8.2,25.0,15.15,0.0
2018,4,19,18,45,61.5,10.0,1.15,7.7,12.5,7.87,0.0
2018,4,19,19,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,1.05,6.75,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,1.0,6.15,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,1.0,5.85,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,0.95,5.75,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,0.9,5.65,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,0.9,5.55,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.15,5.65,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,4,20,5,15,23.5,4.5,1.05,6.25,4.5,0.0,0.0
2018,4,20,5,30,47.0,9.0,0.9,6.8,9.0,7.08,0.0
2018,4,20,5,45,167.5,23.0,0.8,7.35,37.5,17.46,0.0
2018,4,20,6,0,288.0,37.0,0.7,7.9,66.0,30.49,20.6
2018,4,20,6,15,393.0,47.0,0.7,8.45,112.0,38.42,28.88
2018,4,20,6,30,498.0,57.0,0.7,9.0,158.0,66.61,40.28
2018,4,20,6,45,568.5,63.5,0.7,9.5,211.0,113.94,68.62
2018,4,20,7,0,639.0,70.0,0.7,10.0,264.0,169.57,110.92
2018,4,20,7,15,684.5,75.5,0.65,10.6,318.5,226.59,159.0
2018,4,20,7,30,730.0,81.0,0.6,11.2,373.0,288.15,211.77
2018,4,20,7,45,763.5,84.0,0.6,11.75,426.5,349.04,263.92
2018,4,20,8,0,797.0,87.0,0.6,12.3,480.0,410.44,315.12
2018,4,20,8,15,820.0,89.5,0.65,12.95,530.5,468.57,362.46
2018,4,20,8,30,843.0,92.0,0.7,13.6,581.0,527.21,408.5
2018,4,20,8,45,860.5,94.5,0.7,14.25,628.0,582.93,450.3
2018,4,20,9,0,878.0,97.0,0.7,14.9,675.0,633.99,487.27
2018,4,20,9,15,893.0,97.5,0.75,15.35,717.0,683.67,522.95
2018,4,20,9,30,908.0,98.0,0.8,15.8,759.0,731.79,556.55
2018,4,20,9,45,921.5,97.0,0.85,16.2,795.5,775.55,586.42
2018,4,20,10,0,935.0,96.0,0.9,16.6,832.0,817.09,612.72
2018,4,20,10,15,941.0,97.5,0.9,16.95,861.0,852.57,634.07
2018,4,20,10,30,947.0,99.0,0.9,17.3,890.0,884.91,653.18
2018,4,20,10,45,951.0,100.0,0.95,17.6,911.5,911.77,669.63
2018,4,20,11,0,955.0,101.0,1.0,17.9,933.0,935.1,683.84
2018,4,20,11,15,957.5,101.5,1.0,18.05,946.5,952.98,694.11
2018,4,20,11,30,960.0,102.0,1.0,18.2,960.0,967.08,702.1
2018,4,20,11,45,960.0,102.5,1.05,18.4,965.0,975.08,707.14
2018,4,20,12,0,960.0,103.0,1.1,18.6,970.0,979.16,709.89
2018,4,20,12,15,959.5,102.5,1.1,18.6,967.5,977.92,709.05
2018,4,20,12,30,959.0,102.0,1.1,18.6,965.0,972.76,705.92
2018,4,20,12,45,957.5,101.0,1.15,18.65,954.5,962.33,700.33
2018,4,20,13,0,956.0,100.0,1.2,18.7,944.0,948.05,692.4
2018,4,20,13,15,952.0,99.5,1.2,18.6,925.5,928.3,680.59
2018,4,20,13,30,948.0,99.0,1.2,18.5,907.0,904.93,666.51
2018,4,20,13,45,942.0,98.0,1.25,18.45,881.0,875.94,649.34
2018,4,20,14,0,936.0,97.0,1.3,18.4,855.0,843.68,629.89
2018,4,20,14,15,928.0,96.0,1.3,18.15,822.5,806.81,606.96
2018,4,20,14,30,920.0,95.0,1.3,17.9,790.0,767.16,581.76
2018,4,20,14,45,909.5,93.0,1.3,17.7,751.0,722.27,550.85
2018,4,20,15,0,899.0,91.0,1.3,17.5,712.0,675.23,517.6
2018,4,20,15,15,885.0,89.0,1.3,17.5,667.5,624.21,480.11
2018,4,20,15,30,871.0,87.0,1.3,17.5,623.0,571.87,440.51
2018,4,20,15,45,852.5,84.5,1.3,16.75,574.5,515.76,397.95
2018,4,20,16,0,834.0,82.0,1.3,16.0,526.0,460.53,354.3
2018,4,20,16,15,809.0,78.5,1.3,15.45,474.0,399.94,304.68
2018,4,20,16,30,784.0,75.0,1.3,14.9,422.0,340.46,254.27
2018,4,20,16,45,748.5,71.0,1.25,14.3,368.0,279.03,201.33
2018,4,20,17,0,713.0,67.0,1.2,13.7,314.0,220.58,150.62
2018,4,20,17,15,662.5,61.0,1.15,12.95,260.5,158.93,99.54
2018,4,20,17,30,612.0,55.0,1.1,12.2,207.0,104.95,59.28
2018,4,20,17,45,533.5,48.0,1.05,11.4,157.5,55.0,31.83
2018,4,20,18,0,455.0,41.0,1.0,10.6,108.0,33.96,24.54
2018,4,20,18,15,317.5,30.0,1.0,9.95,68.0,24.75,15.2
2018,4,20,18,30,180.0,19.0,1.0,9.3,28.0,15.66,0.0
2018,4,20,18,45,90.0,9.5,1.0,8.65,14.0,7.47,0.0
2018,4,20,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,0.95,7.25,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,0.9,6.85,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,0.9,6.25,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,0.9,6.15,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,0.9,6.05,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,1.0,5.75,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,0.95,5.65,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,0.9,5.55,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,0.9,5.45,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,0.9,5.35,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,0.9,5.25,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,0.95,5.2,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.0,5.25,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,4,21,5,15,36.5,4.5,0.9,5.9,5.0,0.0,0.0
2018,4,21,5,30,73.0,9.0,0.8,6.5,10.0,7.08,0.0
2018,4,21,5,45,214.0,21.5,0.75,7.1,41.0,17.75,0.18
2018,4,21,6,0,355.0,34.0,0.7,7.7,72.0,28.14,18.8
2018,4,21,6,15,453.0,42.5,0.7,8.25,118.5,35.07,25.96
2018,4,21,6,30,551.0,51.0,0.7,8.8,165.0,63.28,36.52
2018,4,21,6,45,613.5,57.0,0.65,9.4,218.0,112.43,65.57
2018,4,21,7,0,676.0,63.0,0.6,10.0,271.0,168.79,108.52
2018,4,21,7,15,717.5,67.5,0.55,10.65,325.0,228.13,158.65
2018,4,21,7,30,759.0,72.0,0.5,11.3,379.0,289.05,211.03
2018,4,21,7,45,788.0,75.5,0.5,11.95,432.0,348.38,262.03
2018,4,21,8,0,817.0,79.0,0.5,12.6,485.0,409.54,313.01
2018,4,21,8,15,837.5,81.5,0.45,13.3,535.0,467.36,359.3
2018,4,21,8,30,858.0,84.0,0.4,14.0,585.0,523.45,402.31
2018,4,21,8,45,873.0,87.0,0.4,14.75,631.5,578.0,442.75
2018,4,21,9,0,888.0,90.0,0.4,15.5,678.0,631.57,480.85
2018,4,21,9,15,901.5,91.0,0.35,16.35,719.5,681.01,513.78
2018,4,21,9,30,915.0,92.0,0.3,17.2,761.0,728.75,544.23
2018,4,21,9,45,925.0,92.5,0.3,18.05,796.5,771.52,570.91
2018,4,21,10,0,935.0,93.0,0.3,18.9,832.0,811.8,593.85
2018,4,21,10,15,941.0,94.0,0.3,19.55,860.5,846.7,613.38
2018,4,21,10,30,947.0,95.0,0.3,20.2,889.0,878.46,630.71
2018,4,21,10,45,951.0,96.0,0.3,20.85,910.0,905.23,644.76
2018,4,21,11,0,955.0,97.0,0.3,21.5,931.0,928.47,656.57
2018,4,21,11,15,957.5,98.0,0.3,21.85,945.0,946.75,666.1
2018,4,21,11,30,960.0,99.0,0.3,22.2,959.0,961.25,673.41
2018,4,21,11,45,961.0,99.5,0.3,22.55,965.0,970.09,677.41
2018,4,21,12,0,962.0,100.0,0.3,22.9,971.0,975.02,679.22
2018,4,21,12,15,961.0,99.5,0.35,23.0,968.0,973.28,678.92
2018,4,21,12,30,960.0,99.0,0.4,23.1,965.0,967.61,676.48
2018,4,21,12,45,957.5,99.0,0.4,23.25,954.5,957.2,670.09
2018,4,21,13,0,955.0,99.0,0.4,23.4,944.0,942.98,661.54
2018,4,21,13,15,949.5,98.5,0.5,23.25,924.5,921.93,651.77
2018,4,21,13,30,944.0,98.0,0.6,23.1,905.0,897.35,639.73
2018,4,21,13,45,936.0,98.5,0.65,23.0,879.0,868.26,623.59
2018,4,21,14,0,928.0,99.0,0.7,22.9,853.0,836.03,605.3
2018,4,21,14,15,918.0,99.0,0.75,22.55,820.0,798.87,584.11
2018,4,21,14,30,908.0,99.0,0.8,22.2,787.0,759.09,560.38
2018,4,21,14,45,895.0,98.0,0.9,21.85,747.5,713.93,531.82
2018,4,21,15,0,882.0,97.0,1.0,21.5,708.0,666.87,500.79
2018,4,21,15,15,867.0,94.5,1.0,21.5,663.5,615.58,463.98
2018,4,21,15,30,852.0,92.0,1.0,21.5,619.0,563.12,425.19
2018,4,21,15,45,831.5,89.5,1.05,20.45,570.0,509.03,385.77
2018,4,21,16,0,811.0,87.0,1.1,19.4,521.0,452.13,342.44
2018,4,21,16,15,783.0,84.0,1.15,18.75,469.0,392.13,294.47
2018,4,21,16,30,755.0,81.0,1.2,18.1,417.0,333.61,245.94
2018,4,21,16,45,717.5,76.5,1.2,17.4,363.5,272.92,194.7
2018,4,21,17,0,680.0,72.0,1.2,16.7,310.0,213.26,144.06
2018,4,21,17,15,626.5,66.5,1.15,15.85,257.5,155.83,97.43
2018,4,21,17,30,573.0,61.0,1.1,15.0,205.0,104.27,59.94
2018,4,21,17,45,491.5,53.0,1.1,14.15,155.5,56.02,33.91
2018,4,21,18,0,410.0,45.0,1.1,13.3,106.0,36.93,26.88
2018,4,21,18,15,288.0,33.0,1.05,12.7,67.5,27.12,17.14
2018,4,21,18,30,166.0,21.0,1.0,12.1,29.0,15.99,0.0
2018,4,21,18,45,83.0,10.5,0.95,11.55,14.5,8.26,0.0
2018,4,21,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,0.85,10.7,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,0.75,10.15,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,0.7,8.95,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,0.7,8.65,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,0.75,8.45,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,0.95,8.4,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,0.95,8.45,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,1.05,7.45,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,1.15,7.05,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,22,5,15,35.0,5.0,1.05,7.6,5.5,0.0,0.0
2018,4,22,5,30,70.0,10.0,0.9,8.1,11.0,7.87,0.0
2018,4,22,5,45,214.5,24.0,0.8,8.6,44.0,19.86,3.69
2018,4,22,6,0,359.0,38.0,0.7,9.1,77.0,31.49,21.73
2018,4,22,6,15,461.0,46.5,0.65,9.65,125.5,38.33,28.76
2018,4,22,6,30,563.0,55.0,0.6,10.2,174.0,66.24,38.93
2018,4,22,6,45,626.0,61.5,0.55,10.8,228.0,116.54,68.26
2018,4,22,7,0,689.0,68.0,0.5,11.4,282.0,174.12,111.65
2018,4,22,7,15,731.0,72.0,0.5,12.1,337.0,234.01,161.75
2018,4,22,7,30,773.0,76.0,0.5,12.8,392.0,295.35,214.13
2018,4,22,7,45,802.5,80.0,0.5,13.45,446.5,356.07,265.85
2018,4,22,8,0,832.0,84.0,0.5,14.1,501.0,418.64,317.52
2018,4,22,8,15,853.0,87.5,0.5,14.75,552.5,478.4,365.31
2018,4,22,8,30,874.0,91.0,0.5,15.4,604.0,538.4,411.35
2018,4,22,8,45,889.5,94.0,0.5,16.0,651.5,591.8,450.98
2018,4,22,9,0,905.0,97.0,0.5,16.6,699.0,646.35,489.86
2018,4,22,9,15,910.0,101.5,0.5,17.2,738.5,694.22,522.62
2018,4,22,9,30,915.0,106.0,0.5,17.8,778.0,739.63,552.62
2018,4,22,9,45,928.5,106.5,0.5,18.4,816.0,784.9,581.69
2018,4,22,10,0,942.0,107.0,0.5,19.0,854.0,827.9,607.37
2018,4,22,10,15,951.0,107.0,0.55,19.45,884.0,864.38,629.32
2018,4,22,10,30,960.0,107.0,0.6,19.9,914.0,897.84,649.25
2018,4,22,10,45,962.5,109.5,0.6,20.35,935.5,924.94,664.09
2018,4,22,11,0,965.0,112.0,0.6,20.8,957.0,948.4,676.63
2018,4,22,11,15,941.0,127.5,0.65,20.95,962.0,956.65,681.61
2018,4,22,11,30,917.0,143.0,0.7,21.1,967.0,960.0,683.88
2018,4,22,11,45,821.0,200.0,0.75,21.3,941.0,947.08,676.06
2018,4,22,12,0,725.0,257.0,0.8,21.5,915.0,926.15,662.07
2018,4,22,12,15,723.0,256.0,0.8,21.45,911.0,923.11,660.59
2018,4,22,12,30,721.0,255.0,0.8,21.4,907.0,916.73,656.79
2018,4,22,12,45,664.5,283.5,0.85,21.4,879.0,883.89,635.76
2018,4,22,13,0,608.0,312.0,0.9,21.4,851.0,847.91,612.79
2018,4,22,13,15,667.0,272.0,0.9,21.35,852.5,853.89,618.94
2018,4,22,13,30,726.0,232.0,0.9,21.3,854.0,853.27,620.25
2018,4,22,13,45,836.0,169.0,0.95,21.3,865.0,859.21,627.5
2018,4,22,14,0,946.0,106.0,1.0,21.3,876.0,853.53,625.31
2018,4,22,14,15,938.0,104.0,1.0,21.15,842.5,815.44,601.64
2018,4,22,14,30,930.0,102.0,1.0,21.0,809.0,774.55,575.6
2018,4,22,14,45,918.5,100.0,1.0,20.85,769.0,728.67,544.67
2018,4,22,15,0,907.0,98.0,1.0,20.7,729.0,680.7,511.45
2018,4,22,15,15,892.5,95.5,1.0,20.7,683.5,628.65,474.09
2018,4,22,15,30,878.0,93.0,1.0,20.7,638.0,575.31,434.63
2018,4,22,15,45,860.0,90.0,1.0,20.1,589.0,520.73,393.8
2018,4,22,16,0,842.0,87.0,1.0,19.5,540.0,463.06,349.07
2018,4,22,16,15,815.0,84.5,0.95,18.95,487.5,402.34,300.15
2018,4,22,16,30,788.0,82.0,0.9,18.4,435.0,342.9,250.7
2018,4,22,16,45,750.5,78.0,0.9,17.8,380.0,280.88,198.64
2018,4,22,17,0,713.0,74.0,0.9,17.2,325.0,219.74,147.09
2018,4,22,17,15,659.5,68.5,0.85,16.2,270.5,160.47,99.45
2018,4,22,17,30,606.0,63.0,0.8,15.2,216.0,107.03,61.16
2018,4,22,17,45,517.0,55.0,0.8,14.15,164.0,56.76,34.99
2018,4,22,18,0,428.0,47.0,0.8,13.1,112.0,38.65,28.46
2018,4,22,18,15,299.5,35.0,0.75,12.5,72.0,28.82,18.75
2018,4,22,18,30,171.0,23.0,0.7,11.9,32.0,17.47,0.0
2018,4,22,18,45,85.5,11.5,0.7,11.3,16.0,9.05,0.0
2018,4,22,19,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,0.75,9.6,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,0.85,9.15,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,0.95,8.35,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,0.95,8.2,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,0.65,8.3,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,0.6,8.25,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,0.65,8.15,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,0.75,8.05,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,4,23,5,15,12.5,4.5,0.7,8.3,4.5,0.0,0.0
2018,4,23,5,30,25.0,9.0,0.6,8.6,9.0,7.08,0.0
2018,4,23,5,45,129.5,25.5,0.55,8.9,39.0,19.23,5.39
2018,4,23,6,0,234.0,42.0,0.5,9.2,69.0,31.61,21.99
2018,4,23,6,15,329.0,55.5,0.45,9.75,114.5,41.82,31.94
2018,4,23,6,30,424.0,69.0,0.4,10.3,160.0,68.06,43.9
2018,4,23,6,45,497.5,78.0,0.35,10.8,213.5,115.89,73.15
2018,4,23,7,0,571.0,87.0,0.3,11.3,267.0,169.45,112.8
2018,4,23,7,15,594.5,96.0,0.3,12.05,313.5,220.25,155.38
2018,4,23,7,30,618.0,105.0,0.3,12.8,360.0,273.15,200.46
2018,4,23,7,45,585.5,125.0,0.3,13.6,392.0,318.03,239.87
2018,4,23,8,0,553.0,145.0,0.3,14.4,424.0,353.21,270.14
2018,4,23,8,15,647.5,138.5,0.3,15.15,497.0,428.88,328.26
2018,4,23,8,30,742.0,132.0,0.3,15.9,570.0,507.43,386.61
2018,4,23,8,45,772.0,134.0,0.35,16.65,621.0,565.25,428.88
2018,4,23,9,0,802.0,136.0,0.4,17.4,672.0,622.32,469.52
2018,4,23,9,15,828.0,132.5,0.4,18.05,715.5,673.1,504.16
2018,4,23,9,30,854.0,129.0,0.4,18.7,759.0,723.22,537.31
2018,4,23,9,45,880.5,122.5,0.45,19.35,798.5,762.24,563.2
2018,4,23,10,0,907.0,116.0,0.5,20.0,838.0,807.12,591.76
2018,4,23,10,15,913.5,118.0,0.5,20.4,867.0,842.27,612.13
2018,4,23,10,30,920.0,120.0,0.5,20.8,896.0,874.4,630.45
2018,4,23,10,45,923.5,121.0,0.55,21.15,916.5,899.91,645.58
2018,4,23,11,0,927.0,122.0,0.6,21.5,937.0,921.96,658.62
2018,4,23,11,15,929.0,123.0,0.6,21.7,950.0,939.15,668.07
2018,4,23,11,30,931.0,124.0,0.6,21.9,963.0,952.67,675.34
2018,4,23,11,45,932.0,124.5,0.65,22.05,969.0,961.12,680.8
2018,4,23,12,0,933.0,125.0,0.7,22.2,975.0,965.81,684.12
2018,4,23,12,15,900.5,144.0,0.75,22.25,962.5,952.88,676.95
2018,4,23,12,30,868.0,163.0,0.8,22.3,950.0,951.91,677.53
2018,4,23,12,45,875.5,156.0,0.8,22.3,942.0,944.21,672.98
2018,4,23,13,0,883.0,149.0,0.8,22.3,934.0,918.68,657.44
2018,4,23,13,15,872.5,150.5,0.85,22.15,913.5,909.76,653.92
2018,4,23,13,30,862.0,152.0,0.9,22.0,893.0,883.69,639.26
2018,4,23,13,45,869.0,143.0,0.95,21.85,871.0,859.03,625.59
2018,4,23,14,0,876.0,134.0,1.0,21.7,849.0,820.7,602.78
2018,4,23,14,15,807.5,158.0,1.0,21.4,797.0,772.2,571.03
2018,4,23,14,30,739.0,182.0,1.0,21.1,745.0,719.14,535.07
2018,4,23,14,45,749.0,164.5,1.05,20.75,710.5,679.03,509.39
2018,4,23,15,0,759.0,147.0,1.1,20.4,676.0,635.59,480.28
2018,4,23,15,15,758.5,134.5,1.1,20.4,635.0,587.39,445.55
2018,4,23,15,30,758.0,122.0,1.1,20.4,594.0,536.77,407.98
2018,4,23,15,45,772.0,110.0,1.1,19.4,558.0,492.92,375.35
2018,4,23,16,0,786.0,98.0,1.1,18.4,522.0,445.71,338.41
2018,4,23,16,15,759.5,94.5,1.05,17.7,471.5,387.3,291.12
2018,4,23,16,30,733.0,91.0,1.0,17.0,421.0,328.53,242.2
2018,4,23,16,45,695.5,86.0,1.0,16.3,367.5,268.51,191.68
2018,4,23,17,0,658.0,81.0,1.0,15.6,314.0,211.81,143.71
2018,4,23,17,15,603.0,74.5,0.95,14.8,261.0,154.89,97.94
2018,4,23,17,30,548.0,68.0,0.9,14.0,208.0,104.09,61.62
2018,4,23,17,45,466.0,58.5,0.85,13.2,158.5,56.66,36.65
2018,4,23,18,0,384.0,49.0,0.8,12.4,109.0,39.97,29.75
2018,4,23,18,15,264.5,36.5,0.75,11.85,70.5,27.8,18.07
2018,4,23,18,30,145.0,24.0,0.7,11.3,32.0,18.15,0.0
2018,4,23,18,45,72.5,12.0,0.7,10.75,16.0,9.44,0.0
2018,4,23,19,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,0.7,9.95,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,0.65,9.4,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,0.7,8.75,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,0.85,8.05,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,0.95,7.7,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.0,6.65,0.0,0.0,0.0
