Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,24,4,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,4,24,5,15,42.0,6.0,0.9,7.1,7.0,0.0,0.0
2018,4,24,5,30,84.0,12.0,0.8,7.6,14.0,9.44,0.0
2018,4,24,5,45,216.5,25.5,0.7,8.1,47.0,21.01,8.03
2018,4,24,6,0,349.0,39.0,0.6,8.6,80.0,32.13,22.62
2018,4,24,6,15,433.5,48.5,0.6,9.15,125.5,39.65,30.1
2018,4,24,6,30,518.0,58.0,0.6,9.7,171.0,65.31,39.92
2018,4,24,6,45,556.5,68.5,0.6,10.25,219.5,113.36,68.87
2018,4,24,7,0,595.0,79.0,0.6,10.8,268.0,165.83,109.18
2018,4,24,7,15,636.5,85.0,0.6,11.35,320.5,219.36,153.84
2018,4,24,7,30,678.0,91.0,0.6,11.9,373.0,276.99,203.04
2018,4,24,7,45,740.5,89.0,0.6,12.45,434.0,340.14,255.82
2018,4,24,8,0,803.0,87.0,0.6,13.0,495.0,406.73,310.33
2018,4,24,8,15,823.0,91.5,0.6,13.55,545.5,465.18,357.6
2018,4,24,8,30,843.0,96.0,0.6,14.1,596.0,523.83,403.27
2018,4,24,8,45,857.5,99.0,0.6,14.7,642.0,577.93,443.82
2018,4,24,9,0,872.0,102.0,0.6,15.3,688.0,627.09,479.43
2018,4,24,9,15,884.0,104.0,0.65,15.75,728.5,675.51,514.17
2018,4,24,9,30,896.0,106.0,0.7,16.2,769.0,722.14,546.67
2018,4,24,9,45,905.5,107.5,0.7,16.6,804.5,764.48,574.81
2018,4,24,10,0,915.0,109.0,0.7,17.0,840.0,804.35,599.9
2018,4,24,10,15,922.0,110.5,0.75,17.25,869.0,839.59,622.07
2018,4,24,10,30,929.0,112.0,0.8,17.5,898.0,871.8,642.19
2018,4,24,10,45,933.5,112.5,0.85,17.8,919.0,897.82,658.12
2018,4,24,11,0,938.0,113.0,0.9,18.1,940.0,920.39,671.9
2018,4,24,11,15,942.0,112.5,0.95,18.2,953.5,938.06,683.11
2018,4,24,11,30,946.0,112.0,1.0,18.3,967.0,952.07,692.12
2018,4,24,11,45,948.0,111.5,1.05,18.45,972.5,960.56,697.63
2018,4,24,12,0,950.0,111.0,1.1,18.6,978.0,965.23,700.88
2018,4,24,12,15,951.5,109.5,1.15,18.7,976.0,964.68,701.09
2018,4,24,12,30,953.0,108.0,1.2,18.8,974.0,960.27,698.99
2018,4,24,12,45,953.5,105.5,1.2,18.85,964.0,950.17,692.69
2018,4,24,13,0,954.0,103.0,1.2,18.9,954.0,936.2,684.08
2018,4,24,13,15,950.5,102.5,1.2,18.9,936.0,916.87,672.24
2018,4,24,13,30,947.0,102.0,1.2,18.9,918.0,893.94,658.15
2018,4,24,13,45,941.5,101.0,1.25,18.85,892.0,865.42,641.23
2018,4,24,14,0,936.0,100.0,1.3,18.8,866.0,833.63,622.02
2018,4,24,14,15,927.0,99.0,1.3,18.55,833.0,796.11,598.59
2018,4,24,14,30,918.0,98.0,1.3,18.3,800.0,755.9,572.25
2018,4,24,14,45,902.0,98.5,1.3,18.1,759.5,709.9,540.33
2018,4,24,15,0,886.0,99.0,1.3,17.9,719.0,662.2,506.39
2018,4,24,15,15,871.5,96.0,1.3,17.9,674.0,610.78,468.49
2018,4,24,15,30,857.0,93.0,1.3,17.9,629.0,558.14,428.53
2018,4,24,15,45,831.0,91.5,1.25,17.25,577.5,502.12,385.44
2018,4,24,16,0,805.0,90.0,1.2,16.6,526.0,444.04,339.36
2018,4,24,16,15,776.5,87.0,1.2,16.0,474.0,384.53,290.79
2018,4,24,16,30,748.0,84.0,1.2,15.4,422.0,326.54,241.92
2018,4,24,16,45,675.5,84.5,1.2,14.85,361.0,259.57,186.26
2018,4,24,17,0,603.0,85.0,1.2,14.3,300.0,201.61,138.34
2018,4,24,17,15,593.0,73.5,1.15,13.5,256.5,150.66,95.48
2018,4,24,17,30,583.0,62.0,1.1,12.7,213.0,100.49,57.94
2018,4,24,17,45,496.0,54.0,1.1,11.9,162.0,52.28,33.71
2018,4,24,18,0,409.0,46.0,1.1,11.1,111.0,37.61,27.86
2018,4,24,18,15,294.5,34.5,1.05,10.5,72.5,28.27,18.69
2018,4,24,18,30,180.0,23.0,1.0,9.9,34.0,17.53,1.27
2018,4,24,18,45,90.0,11.5,0.95,9.3,17.0,9.05,0.0
2018,4,24,19,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,0.85,8.1,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,0.8,7.55,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,0.7,7.55,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,0.7,7.55,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,0.75,7.2,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,0.8,6.45,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,0.85,5.95,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,0.9,5.25,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,4,25,5,15,42.0,6.5,0.9,5.6,7.5,0.0,0.0
2018,4,25,5,30,84.0,13.0,0.9,6.2,15.0,10.23,0.0
2018,4,25,5,45,191.0,25.5,0.9,6.75,44.5,19.45,8.15
2018,4,25,6,0,298.0,38.0,0.9,7.3,74.0,30.96,21.8
2018,4,25,6,15,304.5,48.5,0.85,7.75,101.0,36.79,27.73
2018,4,25,6,30,311.0,59.0,0.8,8.2,128.0,55.44,36.29
2018,4,25,6,45,182.5,87.5,0.8,8.6,130.5,85.55,61.26
2018,4,25,7,0,54.0,116.0,0.8,9.0,133.0,96.79,75.92
2018,4,25,7,15,90.5,137.5,0.75,9.55,172.5,128.64,101.34
2018,4,25,7,30,127.0,159.0,0.7,10.1,212.0,163.25,129.16
2018,4,25,7,45,250.5,164.0,0.7,10.6,286.0,223.26,175.87
2018,4,25,8,0,374.0,169.0,0.7,11.1,360.0,299.86,236.23
2018,4,25,8,15,273.5,209.0,0.7,11.7,356.0,303.78,240.84
2018,4,25,8,30,173.0,249.0,0.7,12.3,352.0,296.12,235.18
2018,4,25,8,45,436.5,203.0,0.65,12.95,490.5,431.44,339.66
2018,4,25,9,0,700.0,157.0,0.6,13.6,629.0,577.91,447.37
2018,4,25,9,15,787.0,135.0,0.6,14.15,696.0,644.85,494.37
2018,4,25,9,30,874.0,113.0,0.6,14.7,763.0,711.23,540.73
2018,4,25,9,45,883.0,115.0,0.65,15.25,797.5,752.74,568.6
2018,4,25,10,0,892.0,117.0,0.7,15.8,832.0,791.82,594.24
2018,4,25,10,15,898.0,118.5,0.7,16.2,859.5,825.46,614.39
2018,4,25,10,30,904.0,120.0,0.7,16.6,887.0,856.11,632.41
2018,4,25,10,45,907.5,121.5,0.75,17.0,907.5,881.52,647.83
2018,4,25,11,0,911.0,123.0,0.8,17.4,928.0,903.53,661.11
2018,4,25,11,15,913.0,123.5,0.85,17.6,940.5,919.87,671.29
2018,4,25,11,30,915.0,124.0,0.9,17.8,953.0,932.61,679.31
2018,4,25,11,45,914.5,125.0,1.0,18.0,958.0,939.92,684.91
2018,4,25,12,0,914.0,126.0,1.1,18.2,963.0,943.54,688.25
2018,4,25,12,15,914.5,125.0,1.15,18.2,960.5,942.57,688.44
2018,4,25,12,30,915.0,124.0,1.2,18.2,958.0,937.89,686.39
2018,4,25,12,45,914.0,122.5,1.25,18.25,947.5,927.76,680.8
2018,4,25,13,0,913.0,121.0,1.3,18.3,937.0,913.96,672.94
2018,4,25,13,15,907.0,121.5,1.35,18.25,918.5,894.11,661.41
2018,4,25,13,30,901.0,122.0,1.4,18.2,900.0,870.9,647.68
2018,4,25,13,45,893.0,121.0,1.45,18.1,873.5,841.51,629.88
2018,4,25,14,0,885.0,120.0,1.5,18.0,847.0,809.16,609.93
2018,4,25,14,15,874.0,119.5,1.5,17.8,814.0,772.23,586.08
2018,4,25,14,30,863.0,119.0,1.5,17.6,781.0,732.89,559.08
2018,4,25,14,45,848.5,118.0,1.5,17.35,741.5,694.74,532.21
2018,4,25,15,0,834.0,117.0,1.5,17.1,702.0,647.91,498.6
2018,4,25,15,15,818.0,114.5,1.5,17.1,658.5,597.43,461.02
2018,4,25,15,30,802.0,112.0,1.5,17.1,615.0,546.02,421.66
2018,4,25,15,45,778.0,109.5,1.55,16.3,566.0,490.06,379.07
2018,4,25,16,0,754.0,107.0,1.6,15.5,517.0,433.63,334.47
2018,4,25,16,15,721.5,103.5,1.55,14.9,465.0,374.42,285.7
2018,4,25,16,30,689.0,100.0,1.5,14.3,413.0,317.29,237.34
2018,4,25,16,45,648.0,95.0,1.5,13.65,360.5,259.05,187.7
2018,4,25,17,0,607.0,90.0,1.5,13.0,308.0,204.6,141.34
2018,4,25,17,15,552.5,82.0,1.5,12.2,256.0,149.89,97.24
2018,4,25,17,30,498.0,74.0,1.5,11.4,204.0,101.34,62.61
2018,4,25,17,45,418.5,64.0,1.45,10.6,156.0,57.19,39.79
2018,4,25,18,0,339.0,54.0,1.4,9.8,108.0,40.83,30.91
2018,4,25,18,15,231.0,39.0,1.35,9.3,70.0,29.46,19.91
2018,4,25,18,30,123.0,24.0,1.3,8.8,32.0,18.12,3.14
2018,4,25,18,45,61.5,12.0,1.2,8.35,16.0,9.44,0.0
2018,4,25,19,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,25,19,15,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,1.05,7.55,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,1.05,7.05,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,1.05,6.8,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,1.0,6.05,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,1.0,5.75,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,1.0,5.25,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,1.0,5.05,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,4,26,5,15,8.0,3.5,1.0,5.2,3.5,0.0,0.0
2018,4,26,5,30,16.0,7.0,1.0,5.6,7.0,5.51,0.0
2018,4,26,5,45,55.5,19.5,1.0,6.05,25.5,14.94,5.59
2018,4,26,6,0,95.0,32.0,1.0,6.5,44.0,24.28,16.02
2018,4,26,6,15,128.0,46.0,1.0,6.95,70.0,34.49,25.77
2018,4,26,6,30,161.0,60.0,1.0,7.4,96.0,50.46,35.35
2018,4,26,6,45,92.5,80.0,1.05,7.85,102.0,70.56,52.3
2018,4,26,7,0,24.0,100.0,1.1,8.3,108.0,80.33,63.37
2018,4,26,7,15,37.0,124.5,1.1,8.8,139.0,104.17,83.09
2018,4,26,7,30,50.0,149.0,1.1,9.3,170.0,129.99,104.34
2018,4,26,7,45,53.5,175.5,1.1,9.75,200.5,156.02,125.84
2018,4,26,8,0,57.0,202.0,1.1,10.2,231.0,182.79,147.58
2018,4,26,8,15,120.5,227.5,1.05,10.7,297.0,242.93,195.51
2018,4,26,8,30,184.0,253.0,1.0,11.2,363.0,304.15,243.53
2018,4,26,8,45,446.0,203.5,1.0,11.7,498.5,435.7,346.01
2018,4,26,9,0,708.0,154.0,1.0,12.2,634.0,578.08,453.11
2018,4,26,9,15,790.5,133.0,1.0,12.65,698.5,643.23,500.14
2018,4,26,9,30,873.0,112.0,1.0,13.1,763.0,707.45,546.22
2018,4,26,9,45,889.0,110.0,1.0,13.55,799.5,750.23,575.32
2018,4,26,10,0,905.0,108.0,1.0,14.0,836.0,791.02,602.07
2018,4,26,10,15,912.5,109.0,1.0,14.3,864.5,825.68,623.56
2018,4,26,10,30,920.0,110.0,1.0,14.6,893.0,857.39,642.92
2018,4,26,10,45,925.5,110.5,1.05,14.9,914.5,883.84,659.49
2018,4,26,11,0,931.0,111.0,1.1,15.2,936.0,906.95,673.88
2018,4,26,11,15,934.0,111.5,1.15,15.35,949.5,924.4,685.01
2018,4,26,11,30,937.0,112.0,1.2,15.5,963.0,938.2,693.89
2018,4,26,11,45,939.0,112.0,1.25,15.65,969.0,946.96,699.62
2018,4,26,12,0,941.0,112.0,1.3,15.8,975.0,951.95,703.07
2018,4,26,12,15,941.5,111.5,1.3,15.8,973.0,951.36,702.63
2018,4,26,12,30,942.0,111.0,1.3,15.8,971.0,946.96,699.9
2018,4,26,12,45,940.0,110.5,1.35,15.8,960.5,936.57,694.19
2018,4,26,13,0,938.0,110.0,1.4,15.8,950.0,922.45,686.14
2018,4,26,13,15,935.5,109.0,1.4,15.75,933.0,903.78,674.57
2018,4,26,13,30,933.0,108.0,1.4,15.7,916.0,881.53,660.7
2018,4,26,13,45,928.0,106.5,1.45,15.6,890.5,853.33,643.59
2018,4,26,14,0,923.0,105.0,1.5,15.5,865.0,821.88,624.17
2018,4,26,14,15,915.5,103.5,1.5,15.25,832.5,785.5,600.94
2018,4,26,14,30,908.0,102.0,1.5,15.0,800.0,746.37,574.25
2018,4,26,14,45,898.5,100.0,1.5,14.8,762.0,702.9,543.47
2018,4,26,15,0,889.0,98.0,1.5,14.6,724.0,657.26,510.29
2018,4,26,15,15,874.5,96.0,1.5,14.6,679.5,606.77,472.22
2018,4,26,15,30,860.0,94.0,1.5,14.6,635.0,555.05,432.09
2018,4,26,15,45,842.0,91.0,1.55,13.85,586.5,501.44,390.55
2018,4,26,16,0,824.0,88.0,1.6,13.1,538.0,445.1,345.21
2018,4,26,16,15,798.0,85.0,1.6,12.65,486.5,385.78,295.41
2018,4,26,16,30,772.0,82.0,1.6,12.2,435.0,327.69,245.17
2018,4,26,16,45,736.0,78.0,1.6,11.7,381.0,267.64,192.84
2018,4,26,17,0,700.0,74.0,1.6,11.2,327.0,208.1,141.18
2018,4,26,17,15,650.5,68.5,1.55,10.7,274.0,151.0,94.36
2018,4,26,17,30,601.0,63.0,1.5,10.2,221.0,99.23,57.59
2018,4,26,17,45,524.0,55.0,1.45,9.65,170.5,50.62,34.3
2018,4,26,18,0,447.0,47.0,1.4,9.1,120.0,38.6,29.05
2018,4,26,18,15,322.5,36.0,1.35,8.7,79.0,29.56,20.16
2018,4,26,18,30,198.0,25.0,1.3,8.3,38.0,19.06,4.98
2018,4,26,18,45,99.0,12.5,1.25,7.9,19.0,9.83,0.0
2018,4,26,19,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,26,19,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,1.25,6.95,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,1.35,6.7,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,1.4,6.75,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,1.35,6.8,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,1.25,6.85,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,1.15,6.9,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,1.05,6.95,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,0.85,7.15,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,0.75,7.15,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,0.7,7.15,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,4,27,5,15,43.5,7.5,0.7,7.6,9.0,0.0,0.0
2018,4,27,5,30,87.0,15.0,0.7,8.0,18.0,11.8,0.0
2018,4,27,5,45,162.5,28.0,0.65,8.4,45.0,21.19,10.82
2018,4,27,6,0,238.0,41.0,0.6,8.8,72.0,30.97,21.85
2018,4,27,6,15,298.5,55.0,0.65,9.2,111.5,41.28,31.69
2018,4,27,6,30,359.0,69.0,0.7,9.6,151.0,63.29,42.37
2018,4,27,6,45,212.0,97.0,0.7,10.05,148.5,94.47,67.39
2018,4,27,7,0,65.0,125.0,0.7,10.5,146.0,104.62,81.57
2018,4,27,7,15,84.5,149.0,0.7,10.95,181.5,132.5,104.15
2018,4,27,7,30,104.0,173.0,0.7,11.4,217.0,166.62,131.87
2018,4,27,7,45,118.0,195.0,0.7,11.85,251.0,197.15,156.57
2018,4,27,8,0,132.0,217.0,0.7,12.3,285.0,229.31,182.29
2018,4,27,8,15,167.0,230.0,0.7,12.7,325.0,265.06,210.38
2018,4,27,8,30,202.0,243.0,0.7,13.1,365.0,304.1,240.81
2018,4,27,8,45,181.0,272.5,0.7,13.5,388.0,329.35,259.83
2018,4,27,9,0,160.0,302.0,0.7,13.9,411.0,352.46,276.67
2018,4,27,9,15,119.5,314.0,0.7,14.25,398.0,346.2,270.74
2018,4,27,9,30,79.0,326.0,0.7,14.6,385.0,324.65,253.18
2018,4,27,9,45,80.5,343.0,0.75,14.9,405.5,344.61,268.02
2018,4,27,10,0,82.0,360.0,0.8,15.2,426.0,364.5,282.38
2018,4,27,10,15,115.0,386.5,0.85,15.35,482.5,431.25,332.05
2018,4,27,10,30,148.0,413.0,0.9,15.5,539.0,486.37,372.07
2018,4,27,10,45,194.5,406.0,0.9,15.7,576.0,523.87,399.26
2018,4,27,11,0,241.0,399.0,0.9,15.9,613.0,577.52,437.51
2018,4,27,11,15,163.5,401.5,0.95,16.0,547.5,502.39,381.92
2018,4,27,11,30,86.0,404.0,1.0,16.1,482.0,422.66,322.76
2018,4,27,11,45,78.0,402.5,1.0,16.2,473.5,415.22,317.5
2018,4,27,12,0,70.0,401.0,1.0,16.3,465.0,407.18,311.26
2018,4,27,12,15,48.0,361.5,1.05,16.3,405.5,351.94,270.16
2018,4,27,12,30,26.0,322.0,1.1,16.3,346.0,296.84,228.69
2018,4,27,12,45,56.5,364.0,1.15,16.25,415.0,360.38,277.92
2018,4,27,13,0,87.0,406.0,1.2,16.2,484.0,423.19,325.1
2018,4,27,13,15,167.0,400.0,1.2,16.1,546.0,498.86,382.32
2018,4,27,13,30,247.0,394.0,1.2,16.0,608.0,568.96,434.14
2018,4,27,13,45,149.0,359.5,1.25,15.9,487.5,437.75,337.35
2018,4,27,14,0,51.0,325.0,1.3,15.8,367.0,312.21,242.44
2018,4,27,14,15,69.0,313.0,1.35,15.65,367.5,312.49,244.33
2018,4,27,14,30,87.0,301.0,1.4,15.5,368.0,311.35,244.39
2018,4,27,14,45,189.0,304.5,1.4,15.3,440.5,388.93,305.7
2018,4,27,15,0,291.0,308.0,1.4,15.1,513.0,455.57,356.6
2018,4,27,15,15,372.5,268.0,1.4,15.1,514.0,452.56,354.43
2018,4,27,15,30,454.0,228.0,1.4,15.1,515.0,450.67,352.55
2018,4,27,15,45,474.5,202.0,1.45,14.55,481.5,412.57,323.07
2018,4,27,16,0,495.0,176.0,1.5,14.0,448.0,371.38,290.1
2018,4,27,16,15,526.5,151.5,1.5,13.65,415.5,332.48,256.92
2018,4,27,16,30,558.0,127.0,1.5,13.3,383.0,293.85,222.37
2018,4,27,16,45,565.5,110.0,1.55,12.9,342.5,245.91,179.96
2018,4,27,17,0,573.0,93.0,1.6,12.5,302.0,196.39,135.99
2018,4,27,17,15,554.0,83.0,1.55,12.05,258.5,147.43,95.24
2018,4,27,17,30,535.0,73.0,1.5,11.6,215.0,100.35,61.05
2018,4,27,17,45,461.5,64.0,1.45,11.1,167.0,55.28,44.14
2018,4,27,18,0,388.0,55.0,1.4,10.6,119.0,44.73,34.34
2018,4,27,18,15,270.5,42.0,1.35,10.15,79.0,31.8,22.04
2018,4,27,18,30,153.0,29.0,1.3,9.7,39.0,21.83,7.7
2018,4,27,18,45,78.5,15.5,1.25,9.25,20.5,12.2,0.0
2018,4,27,19,0,4.0,2.0,1.2,8.8,2.0,0.0,0.0
2018,4,27,19,15,2.0,1.0,1.2,8.6,1.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.15,8.45,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.05,8.25,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,0.95,8.15,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,4,28,5,15,18.0,6.5,0.95,8.3,7.0,0.0,0.0
2018,4,28,5,30,36.0,13.0,1.0,8.6,14.0,10.23,0.0
2018,4,28,5,45,155.0,28.0,1.05,8.95,46.5,21.18,11.25
2018,4,28,6,0,274.0,43.0,1.1,9.3,79.0,32.6,23.28
2018,4,28,6,15,249.0,57.5,1.15,9.65,101.5,42.63,32.84
2018,4,28,6,30,224.0,72.0,1.2,10.0,124.0,60.36,42.57
2018,4,28,6,45,215.5,96.0,1.3,10.35,156.5,93.69,66.6
2018,4,28,7,0,207.0,120.0,1.4,10.7,189.0,126.5,93.75
2018,4,28,7,15,392.0,117.0,1.35,11.05,275.0,183.53,134.48
2018,4,28,7,30,577.0,114.0,1.3,11.4,361.0,263.17,196.01
2018,4,28,7,45,653.5,110.0,1.3,11.7,423.5,321.82,245.02
2018,4,28,8,0,730.0,106.0,1.3,12.0,486.0,387.43,299.41
2018,4,28,8,15,601.0,148.5,1.25,12.25,481.5,409.04,320.52
2018,4,28,8,30,472.0,191.0,1.2,12.5,477.0,409.96,323.54
2018,4,28,8,45,275.5,215.5,1.2,12.7,385.5,340.29,270.65
2018,4,28,9,0,79.0,240.0,1.2,12.9,294.0,242.22,192.67
2018,4,28,9,15,47.0,235.0,1.15,13.05,267.5,222.06,176.36
2018,4,28,9,30,15.0,230.0,1.1,13.2,241.0,190.95,150.7
2018,4,28,9,45,23.5,263.5,1.1,13.4,282.0,234.75,185.24
2018,4,28,10,0,32.0,297.0,1.1,13.6,323.0,271.53,213.47
2018,4,28,10,15,19.0,231.5,1.15,13.7,247.0,206.78,162.26
2018,4,28,10,30,6.0,166.0,1.2,13.8,171.0,134.92,104.84
2018,4,28,10,45,17.0,228.0,1.2,13.9,243.0,204.12,160.27
2018,4,28,11,0,28.0,290.0,1.2,14.0,315.0,268.01,209.89
2018,4,28,11,15,37.0,333.5,1.25,14.0,367.0,315.03,245.8
2018,4,28,11,30,46.0,377.0,1.3,14.0,419.0,362.58,281.72
2018,4,28,11,45,82.5,395.5,1.3,13.95,471.5,412.09,319.6
2018,4,28,12,0,119.0,414.0,1.3,13.9,524.0,478.52,369.22
2018,4,28,12,15,107.0,423.5,1.35,13.85,522.0,476.36,366.97
2018,4,28,12,30,95.0,433.0,1.4,13.8,520.0,456.8,352.6
2018,4,28,12,45,128.0,433.0,1.4,13.75,549.0,500.6,385.92
2018,4,28,13,0,161.0,433.0,1.4,13.7,578.0,526.18,405.32
2018,4,28,13,15,198.5,428.0,1.45,13.6,603.0,549.15,423.36
2018,4,28,13,30,236.0,423.0,1.5,13.5,628.0,569.7,439.59
2018,4,28,13,45,305.5,373.5,1.55,13.4,631.0,587.31,454.71
2018,4,28,14,0,375.0,324.0,1.6,13.3,634.0,585.77,455.99
2018,4,28,14,15,602.5,230.5,1.65,13.3,706.5,675.09,525.09
2018,4,28,14,30,830.0,137.0,1.7,13.3,779.0,724.46,563.36
2018,4,28,14,45,666.5,188.0,1.7,13.3,687.0,631.08,492.75
2018,4,28,15,0,503.0,239.0,1.7,13.3,595.0,537.48,422.07
2018,4,28,15,15,482.5,230.5,1.7,13.3,555.0,492.54,388.21
2018,4,28,15,30,462.0,222.0,1.7,13.3,515.0,448.04,353.59
2018,4,28,15,45,441.0,209.0,1.7,12.95,471.0,400.35,316.21
2018,4,28,16,0,420.0,196.0,1.7,12.6,427.0,353.79,278.8
2018,4,28,16,15,488.0,160.0,1.7,12.35,404.0,323.23,251.67
2018,4,28,16,30,556.0,124.0,1.7,12.1,381.0,288.84,219.46
2018,4,28,16,45,618.0,100.5,1.7,11.85,353.5,249.69,181.83
2018,4,28,17,0,680.0,77.0,1.7,11.6,326.0,202.48,136.87
2018,4,28,17,15,631.5,71.0,1.65,11.25,274.0,146.62,91.44
2018,4,28,17,30,583.0,65.0,1.6,10.9,222.0,96.02,56.19
2018,4,28,17,45,498.5,57.0,1.55,10.5,170.5,48.88,38.54
2018,4,28,18,0,414.0,49.0,1.5,10.1,119.0,39.91,30.16
2018,4,28,18,15,315.5,38.5,1.45,9.75,81.0,31.54,21.93
2018,4,28,18,30,217.0,28.0,1.4,9.4,43.0,21.31,8.39
2018,4,28,18,45,113.5,15.0,1.35,9.05,22.5,11.8,0.0
2018,4,28,19,0,10.0,2.0,1.3,8.7,2.0,0.0,0.0
2018,4,28,19,15,5.0,1.0,1.3,8.6,1.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,1.35,8.15,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,1.35,7.85,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,1.25,7.6,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,29,5,15,7.0,3.0,1.15,8.15,3.5,0.0,0.0
2018,4,29,5,30,14.0,6.0,1.2,8.4,7.0,4.72,0.0
2018,4,29,5,45,52.5,16.0,1.25,8.6,22.5,12.45,4.53
2018,4,29,6,0,91.0,26.0,1.3,8.8,38.0,20.08,12.27
2018,4,29,6,15,53.0,30.5,1.4,9.1,38.5,24.09,16.21
2018,4,29,6,30,15.0,35.0,1.5,9.4,39.0,28.08,18.64
2018,4,29,6,45,7.5,45.0,1.55,9.65,47.0,35.11,24.77
2018,4,29,7,0,0.0,55.0,1.6,9.9,55.0,42.1,31.1
2018,4,29,7,15,1.0,82.0,1.65,10.15,82.5,63.02,48.98
2018,4,29,7,30,2.0,109.0,1.7,10.4,110.0,83.98,66.61
2018,4,29,7,45,9.5,142.5,1.7,10.6,147.5,112.46,90.18
2018,4,29,8,0,17.0,176.0,1.7,10.8,185.0,142.18,114.5
2018,4,29,8,15,10.0,159.0,1.7,11.05,164.5,127.27,101.76
2018,4,29,8,30,3.0,142.0,1.7,11.3,144.0,111.31,88.19
2018,4,29,8,45,18.0,186.0,1.75,11.55,198.5,154.43,123.55
2018,4,29,9,0,33.0,230.0,1.8,11.8,253.0,206.39,165.43
2018,4,29,9,15,21.0,202.5,1.8,12.05,217.5,178.15,141.93
2018,4,29,9,30,9.0,175.0,1.8,12.3,182.0,142.67,112.65
2018,4,29,9,45,8.5,188.5,1.8,12.55,195.0,153.63,121.3
2018,4,29,10,0,8.0,202.0,1.8,12.8,208.0,164.59,129.79
2018,4,29,10,15,10.0,213.0,1.8,12.9,221.0,175.47,138.33
2018,4,29,10,30,12.0,224.0,1.8,13.0,234.0,186.47,146.94
2018,4,29,10,45,22.5,274.5,1.85,13.05,294.0,248.52,196.15
2018,4,29,11,0,33.0,325.0,1.9,13.1,354.0,302.54,238.11
2018,4,29,11,15,30.0,318.5,1.9,13.1,345.5,295.28,232.05
2018,4,29,11,30,27.0,312.0,1.9,13.1,337.0,287.68,226.01
2018,4,29,11,45,20.5,284.5,1.9,13.1,303.5,258.27,202.93
2018,4,29,12,0,14.0,257.0,1.9,13.1,270.0,217.03,170.46
2018,4,29,12,15,19.0,283.0,1.9,13.15,300.5,242.89,191.05
2018,4,29,12,30,24.0,309.0,1.9,13.2,331.0,282.73,222.15
2018,4,29,12,45,39.0,343.5,1.9,13.2,379.0,325.7,255.68
2018,4,29,13,0,54.0,378.0,1.9,13.2,427.0,368.2,288.47
2018,4,29,13,15,61.0,380.0,1.85,13.2,434.0,374.24,293.1
2018,4,29,13,30,68.0,382.0,1.8,13.2,441.0,379.64,297.46
2018,4,29,13,45,82.5,351.0,1.8,13.2,420.5,361.14,284.13
2018,4,29,14,0,97.0,320.0,1.8,13.2,400.0,355.24,280.42
2018,4,29,14,15,107.5,294.0,1.8,13.15,379.5,335.54,265.93
2018,4,29,14,30,118.0,268.0,1.8,13.1,359.0,314.95,250.64
2018,4,29,14,45,180.0,266.5,1.8,13.05,398.0,348.3,277.88
2018,4,29,15,0,242.0,265.0,1.8,13.0,437.0,385.45,307.09
2018,4,29,15,15,319.0,231.0,1.8,13.0,443.0,387.08,308.64
2018,4,29,15,30,396.0,197.0,1.8,13.0,449.0,390.68,310.9
2018,4,29,15,45,474.5,171.5,1.8,12.7,450.5,383.43,303.92
2018,4,29,16,0,553.0,146.0,1.8,12.4,452.0,372.31,292.46
2018,4,29,16,15,649.0,117.0,1.85,12.1,443.0,349.91,270.17
2018,4,29,16,30,745.0,88.0,1.9,11.8,434.0,317.52,237.62
2018,4,29,16,45,711.5,83.5,1.9,11.5,381.5,257.21,184.73
2018,4,29,17,0,678.0,79.0,1.9,11.2,329.0,201.76,136.47
2018,4,29,17,15,631.0,72.5,1.85,10.85,276.5,145.97,91.15
2018,4,29,17,30,584.0,66.0,1.8,10.5,224.0,95.26,56.03
2018,4,29,17,45,513.0,58.0,1.75,10.15,175.0,48.46,38.23
2018,4,29,18,0,442.0,50.0,1.7,9.8,126.0,40.89,31.09
2018,4,29,18,15,327.5,39.5,1.65,9.5,85.0,32.39,22.77
2018,4,29,18,30,213.0,29.0,1.6,9.2,44.0,22.04,9.7
2018,4,29,18,45,111.5,15.5,1.55,8.85,23.0,12.2,0.0
2018,4,29,19,0,10.0,2.0,1.5,8.5,2.0,0.0,0.0
2018,4,29,19,15,5.0,1.0,1.45,8.4,1.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,1.35,8.2,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,1.25,8.05,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,1.15,7.7,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,1.15,7.75,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,30,5,15,0.0,1.5,1.1,7.95,1.5,1.18,0.0
2018,4,30,5,30,0.0,3.0,1.1,8.1,3.0,2.36,0.0
2018,4,30,5,45,0.0,4.5,1.1,8.25,4.5,3.4,0.0
2018,4,30,6,0,0.0,6.0,1.1,8.4,6.0,4.54,0.0
2018,4,30,6,15,0.0,14.5,1.1,8.65,14.5,11.0,4.38
2018,4,30,6,30,0.0,23.0,1.1,8.9,23.0,17.5,9.72
2018,4,30,6,45,3.0,47.0,1.1,9.15,48.0,36.22,26.0
2018,4,30,7,0,6.0,71.0,1.1,9.4,73.0,55.3,42.35
2018,4,30,7,15,15.0,96.0,1.1,9.75,102.0,76.51,60.04
2018,4,30,7,30,24.0,121.0,1.1,10.1,131.0,100.79,80.18
2018,4,30,7,45,30.0,158.0,1.1,10.4,172.5,133.64,107.36
2018,4,30,8,0,36.0,195.0,1.1,10.7,214.0,167.81,135.18
2018,4,30,8,15,82.5,231.5,1.1,11.05,280.5,220.7,177.4
2018,4,30,8,30,129.0,268.0,1.1,11.4,347.0,286.2,229.07
2018,4,30,8,45,134.5,294.5,1.05,11.7,382.0,319.87,254.73
2018,4,30,9,0,140.0,321.0,1.0,12.0,417.0,353.98,280.36
2018,4,30,9,15,205.0,333.5,1.05,12.3,483.5,414.14,326.48
2018,4,30,9,30,270.0,346.0,1.1,12.6,550.0,490.04,383.31
2018,4,30,9,45,304.0,357.0,1.15,12.85,596.5,536.66,417.23
2018,4,30,10,0,338.0,368.0,1.2,13.1,643.0,584.58,451.85
2018,4,30,10,15,291.5,390.5,1.25,13.2,633.5,581.26,447.99
2018,4,30,10,30,245.0,413.0,1.3,13.3,624.0,574.18,441.73
2018,4,30,10,45,393.0,367.0,1.4,13.35,714.5,675.55,517.95
2018,4,30,11,0,541.0,321.0,1.5,13.4,805.0,770.76,587.36
2018,4,30,11,15,719.5,233.0,1.55,13.35,887.0,859.41,651.85
2018,4,30,11,30,898.0,145.0,1.6,13.3,969.0,921.3,694.73
2018,4,30,11,45,899.0,145.5,1.7,13.2,974.0,929.08,700.53
2018,4,30,12,0,900.0,146.0,1.8,13.1,979.0,933.28,704.68
2018,4,30,12,15,898.5,146.5,1.85,12.95,976.5,931.7,704.58
2018,4,30,12,30,897.0,147.0,1.9,12.8,974.0,926.52,702.22
2018,4,30,12,45,893.0,147.5,1.95,12.7,963.0,915.63,695.98
2018,4,30,13,0,889.0,148.0,2.0,12.6,952.0,901.26,687.47
2018,4,30,13,15,886.0,146.5,2.0,12.55,934.0,882.65,675.46
2018,4,30,13,30,883.0,145.0,2.0,12.5,916.0,860.67,661.2
2018,4,30,13,45,878.0,142.0,2.0,12.5,890.5,832.57,642.58
2018,4,30,14,0,873.0,139.0,2.0,12.5,865.0,811.1,628.15
2018,4,30,14,15,865.0,137.0,2.05,12.35,833.0,774.66,602.99
2018,4,30,14,30,857.0,135.0,2.1,12.2,801.0,735.64,575.5
2018,4,30,14,45,845.0,133.0,2.1,12.05,762.5,691.63,543.33
2018,4,30,15,0,833.0,131.0,2.1,11.9,724.0,645.78,509.01
2018,4,30,15,15,816.5,128.0,2.1,11.9,679.5,594.91,469.75
2018,4,30,15,30,800.0,125.0,2.1,11.9,635.0,543.16,428.73
2018,4,30,15,45,777.5,121.5,2.1,11.45,586.0,487.06,383.84
2018,4,30,16,0,755.0,118.0,2.1,11.0,537.0,431.31,337.78
2018,4,30,16,15,723.0,114.0,2.1,10.65,484.5,372.3,287.8
2018,4,30,16,30,691.0,110.0,2.1,10.3,432.0,315.33,238.38
2018,4,30,16,45,648.5,105.0,2.1,9.95,378.5,257.25,187.92
2018,4,30,17,0,606.0,100.0,2.1,9.6,325.0,203.13,141.43
2018,4,30,17,15,550.5,92.5,2.05,9.3,272.5,149.62,98.49
2018,4,30,17,30,495.0,85.0,2.0,9.0,220.0,99.06,63.15
2018,4,30,17,45,415.5,74.5,1.95,8.7,171.0,55.73,45.04
2018,4,30,18,0,336.0,64.0,1.9,8.4,122.0,47.78,37.49
2018,4,30,18,15,231.0,48.5,1.85,8.2,82.0,36.21,26.32
2018,4,30,18,30,126.0,33.0,1.8,8.0,42.0,24.33,12.12
2018,4,30,18,45,64.5,17.5,1.75,7.8,22.0,13.77,0.0
2018,4,30,19,0,3.0,2.0,1.7,7.6,2.0,0.0,0.0
2018,4,30,19,15,1.5,1.0,1.7,7.55,1.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,1.65,7.4,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,1.55,7.2,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,1.5,7.05,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,1.45,6.85,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,1.25,6.1,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,1.15,5.3,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.05,5.15,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.05,5.2,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,5,1,5,15,6.5,7.5,1.2,6.95,8.0,5.9,0.0
2018,5,1,5,30,13.0,15.0,1.2,7.1,16.0,11.57,0.0
2018,5,1,5,45,36.5,33.0,1.25,7.3,38.0,24.54,15.1
2018,5,1,6,0,60.0,51.0,1.3,7.5,60.0,37.35,27.87
2018,5,1,6,15,94.0,71.0,1.25,7.65,91.0,51.31,41.05
2018,5,1,6,30,128.0,91.0,1.2,7.8,122.0,69.18,52.74
2018,5,1,6,45,137.0,111.0,1.2,7.95,151.5,94.99,71.67
2018,5,1,7,0,146.0,131.0,1.2,8.1,181.0,122.1,93.6
2018,5,1,7,15,262.0,139.5,1.15,8.4,247.5,167.12,126.99
2018,5,1,7,30,378.0,148.0,1.1,8.7,314.0,228.05,174.97
2018,5,1,7,45,231.5,167.5,1.05,8.95,273.0,215.35,170.36
2018,5,1,8,0,85.0,187.0,1.0,9.2,232.0,180.14,144.98
2018,5,1,8,15,298.5,194.5,0.95,9.7,374.5,297.31,238.04
2018,5,1,8,30,512.0,202.0,0.9,10.2,517.0,434.54,343.95
2018,5,1,8,45,648.0,171.0,0.85,10.7,599.5,515.34,404.73
2018,5,1,9,0,784.0,140.0,0.8,11.2,682.0,599.2,466.83
2018,5,1,9,15,810.0,136.5,0.8,11.75,725.0,648.2,501.88
2018,5,1,9,30,836.0,133.0,0.8,12.3,768.0,696.61,535.84
2018,5,1,9,45,862.5,126.0,0.8,12.9,806.5,733.86,561.3
2018,5,1,10,0,889.0,119.0,0.8,13.5,845.0,776.76,589.92
2018,5,1,10,15,896.0,120.0,0.8,13.9,873.0,810.08,610.65
2018,5,1,10,30,903.0,121.0,0.8,14.3,901.0,840.48,628.91
2018,5,1,10,45,908.0,122.0,0.85,14.7,922.0,866.15,644.79
2018,5,1,11,0,913.0,123.0,0.9,15.1,943.0,888.53,658.53
2018,5,1,11,15,916.5,123.0,0.95,15.35,956.0,905.33,669.04
2018,5,1,11,30,920.0,123.0,1.0,15.6,969.0,918.59,677.38
2018,5,1,11,45,922.0,122.5,1.05,15.8,974.5,926.51,682.5
2018,5,1,12,0,924.0,122.0,1.1,16.0,980.0,930.77,685.41
2018,5,1,12,15,924.0,122.5,1.1,16.1,978.0,930.47,684.93
2018,5,1,12,30,924.0,123.0,1.1,16.2,976.0,926.49,682.22
2018,5,1,12,45,922.5,122.0,1.15,16.25,965.5,916.21,676.51
2018,5,1,13,0,921.0,121.0,1.2,16.3,955.0,902.29,668.54
2018,5,1,13,15,918.0,119.5,1.2,16.3,937.0,883.09,656.53
2018,5,1,13,30,915.0,118.0,1.2,16.3,919.0,860.42,642.3
2018,5,1,13,45,910.0,116.0,1.25,16.3,893.5,832.35,625.13
2018,5,1,14,0,905.0,114.0,1.3,16.3,868.0,801.13,605.71
2018,5,1,14,15,887.5,117.0,1.3,16.15,833.0,762.24,579.66
2018,5,1,14,30,870.0,120.0,1.3,16.0,798.0,721.31,551.16
2018,5,1,14,45,764.5,155.5,1.35,15.85,730.0,656.01,503.98
2018,5,1,15,0,659.0,191.0,1.4,15.7,662.0,590.94,456.28
2018,5,1,15,15,528.0,219.5,1.4,15.7,582.0,503.18,390.61
2018,5,1,15,30,397.0,248.0,1.4,15.7,502.0,421.32,328.41
2018,5,1,15,45,453.5,212.5,1.4,15.1,481.5,403.71,314.81
2018,5,1,16,0,510.0,177.0,1.4,14.5,461.0,371.09,287.95
2018,5,1,16,15,562.0,144.5,1.45,14.0,430.5,336.98,258.25
2018,5,1,16,30,614.0,112.0,1.5,13.5,400.0,291.23,217.5
2018,5,1,16,45,606.0,98.5,1.55,13.0,354.5,239.34,172.16
2018,5,1,17,0,598.0,85.0,1.6,12.5,309.0,187.63,127.11
2018,5,1,17,15,578.0,76.5,1.6,11.9,265.5,138.8,87.2
2018,5,1,17,30,558.0,68.0,1.6,11.3,222.0,91.9,54.73
2018,5,1,17,45,485.5,61.0,1.6,10.75,174.5,49.12,38.75
2018,5,1,18,0,413.0,54.0,1.6,10.2,127.0,43.84,33.74
2018,5,1,18,15,300.5,42.5,1.55,9.75,86.5,32.36,22.85
2018,5,1,18,30,188.0,31.0,1.5,9.3,46.0,23.43,11.98
2018,5,1,18,45,98.0,16.5,1.4,8.85,24.0,12.98,0.0
2018,5,1,19,0,8.0,2.0,1.3,8.4,2.0,0.0,0.0
2018,5,1,19,15,4.0,1.0,1.3,8.25,1.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,1.25,7.9,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,1.15,7.55,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,1.05,7.6,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,1.05,6.9,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,1.05,7.2,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,0.95,7.15,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,5,2,5,15,2.0,3.5,0.9,7.2,3.5,2.75,0.0
2018,5,2,5,30,4.0,7.0,0.9,7.3,7.0,5.48,0.0
2018,5,2,5,45,2.0,13.0,0.85,7.45,13.0,9.88,2.8
2018,5,2,6,0,0.0,19.0,0.8,7.6,19.0,14.45,7.38
2018,5,2,6,15,0.0,30.5,0.8,7.95,30.5,23.25,15.62
2018,5,2,6,30,0.0,42.0,0.8,8.3,42.0,32.09,22.57
2018,5,2,6,45,2.0,72.5,0.8,8.65,73.0,55.24,42.7
2018,5,2,7,0,4.0,103.0,0.8,9.0,104.0,78.34,62.38
2018,5,2,7,15,41.5,139.0,0.75,9.55,157.0,114.87,91.53
2018,5,2,7,30,79.0,175.0,0.7,10.1,210.0,156.0,124.32
2018,5,2,7,45,313.0,164.5,0.7,10.65,327.5,239.01,186.3
2018,5,2,8,0,547.0,154.0,0.7,11.2,445.0,346.61,268.81
2018,5,2,8,15,681.0,130.0,0.7,11.75,527.0,422.25,327.56
2018,5,2,8,30,815.0,106.0,0.7,12.3,609.0,504.38,390.61
2018,5,2,8,45,840.0,105.5,0.7,12.85,657.0,558.7,431.88
2018,5,2,9,0,865.0,105.0,0.7,13.4,705.0,609.41,469.46
2018,5,2,9,15,879.0,106.0,0.7,13.9,746.0,657.01,503.6
2018,5,2,9,30,893.0,107.0,0.7,14.4,787.0,703.0,535.52
2018,5,2,9,45,905.0,106.5,0.65,14.9,822.0,744.35,562.62
2018,5,2,10,0,917.0,106.0,0.6,15.4,857.0,783.42,587.32
2018,5,2,10,15,923.5,107.0,0.65,15.85,885.0,817.1,608.32
2018,5,2,10,30,930.0,108.0,0.7,16.3,913.0,847.75,627.19
2018,5,2,10,45,934.5,108.5,0.7,16.75,933.5,873.12,641.63
2018,5,2,11,0,939.0,109.0,0.7,17.2,954.0,895.08,653.86
2018,5,2,11,15,942.0,109.5,0.8,17.4,967.5,912.25,665.55
2018,5,2,11,30,945.0,110.0,0.9,17.6,981.0,925.76,675.02
2018,5,2,11,45,946.5,109.5,0.95,17.8,986.0,933.38,679.92
2018,5,2,12,0,948.0,109.0,1.0,18.0,991.0,937.23,682.57
2018,5,2,12,15,948.0,108.5,1.05,18.05,988.0,936.0,682.5
2018,5,2,12,30,948.0,108.0,1.1,18.1,985.0,930.98,680.15
2018,5,2,12,45,946.0,107.5,1.15,18.15,974.5,920.48,674.36
2018,5,2,13,0,944.0,107.0,1.2,18.2,964.0,906.26,666.27
2018,5,2,13,15,940.0,107.0,1.2,18.1,946.0,887.18,654.69
2018,5,2,13,30,936.0,107.0,1.2,18.0,928.0,864.59,640.87
2018,5,2,13,45,930.0,106.0,1.25,17.95,902.0,836.13,623.7
2018,5,2,14,0,924.0,105.0,1.3,17.9,876.0,804.51,604.28
2018,5,2,14,15,916.0,103.5,1.3,17.7,843.5,767.99,580.5
2018,5,2,14,30,908.0,102.0,1.3,17.5,811.0,728.78,553.57
2018,5,2,14,45,898.0,100.0,1.25,17.3,772.5,685.34,522.53
2018,5,2,15,0,888.0,98.0,1.2,17.1,734.0,639.79,489.23
2018,5,2,15,15,874.5,95.5,1.2,17.1,690.0,589.94,451.97
2018,5,2,15,30,861.0,93.0,1.2,17.1,646.0,538.8,412.61
2018,5,2,15,45,842.5,91.0,1.2,16.5,598.0,485.92,371.48
2018,5,2,16,0,824.0,89.0,1.2,15.9,550.0,430.87,327.19
2018,5,2,16,15,801.0,85.0,1.15,15.45,498.5,372.48,278.54
2018,5,2,16,30,778.0,81.0,1.1,15.0,447.0,315.02,229.36
2018,5,2,16,45,746.0,77.0,1.1,14.55,394.5,256.56,179.13
2018,5,2,17,0,714.0,73.0,1.1,14.1,342.0,200.68,131.59
2018,5,2,17,15,668.0,68.0,1.05,13.5,289.0,141.9,85.18
2018,5,2,17,30,622.0,63.0,1.0,12.9,236.0,90.79,51.71
2018,5,2,17,45,552.5,56.0,0.95,12.25,185.5,45.83,35.6
2018,5,2,18,0,483.0,49.0,0.9,11.6,135.0,40.27,30.41
2018,5,2,18,15,372.5,39.0,0.9,10.9,92.5,32.06,22.56
2018,5,2,18,30,262.0,29.0,0.9,10.2,50.0,23.96,12.84
2018,5,2,18,45,141.5,16.0,0.85,9.55,26.5,12.59,0.0
2018,5,2,19,0,21.0,3.0,0.8,8.9,3.0,0.0,0.0
2018,5,2,19,15,10.5,1.5,0.8,8.65,1.5,0.0,0.0
2018,5,2,19,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,0.85,7.7,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,0.85,6.75,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,0.8,6.55,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,0.85,6.55,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,5,3,5,15,3.0,3.0,0.8,8.05,3.0,2.36,0.0
2018,5,3,5,30,6.0,6.0,0.8,8.1,6.0,4.7,0.0
2018,5,3,5,45,3.0,11.5,0.8,8.2,11.5,8.74,1.87
2018,5,3,6,0,0.0,17.0,0.8,8.3,17.0,12.91,5.99
2018,5,3,6,15,20.0,28.5,0.8,8.45,33.5,22.6,15.0
2018,5,3,6,30,40.0,40.0,0.8,8.6,50.0,32.13,21.98
2018,5,3,6,45,26.0,65.0,0.75,8.75,72.0,52.32,39.18
2018,5,3,7,0,12.0,90.0,0.7,8.9,94.0,70.16,54.98
2018,5,3,7,15,16.5,106.5,0.7,9.2,113.0,84.53,66.88
2018,5,3,7,30,21.0,123.0,0.7,9.5,132.0,101.16,80.62
2018,5,3,7,45,21.0,141.0,0.7,9.8,151.0,117.08,93.75
2018,5,3,8,0,21.0,159.0,0.7,10.1,170.0,130.24,104.38
2018,5,3,8,15,25.0,180.5,0.7,10.7,195.0,153.97,123.41
2018,5,3,8,30,29.0,202.0,0.7,11.3,220.0,175.37,140.21
2018,5,3,8,45,44.0,239.5,0.75,11.85,269.0,216.28,172.5
2018,5,3,9,0,59.0,277.0,0.8,12.4,318.0,259.08,205.64
2018,5,3,9,15,107.5,317.5,0.8,12.9,397.5,336.87,265.44
2018,5,3,9,30,156.0,358.0,0.8,13.4,477.0,409.92,319.84
2018,5,3,9,45,396.5,294.5,0.85,13.9,615.5,555.17,429.38
2018,5,3,10,0,637.0,231.0,0.9,14.4,754.0,698.23,532.5
2018,5,3,10,15,781.0,172.0,0.9,14.75,835.0,772.47,583.94
2018,5,3,10,30,925.0,113.0,0.9,15.1,916.0,845.63,632.5
2018,5,3,10,45,930.5,113.5,0.9,15.45,937.0,871.63,647.25
2018,5,3,11,0,936.0,114.0,0.9,15.8,958.0,894.27,660.36
2018,5,3,11,15,940.0,113.5,0.9,16.0,971.5,911.28,670.2
2018,5,3,11,30,944.0,113.0,0.9,16.2,985.0,924.68,677.81
2018,5,3,11,45,946.5,112.5,0.95,16.4,990.5,933.11,683.27
2018,5,3,12,0,949.0,112.0,1.0,16.6,996.0,937.81,686.47
2018,5,3,12,15,951.0,110.0,1.0,16.8,994.0,936.96,685.37
2018,5,3,12,30,953.0,108.0,1.0,17.0,992.0,932.3,682.0
2018,5,3,12,45,954.0,105.5,1.05,17.15,982.0,922.51,676.48
2018,5,3,13,0,955.0,103.0,1.1,17.3,972.0,908.9,668.59
2018,5,3,13,15,952.0,102.0,1.1,17.4,953.5,889.56,656.36
2018,5,3,13,30,949.0,101.0,1.1,17.5,935.0,866.64,641.87
2018,5,3,13,45,944.0,99.5,1.15,17.55,909.5,838.22,624.59
2018,5,3,14,0,939.0,98.0,1.2,17.6,884.0,806.54,605.0
2018,5,3,14,15,931.5,97.0,1.25,17.5,851.5,770.41,582.03
2018,5,3,14,30,924.0,96.0,1.3,17.4,819.0,731.52,555.63
2018,5,3,14,45,914.0,94.0,1.3,17.3,780.0,687.53,524.44
2018,5,3,15,0,904.0,92.0,1.3,17.2,741.0,641.4,490.89
2018,5,3,15,15,889.5,90.5,1.3,17.2,696.5,591.3,453.28
2018,5,3,15,30,875.0,89.0,1.3,17.2,652.0,539.95,413.58
2018,5,3,15,45,856.0,86.5,1.3,16.8,603.0,484.65,370.24
2018,5,3,16,0,837.0,84.0,1.3,16.4,554.0,429.33,325.34
2018,5,3,16,15,812.0,81.0,1.25,16.05,502.0,370.6,276.23
2018,5,3,16,30,787.0,78.0,1.2,15.7,450.0,312.98,226.82
2018,5,3,16,45,754.5,75.5,1.2,15.3,398.0,255.37,177.25
2018,5,3,17,0,722.0,73.0,1.2,14.9,346.0,200.34,130.51
2018,5,3,17,15,673.5,68.0,1.2,14.25,292.5,140.89,84.0
2018,5,3,17,30,625.0,63.0,1.2,13.6,239.0,89.44,50.83
2018,5,3,17,45,550.5,56.5,1.15,12.9,187.5,46.17,35.82
2018,5,3,18,0,476.0,50.0,1.1,12.2,136.0,40.98,30.99
2018,5,3,18,15,367.0,40.5,1.15,11.6,94.0,33.24,23.55
2018,5,3,18,30,258.0,31.0,1.2,11.0,52.0,25.63,14.49
2018,5,3,18,45,142.5,18.0,1.25,10.35,28.0,14.16,0.0
2018,5,3,19,0,27.0,5.0,1.3,9.7,4.0,0.0,0.0
2018,5,3,19,15,13.5,2.5,1.3,9.4,2.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,1.25,8.35,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,1.15,7.6,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,0.95,6.55,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,0.8,6.45,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,0.75,6.35,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,0.7,6.25,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,0.65,6.1,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,0.6,6.15,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,0.55,6.4,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2018,5,4,5,15,73.5,11.0,0.5,6.85,15.0,8.65,0.0
