Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,14,6,45,0.0,68.5,0.55,10.3,68.5,52.4,40.02
2018,5,14,7,0,0.0,89.0,0.5,10.7,89.0,67.68,52.94
2018,5,14,7,15,0.0,100.5,0.45,11.25,100.5,76.58,60.16
2018,5,14,7,30,0.0,112.0,0.4,11.8,112.0,85.52,67.3
2018,5,14,7,45,2.0,130.0,0.4,12.3,131.0,100.01,78.9
2018,5,14,8,0,4.0,148.0,0.4,12.8,150.0,114.86,90.64
2018,5,14,8,15,12.0,177.0,0.45,13.3,184.5,140.93,111.32
2018,5,14,8,30,20.0,206.0,0.5,13.8,219.0,168.07,132.57
2018,5,14,8,45,22.5,226.0,0.5,14.3,241.5,186.39,146.5
2018,5,14,9,0,25.0,246.0,0.5,14.8,264.0,210.63,164.93
2018,5,14,9,15,45.5,280.0,0.55,15.2,315.0,252.73,197.26
2018,5,14,9,30,66.0,314.0,0.6,15.6,366.0,296.81,230.5
2018,5,14,9,45,148.0,339.0,0.65,16.0,462.0,386.93,298.61
2018,5,14,10,0,230.0,364.0,0.7,16.4,558.0,483.21,368.88
2018,5,14,10,15,490.5,279.5,0.75,16.65,709.5,625.37,473.36
2018,5,14,10,30,751.0,195.0,0.8,16.9,861.0,770.55,575.36
2018,5,14,10,45,830.0,159.0,0.9,17.15,910.0,813.45,604.76
2018,5,14,11,0,909.0,123.0,1.0,17.4,959.0,850.7,629.74
2018,5,14,11,15,911.5,123.5,1.05,17.55,971.5,866.4,639.61
2018,5,14,11,30,914.0,124.0,1.1,17.7,984.0,878.64,647.55
2018,5,14,11,45,915.5,124.0,1.1,17.85,989.0,886.11,651.73
2018,5,14,12,0,917.0,124.0,1.1,18.0,994.0,890.04,653.76
2018,5,14,12,15,916.0,124.0,1.15,18.0,991.0,888.32,653.38
2018,5,14,12,30,915.0,124.0,1.2,18.0,988.0,883.07,650.83
2018,5,14,12,45,913.0,123.0,1.25,17.95,977.0,872.6,645.08
2018,5,14,13,0,911.0,122.0,1.3,17.9,966.0,858.64,637.11
2018,5,14,13,15,907.5,121.0,1.35,17.75,948.5,840.01,626.29
2018,5,14,13,30,904.0,120.0,1.4,17.6,931.0,818.03,613.22
2018,5,14,13,45,899.0,118.5,1.4,17.5,906.0,791.24,596.15
2018,5,14,14,0,894.0,117.0,1.4,17.4,881.0,761.39,575.86
2018,5,14,14,15,886.0,115.5,1.4,17.15,849.5,726.53,551.95
2018,5,14,14,30,878.0,114.0,1.4,16.9,818.0,689.12,525.7
2018,5,14,14,45,868.5,111.0,1.4,16.65,780.0,647.13,495.55
2018,5,14,15,0,859.0,108.0,1.4,16.4,742.0,603.11,463.08
2018,5,14,15,15,845.5,106.0,1.4,16.4,699.5,555.99,426.91
2018,5,14,15,30,832.0,104.0,1.4,16.4,657.0,509.28,389.95
2018,5,14,15,45,814.5,101.0,1.4,15.7,610.0,456.55,348.3
2018,5,14,16,0,797.0,98.0,1.4,15.0,563.0,403.58,305.0
2018,5,14,16,15,775.0,94.5,1.4,14.6,513.5,348.73,258.63
2018,5,14,16,30,753.0,91.0,1.4,14.2,464.0,294.71,211.99
2018,5,14,16,45,722.0,86.0,1.4,13.75,412.0,235.52,161.38
2018,5,14,17,0,691.0,81.0,1.4,13.3,360.0,181.47,116.28
2018,5,14,17,15,648.5,76.0,1.4,12.75,308.5,128.94,76.95
2018,5,14,17,30,606.0,71.0,1.4,12.2,257.0,80.8,49.42
2018,5,14,17,45,543.5,64.5,1.4,11.65,207.5,51.93,41.26
2018,5,14,18,0,481.0,58.0,1.4,11.1,158.0,47.0,36.74
2018,5,14,18,15,385.5,48.0,1.35,10.65,114.0,39.05,29.22
2018,5,14,18,30,290.0,38.0,1.3,10.2,70.0,31.14,21.32
2018,5,14,18,45,174.5,24.5,1.25,9.75,41.0,18.63,4.57
2018,5,14,19,0,59.0,11.0,1.2,9.3,12.0,8.65,0.0
2018,5,14,19,15,29.5,5.5,1.2,9.15,6.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,1.15,8.85,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,0.95,7.75,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,0.85,7.7,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.5,0.8,7.85,0.5,0.0,0.0
2018,5,15,5,0,0.0,1.0,0.8,7.9,1.0,0.79,0.0
2018,5,15,5,15,0.0,4.5,0.8,8.3,4.5,3.54,0.0
2018,5,15,5,30,0.0,8.0,0.8,8.7,8.0,6.06,0.0
2018,5,15,5,45,0.0,14.0,0.75,9.05,14.0,10.63,3.83
2018,5,15,6,0,0.0,20.0,0.7,9.4,20.0,15.2,8.16
2018,5,15,6,15,0.0,29.0,0.7,9.8,29.0,22.09,14.54
2018,5,15,6,30,0.0,38.0,0.7,10.2,38.0,29.0,20.86
2018,5,15,6,45,0.0,64.5,0.65,10.6,64.5,49.45,37.42
2018,5,15,7,0,0.0,91.0,0.6,11.0,91.0,69.13,54.11
2018,5,15,7,15,2.5,116.5,0.55,11.45,117.5,88.74,70.27
2018,5,15,7,30,5.0,142.0,0.5,11.9,144.0,108.91,86.61
2018,5,15,7,45,27.0,183.0,0.45,12.35,198.0,148.78,118.3
2018,5,15,8,0,49.0,224.0,0.4,12.8,252.0,190.75,151.1
2018,5,15,8,15,41.5,231.0,0.35,13.25,256.0,197.5,155.86
2018,5,15,8,30,34.0,238.0,0.3,13.7,260.0,203.2,159.8
2018,5,15,8,45,27.5,248.0,0.3,14.15,266.5,210.85,165.23
2018,5,15,9,0,21.0,258.0,0.3,14.6,273.0,212.05,165.5
2018,5,15,9,15,55.0,301.0,0.35,15.0,343.5,275.14,214.06
2018,5,15,9,30,89.0,344.0,0.4,15.4,414.0,335.73,259.28
2018,5,15,9,45,199.5,365.5,0.45,15.8,531.0,442.8,338.82
2018,5,15,10,0,310.0,387.0,0.5,16.2,648.0,557.87,420.9
2018,5,15,10,15,375.5,367.5,0.55,16.5,694.0,601.57,451.28
2018,5,15,10,30,441.0,348.0,0.6,16.8,740.0,658.03,490.7
2018,5,15,10,45,483.0,333.0,0.7,17.1,771.0,691.02,513.96
2018,5,15,11,0,525.0,318.0,0.8,17.4,802.0,723.17,536.79
2018,5,15,11,15,723.0,218.0,0.9,17.6,894.0,811.0,600.3
2018,5,15,11,30,921.0,118.0,1.0,17.8,986.0,876.86,645.29
2018,5,15,11,45,887.0,139.0,1.05,17.95,978.5,872.06,641.52
2018,5,15,12,0,853.0,160.0,1.1,18.1,971.0,877.59,645.53
2018,5,15,12,15,870.5,149.0,1.2,18.1,974.5,867.97,640.64
2018,5,15,12,30,888.0,138.0,1.3,18.1,978.0,869.56,643.32
2018,5,15,12,45,903.5,127.5,1.4,18.1,974.0,866.02,642.5
2018,5,15,13,0,919.0,117.0,1.5,18.1,970.0,858.43,639.06
2018,5,15,13,15,916.0,115.5,1.55,17.95,952.0,839.67,627.94
2018,5,15,13,30,913.0,114.0,1.6,17.8,934.0,817.51,614.6
2018,5,15,13,45,908.0,112.5,1.65,17.65,909.0,790.55,597.91
2018,5,15,14,0,903.0,111.0,1.7,17.5,884.0,760.49,577.96
2018,5,15,14,15,896.0,109.0,1.7,17.25,852.5,725.68,553.85
2018,5,15,14,30,889.0,107.0,1.7,17.0,821.0,688.23,527.32
2018,5,15,14,45,879.5,105.0,1.75,16.7,783.5,646.76,497.65
2018,5,15,15,0,870.0,103.0,1.8,16.4,746.0,603.24,465.54
2018,5,15,15,15,849.0,103.5,1.8,16.4,701.0,553.87,427.29
2018,5,15,15,30,828.0,104.0,1.8,16.4,656.0,505.49,388.72
2018,5,15,15,45,811.5,101.0,1.75,15.7,609.5,453.49,347.08
2018,5,15,16,0,795.0,98.0,1.7,15.0,563.0,401.17,303.81
2018,5,15,16,15,711.5,109.0,1.7,14.55,498.0,335.89,250.51
2018,5,15,16,30,628.0,120.0,1.7,14.1,433.0,279.42,204.08
2018,5,15,16,45,654.0,101.5,1.65,13.65,395.5,231.57,161.02
2018,5,15,17,0,680.0,83.0,1.6,13.2,358.0,180.03,115.68
2018,5,15,17,15,611.5,80.5,1.6,12.7,302.0,127.43,77.41
2018,5,15,17,30,543.0,78.0,1.6,12.2,246.0,82.28,52.56
2018,5,15,17,45,488.5,68.0,1.6,11.75,198.0,53.97,43.08
2018,5,15,18,0,434.0,58.0,1.6,11.3,150.0,46.54,36.3
2018,5,15,18,15,380.5,47.5,1.5,10.95,112.0,38.56,28.77
2018,5,15,18,30,327.0,37.0,1.4,10.6,74.0,30.42,20.74
2018,5,15,18,45,203.0,24.5,1.35,10.25,44.0,20.16,6.46
2018,5,15,19,0,79.0,12.0,1.3,9.9,14.0,9.44,0.0
2018,5,15,19,15,39.5,6.0,1.25,9.7,7.0,0.0,0.0
2018,5,15,19,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,1.15,7.25,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,1.15,7.25,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,0.95,6.35,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,5,16,4,45,17.0,2.5,0.85,6.65,2.5,0.0,0.0
2018,5,16,5,0,34.0,5.0,0.8,6.8,5.0,3.93,0.0
2018,5,16,5,15,148.5,18.0,0.85,7.45,29.5,14.16,0.0
2018,5,16,5,30,263.0,31.0,0.9,8.1,54.0,25.5,15.45
2018,5,16,5,45,343.0,41.5,0.9,8.7,92.5,33.83,24.51
2018,5,16,6,0,423.0,52.0,0.9,9.3,131.0,42.1,32.45
2018,5,16,6,15,529.0,57.0,0.9,9.7,186.5,46.3,36.49
2018,5,16,6,30,635.0,62.0,0.9,10.1,242.0,51.91,41.6
2018,5,16,6,45,680.5,66.5,0.9,10.55,295.0,100.25,57.35
2018,5,16,7,0,726.0,71.0,0.9,11.0,348.0,156.79,95.69
2018,5,16,7,15,758.0,75.0,0.9,11.4,401.0,211.1,139.31
2018,5,16,7,30,790.0,79.0,0.9,11.8,454.0,268.08,187.98
2018,5,16,7,45,639.5,121.5,0.9,12.2,447.0,301.34,223.63
2018,5,16,8,0,489.0,164.0,0.9,12.6,440.0,315.02,241.24
2018,5,16,8,15,365.5,212.5,0.85,12.95,428.5,331.32,257.68
2018,5,16,8,30,242.0,261.0,0.8,13.3,417.0,328.09,256.83
2018,5,16,8,45,278.5,270.0,0.8,13.65,461.5,368.65,288.21
2018,5,16,9,0,315.0,279.0,0.8,14.0,506.0,411.77,320.76
2018,5,16,9,15,231.0,302.0,0.85,14.3,473.5,396.7,308.79
2018,5,16,9,30,147.0,325.0,0.9,14.6,441.0,365.63,284.53
2018,5,16,9,45,118.0,342.5,0.9,14.85,438.0,368.11,285.7
2018,5,16,10,0,89.0,360.0,0.9,15.1,435.0,357.55,276.75
2018,5,16,10,15,106.5,347.5,0.95,15.3,440.0,375.16,290.21
2018,5,16,10,30,124.0,335.0,1.0,15.5,445.0,382.3,295.74
2018,5,16,10,45,66.5,264.5,1.05,15.65,323.5,281.07,218.29
2018,5,16,11,0,9.0,194.0,1.1,15.8,202.0,159.47,122.87
2018,5,16,11,15,7.0,175.5,1.1,15.9,182.0,143.37,110.37
2018,5,16,11,30,5.0,157.0,1.1,16.0,162.0,127.18,97.43
2018,5,16,11,45,6.0,164.0,1.15,16.1,170.0,133.68,102.62
2018,5,16,12,0,7.0,171.0,1.2,16.2,178.0,140.14,107.72
2018,5,16,12,15,8.5,190.5,1.2,16.2,198.5,156.94,121.01
2018,5,16,12,30,10.0,210.0,1.2,16.2,219.0,173.7,134.19
2018,5,16,12,45,9.0,196.0,1.2,16.2,204.0,161.47,124.55
2018,5,16,13,0,8.0,182.0,1.2,16.2,189.0,149.25,114.98
2018,5,16,13,15,6.5,172.5,1.25,16.15,178.0,140.23,107.94
2018,5,16,13,30,5.0,163.0,1.3,16.1,167.0,131.25,100.9
2018,5,16,13,45,4.5,161.0,1.3,16.0,164.5,129.02,99.26
2018,5,16,14,0,4.0,159.0,1.3,15.9,162.0,126.79,97.63
2018,5,16,14,15,8.0,195.5,1.3,15.8,202.0,158.03,122.81
2018,5,16,14,30,12.0,232.0,1.3,15.7,242.0,188.92,147.47
2018,5,16,14,45,37.5,257.5,1.35,15.55,286.0,230.36,180.7
2018,5,16,15,0,63.0,283.0,1.4,15.4,330.0,262.95,206.59
2018,5,16,15,15,315.5,227.5,1.4,15.4,440.5,361.87,284.28
2018,5,16,15,30,568.0,172.0,1.4,15.4,551.0,434.51,337.21
2018,5,16,15,45,592.5,162.0,1.45,14.95,532.5,406.22,313.18
2018,5,16,16,0,617.0,152.0,1.5,14.5,514.0,374.1,285.67
2018,5,16,16,15,586.0,145.0,1.55,14.15,464.5,322.03,242.51
2018,5,16,16,30,555.0,138.0,1.6,13.8,415.0,272.18,200.58
2018,5,16,16,45,429.0,143.0,1.65,13.4,343.0,208.98,151.57
2018,5,16,17,0,303.0,148.0,1.7,13.0,271.0,161.12,116.84
2018,5,16,17,15,325.0,124.5,1.7,12.6,240.0,125.32,87.67
2018,5,16,17,30,347.0,101.0,1.7,12.2,209.0,86.48,60.89
2018,5,16,17,45,382.5,81.0,1.7,11.8,179.5,59.72,48.23
2018,5,16,18,0,418.0,61.0,1.7,11.4,150.0,48.74,38.26
2018,5,16,18,15,377.5,49.5,1.6,10.95,113.5,40.14,30.2
2018,5,16,18,30,337.0,38.0,1.5,10.5,77.0,31.27,21.56
2018,5,16,18,45,209.5,25.0,1.45,10.05,45.5,20.56,7.61
2018,5,16,19,0,82.0,12.0,1.4,9.6,14.0,9.44,0.0
2018,5,16,19,15,41.0,6.0,1.35,9.35,7.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,1.25,7.95,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.15,7.9,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.05,7.9,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,0.95,7.9,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,5,17,4,45,0.0,1.5,0.95,8.2,1.5,0.0,0.0
2018,5,17,5,0,0.0,3.0,1.0,8.3,3.0,2.36,0.0
2018,5,17,5,15,38.0,17.0,1.0,8.65,20.5,12.95,0.0
2018,5,17,5,30,76.0,31.0,1.0,9.0,38.0,23.15,13.62
2018,5,17,5,45,244.5,44.0,1.05,9.3,86.5,33.16,23.88
2018,5,17,6,0,413.0,57.0,1.1,9.6,135.0,46.02,35.94
2018,5,17,6,15,397.0,72.0,1.15,10.0,165.5,53.85,43.26
2018,5,17,6,30,381.0,87.0,1.2,10.4,196.0,63.65,52.11
2018,5,17,6,45,455.0,95.5,1.2,10.8,251.5,102.08,66.87
2018,5,17,7,0,529.0,104.0,1.2,11.2,307.0,151.87,100.36
2018,5,17,7,15,595.0,105.5,1.15,11.7,364.5,199.95,137.08
2018,5,17,7,30,661.0,107.0,1.1,12.2,422.0,254.76,181.8
2018,5,17,7,45,670.5,117.5,1.05,12.65,467.0,306.07,226.31
2018,5,17,8,0,680.0,128.0,1.0,13.1,512.0,357.3,269.97
2018,5,17,8,15,747.0,117.5,0.95,13.55,573.5,415.72,317.11
2018,5,17,8,30,814.0,107.0,0.9,14.0,635.0,476.69,365.11
2018,5,17,8,45,838.0,106.0,0.9,14.4,681.5,528.29,405.46
2018,5,17,9,0,862.0,105.0,0.9,14.8,728.0,577.15,442.64
2018,5,17,9,15,873.0,106.5,0.9,15.2,767.0,621.84,475.62
2018,5,17,9,30,884.0,108.0,0.9,15.6,806.0,664.71,506.31
2018,5,17,9,45,892.5,109.0,0.9,16.0,839.0,703.43,533.22
2018,5,17,10,0,901.0,110.0,0.9,16.4,872.0,739.69,557.77
2018,5,17,10,15,907.0,111.0,0.95,16.65,898.5,771.49,579.7
2018,5,17,10,30,913.0,112.0,1.0,16.9,925.0,800.33,598.81
2018,5,17,10,45,917.5,112.0,1.0,17.2,944.5,824.04,613.06
2018,5,17,11,0,922.0,112.0,1.0,17.5,964.0,844.45,625.12
2018,5,17,11,15,924.0,112.5,1.1,17.6,976.0,859.88,635.91
2018,5,17,11,30,926.0,113.0,1.2,17.7,988.0,871.8,644.5
2018,5,17,11,45,926.5,113.5,1.25,17.85,992.5,878.92,649.21
2018,5,17,12,0,927.0,114.0,1.3,18.0,997.0,882.47,651.71
2018,5,17,12,15,926.0,114.0,1.35,17.95,994.0,880.77,651.38
2018,5,17,12,30,925.0,114.0,1.4,17.9,991.0,875.51,648.84
2018,5,17,12,45,923.0,113.0,1.45,17.85,980.0,865.02,642.92
2018,5,17,13,0,921.0,112.0,1.5,17.8,969.0,851.0,634.74
2018,5,17,13,15,917.0,111.5,1.55,17.7,951.0,832.35,623.6
2018,5,17,13,30,913.0,111.0,1.6,17.6,933.0,810.34,610.19
2018,5,17,13,45,907.0,110.0,1.65,17.45,908.0,783.17,593.28
2018,5,17,14,0,901.0,109.0,1.7,17.3,883.0,752.97,573.0
2018,5,17,14,15,893.5,107.5,1.7,17.05,851.5,718.45,548.97
2018,5,17,14,30,886.0,106.0,1.7,16.8,820.0,681.32,522.56
2018,5,17,14,45,876.0,104.0,1.75,16.55,782.5,639.82,492.65
2018,5,17,15,0,866.0,102.0,1.8,16.3,745.0,596.32,460.35
2018,5,17,15,15,853.0,99.5,1.8,16.3,702.5,549.03,423.55
2018,5,17,15,30,840.0,97.0,1.8,16.3,660.0,500.47,384.73
2018,5,17,15,45,823.0,94.5,1.85,15.55,613.5,449.49,344.05
2018,5,17,16,0,806.0,92.0,1.9,14.8,567.0,397.1,300.77
2018,5,17,16,15,784.0,89.0,1.9,14.35,517.5,342.59,254.18
2018,5,17,16,30,762.0,86.0,1.9,13.9,468.0,288.89,207.37
2018,5,17,16,45,732.5,82.0,1.9,13.45,417.0,233.8,159.73
2018,5,17,17,0,703.0,78.0,1.9,13.0,366.0,177.56,112.73
2018,5,17,17,15,662.0,73.0,1.9,12.5,314.5,124.92,73.57
2018,5,17,17,30,621.0,68.0,1.9,12.0,263.0,76.46,46.65
2018,5,17,17,45,562.0,61.5,1.9,11.5,213.5,49.76,39.36
2018,5,17,18,0,503.0,55.0,1.9,11.0,164.0,44.73,34.75
2018,5,17,18,15,410.5,47.0,1.85,10.7,120.5,38.29,28.61
2018,5,17,18,30,318.0,39.0,1.8,10.4,77.0,31.97,22.24
2018,5,17,18,45,195.5,26.0,1.75,10.1,46.0,19.81,7.83
2018,5,17,19,0,73.0,13.0,1.7,9.8,15.0,10.23,0.0
2018,5,17,19,15,36.5,6.5,1.65,9.7,7.5,0.0,0.0
2018,5,17,19,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,1.55,9.55,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,1.45,9.35,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,1.35,8.8,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,5,18,4,45,2.5,1.5,1.1,8.55,1.5,0.0,0.0
2018,5,18,5,0,5.0,3.0,1.1,8.6,3.0,2.36,0.0
2018,5,18,5,15,2.5,8.5,1.15,8.7,8.5,6.46,0.0
2018,5,18,5,30,0.0,14.0,1.2,8.8,14.0,10.64,3.29
2018,5,18,5,45,9.0,25.0,1.2,8.95,26.5,19.72,11.99
2018,5,18,6,0,18.0,36.0,1.2,9.1,39.0,28.17,19.93
2018,5,18,6,15,18.0,45.0,1.25,9.3,49.0,34.98,26.3
2018,5,18,6,30,18.0,54.0,1.3,9.5,59.0,41.71,32.45
2018,5,18,6,45,17.5,90.5,1.3,9.7,96.5,68.91,53.72
2018,5,18,7,0,17.0,127.0,1.3,9.9,134.0,96.74,77.13
2018,5,18,7,15,37.5,159.5,1.25,10.3,177.0,125.99,100.5
2018,5,18,7,30,58.0,192.0,1.2,10.7,220.0,158.55,126.45
2018,5,18,7,45,171.0,204.0,1.2,11.05,298.5,209.99,165.1
2018,5,18,8,0,284.0,216.0,1.2,11.4,377.0,274.86,215.37
2018,5,18,8,15,481.0,184.0,1.15,11.95,484.5,354.01,275.77
2018,5,18,8,30,678.0,152.0,1.1,12.5,592.0,449.81,348.96
2018,5,18,8,45,718.5,147.0,1.05,13.0,642.0,500.96,388.35
2018,5,18,9,0,759.0,142.0,1.0,13.5,692.0,553.25,427.75
2018,5,18,9,15,816.5,128.5,0.95,14.0,749.0,609.3,468.77
2018,5,18,9,30,874.0,115.0,0.9,14.5,806.0,662.22,506.41
2018,5,18,9,45,882.5,116.5,0.9,14.95,839.0,700.95,533.25
2018,5,18,10,0,891.0,118.0,0.9,15.4,872.0,737.27,557.83
2018,5,18,10,15,865.5,136.5,0.9,15.7,888.0,760.16,572.45
2018,5,18,10,30,840.0,155.0,0.9,16.0,904.0,789.01,590.57
2018,5,18,10,45,759.0,211.5,0.95,16.3,899.5,800.34,595.97
2018,5,18,11,0,678.0,268.0,1.0,16.6,895.0,798.7,592.88
2018,5,18,11,15,691.5,264.0,1.05,16.75,911.0,817.57,606.08
2018,5,18,11,30,705.0,260.0,1.1,16.9,927.0,833.75,617.17
2018,5,18,11,45,814.0,190.0,1.1,17.05,964.0,860.87,637.44
2018,5,18,12,0,923.0,120.0,1.1,17.2,1001.0,881.77,650.49
2018,5,18,12,15,906.0,130.5,1.15,17.25,993.0,875.47,646.73
2018,5,18,12,30,889.0,141.0,1.2,17.3,985.0,865.6,641.04
2018,5,18,12,45,806.5,194.0,1.3,17.35,953.5,848.26,630.55
2018,5,18,13,0,724.0,247.0,1.4,17.4,922.0,824.59,613.84
2018,5,18,13,15,631.5,293.0,1.45,17.25,873.5,775.5,579.94
2018,5,18,13,30,539.0,339.0,1.5,17.1,825.0,727.54,546.48
2018,5,18,13,45,547.0,323.0,1.55,17.0,804.5,704.9,532.23
2018,5,18,14,0,555.0,307.0,1.6,16.9,784.0,679.65,515.6
2018,5,18,14,15,544.0,299.0,1.6,16.65,752.5,645.33,491.82
2018,5,18,14,30,533.0,291.0,1.6,16.4,721.0,609.71,466.75
2018,5,18,14,45,567.0,259.0,1.6,16.2,697.5,581.28,446.85
2018,5,18,15,0,601.0,227.0,1.6,16.0,674.0,551.92,425.42
2018,5,18,15,15,689.0,176.0,1.6,16.0,660.5,528.24,407.14
2018,5,18,15,30,777.0,125.0,1.6,16.0,647.0,493.91,379.42
2018,5,18,15,45,782.0,112.5,1.65,15.3,606.0,445.78,341.0
2018,5,18,16,0,787.0,100.0,1.7,14.6,565.0,395.28,299.17
2018,5,18,16,15,765.5,96.5,1.75,14.1,516.5,341.53,253.52
2018,5,18,16,30,744.0,93.0,1.8,13.6,468.0,288.57,207.61
2018,5,18,16,45,712.0,89.0,1.85,13.1,416.5,230.78,158.11
2018,5,18,17,0,680.0,85.0,1.9,12.6,365.0,178.33,114.53
2018,5,18,17,15,638.5,80.0,1.9,12.1,314.0,126.98,76.51
2018,5,18,17,30,597.0,75.0,1.9,11.6,263.0,79.89,50.55
2018,5,18,17,45,536.5,67.5,1.9,11.05,213.5,54.0,43.25
2018,5,18,18,0,476.0,60.0,1.9,10.5,164.0,48.38,38.12
2018,5,18,18,15,386.5,50.5,1.8,10.2,120.5,40.93,31.05
2018,5,18,18,30,297.0,41.0,1.7,9.9,77.0,31.25,21.73
2018,5,18,18,45,182.5,27.0,1.65,9.65,46.0,20.51,8.94
2018,5,18,19,0,68.0,13.0,1.6,9.4,15.0,10.23,0.0
2018,5,18,19,15,34.0,6.5,1.55,9.3,7.5,0.0,0.0
2018,5,18,19,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,1.45,8.55,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,1.45,8.45,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,1.45,8.2,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,1.55,8.1,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,1.6,8.25,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,1.6,8.35,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,1.55,8.4,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,5,19,4,45,5.0,2.5,1.5,8.4,2.5,0.0,0.0
2018,5,19,5,0,10.0,5.0,1.5,8.4,5.0,3.93,0.0
2018,5,19,5,15,74.0,19.0,1.5,8.4,25.5,14.36,0.0
2018,5,19,5,30,138.0,33.0,1.5,8.4,46.0,24.73,15.27
2018,5,19,5,45,151.5,42.0,1.5,8.45,64.5,31.63,22.66
2018,5,19,6,0,165.0,51.0,1.5,8.5,83.0,38.29,29.15
2018,5,19,6,15,108.5,64.5,1.5,8.6,88.0,48.48,38.64
2018,5,19,6,30,52.0,78.0,1.5,8.7,93.0,58.34,47.65
2018,5,19,6,45,32.5,102.5,1.5,8.8,112.5,77.9,61.16
2018,5,19,7,0,13.0,127.0,1.5,8.9,132.0,96.18,77.12
2018,5,19,7,15,99.0,156.5,1.5,9.2,203.5,136.47,107.09
2018,5,19,7,30,185.0,186.0,1.5,9.5,275.0,187.13,146.05
2018,5,19,7,45,395.5,169.5,1.55,9.8,386.0,257.46,198.16
2018,5,19,8,0,606.0,153.0,1.6,10.1,497.0,348.21,268.53
2018,5,19,8,15,705.5,136.0,1.6,10.55,570.0,409.41,318.03
2018,5,19,8,30,805.0,119.0,1.6,11.0,643.0,479.26,373.9
2018,5,19,8,45,824.0,120.0,1.6,11.45,688.0,529.63,414.32
2018,5,19,9,0,843.0,121.0,1.6,11.9,733.0,579.47,453.17
2018,5,19,9,15,855.5,123.0,1.6,12.35,772.5,625.51,488.01
2018,5,19,9,30,868.0,125.0,1.6,12.8,812.0,664.65,516.96
2018,5,19,9,45,878.5,125.5,1.55,13.3,846.0,703.64,544.46
2018,5,19,10,0,889.0,126.0,1.5,13.8,880.0,740.35,569.5
2018,5,19,10,15,896.5,127.5,1.5,14.1,908.0,773.2,592.08
2018,5,19,10,30,904.0,129.0,1.5,14.4,936.0,803.21,612.25
2018,5,19,10,45,909.0,130.0,1.5,14.65,956.5,827.86,627.85
2018,5,19,11,0,914.0,131.0,1.5,14.9,977.0,849.26,641.05
2018,5,19,11,15,914.5,133.5,1.55,15.0,989.5,864.91,651.36
2018,5,19,11,30,915.0,136.0,1.6,15.1,1002.0,877.03,659.42
2018,5,19,11,45,913.5,137.5,1.6,15.2,1006.0,883.17,662.98
2018,5,19,12,0,912.0,139.0,1.6,15.3,1010.0,885.79,664.34
2018,5,19,12,15,910.0,140.0,1.7,15.2,1007.0,884.11,664.64
2018,5,19,12,30,908.0,141.0,1.8,15.1,1004.0,878.97,662.7
2018,5,19,12,45,903.5,142.0,1.85,15.0,993.0,868.34,656.55
2018,5,19,13,0,899.0,143.0,1.9,14.9,982.0,854.32,648.19
2018,5,19,13,15,896.0,141.0,1.95,14.7,964.0,835.77,637.0
2018,5,19,13,30,893.0,139.0,2.0,14.5,946.0,813.9,623.5
2018,5,19,13,45,888.5,136.5,2.05,14.3,921.0,787.27,605.68
2018,5,19,14,0,884.0,134.0,2.1,14.1,896.0,757.58,585.34
2018,5,19,14,15,875.0,133.0,2.1,13.9,864.0,723.1,560.72
2018,5,19,14,30,866.0,132.0,2.1,13.7,832.0,686.15,533.79
2018,5,19,14,45,854.0,130.0,2.15,13.45,794.0,649.53,506.7
2018,5,19,15,0,842.0,128.0,2.2,13.2,756.0,604.91,473.01
2018,5,19,15,15,827.5,125.5,2.2,13.2,713.0,556.99,435.24
2018,5,19,15,30,813.0,123.0,2.2,13.2,670.0,508.01,395.62
2018,5,19,15,45,790.0,121.0,2.15,12.7,621.5,454.98,352.36
2018,5,19,16,0,767.0,119.0,2.1,12.2,573.0,400.39,306.68
2018,5,19,16,15,734.5,117.0,2.1,11.9,521.5,344.71,259.13
2018,5,19,16,30,702.0,115.0,2.1,11.6,470.0,290.99,212.56
2018,5,19,16,45,661.5,111.5,2.1,11.3,417.5,236.64,166.02
2018,5,19,17,0,621.0,108.0,2.1,11.0,365.0,185.89,124.16
2018,5,19,17,15,513.5,95.5,2.05,10.6,288.5,125.37,80.85
2018,5,19,17,30,406.0,83.0,2.0,10.2,212.0,75.14,51.06
2018,5,19,17,45,285.5,61.5,1.95,9.8,144.0,45.5,35.78
2018,5,19,18,0,165.0,40.0,1.9,9.4,76.0,29.68,21.38
2018,5,19,18,15,146.0,37.5,1.85,9.1,63.5,27.91,19.54
2018,5,19,18,30,127.0,35.0,1.8,8.8,51.0,26.49,17.71
2018,5,19,18,45,63.5,19.0,1.75,8.5,27.0,14.6,5.15
2018,5,19,19,0,0.0,3.0,1.7,8.2,3.0,2.36,0.0
2018,5,19,19,15,0.0,1.5,1.65,8.15,1.5,0.0,0.0
2018,5,19,19,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,1.55,8.05,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,1.5,7.75,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,1.55,7.7,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,1.6,7.95,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,1.35,7.9,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,1.35,7.9,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,5,20,4,45,1.0,2.0,1.4,7.9,2.0,0.0,0.0
2018,5,20,5,0,2.0,4.0,1.4,7.9,4.0,3.15,0.0
2018,5,20,5,15,11.0,11.0,1.45,8.05,12.0,8.66,0.0
2018,5,20,5,30,20.0,18.0,1.5,8.2,20.0,14.24,6.49
2018,5,20,5,45,10.0,14.5,1.5,8.35,15.5,11.43,4.61
2018,5,20,6,0,0.0,11.0,1.5,8.5,11.0,8.34,1.95
2018,5,20,6,15,0.5,19.5,1.5,8.75,19.5,14.83,7.95
2018,5,20,6,30,1.0,28.0,1.5,9.0,28.0,21.34,13.93
2018,5,20,6,45,3.5,47.0,1.5,9.3,48.0,36.17,25.9
2018,5,20,7,0,6.0,66.0,1.5,9.6,68.0,51.37,38.8
2018,5,20,7,15,8.0,93.0,1.5,9.85,96.5,72.55,56.69
2018,5,20,7,30,10.0,120.0,1.5,10.1,125.0,93.82,74.42
2018,5,20,7,45,51.0,168.0,1.5,10.4,196.5,144.05,114.95
2018,5,20,8,0,92.0,216.0,1.5,10.7,268.0,198.58,158.67
2018,5,20,8,15,201.5,232.5,1.5,10.75,360.0,266.51,212.1
2018,5,20,8,30,311.0,249.0,1.5,10.8,452.0,346.51,275.06
2018,5,20,8,45,423.5,240.5,1.5,10.9,537.0,421.18,333.32
2018,5,20,9,0,536.0,232.0,1.5,11.0,622.0,498.45,392.95
2018,5,20,9,15,523.5,250.5,1.5,11.15,648.0,531.93,418.24
2018,5,20,9,30,511.0,269.0,1.5,11.3,674.0,562.84,441.24
2018,5,20,9,45,570.5,255.5,1.5,11.5,725.5,615.22,480.28
2018,5,20,10,0,630.0,242.0,1.5,11.7,777.0,667.29,518.29
2018,5,20,10,15,691.5,220.0,1.55,12.0,824.0,714.46,552.6
2018,5,20,10,30,753.0,198.0,1.6,12.3,871.0,761.38,586.31
2018,5,20,10,45,702.5,241.0,1.6,12.65,879.5,777.24,594.9
2018,5,20,11,0,652.0,284.0,1.6,13.0,888.0,786.62,599.15
2018,5,20,11,15,608.0,303.5,1.6,13.3,873.0,777.27,591.08
2018,5,20,11,30,564.0,323.0,1.6,13.6,858.0,766.1,581.85
2018,5,20,11,45,428.0,394.5,1.6,13.9,801.5,717.57,544.33
2018,5,20,12,0,292.0,466.0,1.6,14.2,745.0,657.22,498.49
2018,5,20,12,15,286.5,464.5,1.65,14.25,737.5,651.0,494.84
2018,5,20,12,30,281.0,463.0,1.7,14.3,730.0,643.21,489.56
2018,5,20,12,45,282.5,459.0,1.75,14.3,725.0,637.5,486.03
2018,5,20,13,0,284.0,455.0,1.8,14.3,720.0,630.24,481.37
2018,5,20,13,15,286.5,444.0,1.85,14.15,707.0,616.37,472.35
2018,5,20,13,30,289.0,433.0,1.9,14.0,694.0,601.05,462.24
2018,5,20,13,45,297.5,416.5,1.95,13.8,679.0,584.18,451.14
2018,5,20,14,0,306.0,400.0,2.0,13.6,664.0,565.64,438.66
2018,5,20,14,15,228.0,391.5,2.05,13.25,584.0,483.85,378.05
2018,5,20,14,30,150.0,383.0,2.1,12.9,504.0,415.96,326.92
2018,5,20,14,45,125.5,362.5,2.1,12.55,460.5,376.06,297.06
2018,5,20,15,0,101.0,342.0,2.1,12.2,417.0,330.45,262.25
2018,5,20,15,15,100.5,316.5,2.1,12.2,387.5,303.47,241.49
2018,5,20,15,30,100.0,291.0,2.1,12.2,358.0,276.52,220.38
2018,5,20,15,45,55.5,231.5,2.1,11.6,268.5,204.64,163.62
2018,5,20,16,0,11.0,172.0,2.1,11.0,179.0,135.81,108.46
2018,5,20,16,15,25.0,183.0,2.1,10.7,196.5,148.97,119.58
2018,5,20,16,30,39.0,194.0,2.1,10.4,214.0,157.48,126.49
2018,5,20,16,45,22.0,149.5,2.05,10.15,160.5,117.23,93.69
2018,5,20,17,0,5.0,105.0,2.0,9.9,107.0,80.38,63.52
2018,5,20,17,15,111.5,98.5,1.95,9.7,134.5,85.05,63.45
2018,5,20,17,30,218.0,92.0,1.9,9.5,162.0,74.24,54.51
2018,5,20,17,45,234.0,84.0,1.9,9.3,147.0,61.24,50.12
2018,5,20,18,0,250.0,76.0,1.9,9.1,132.0,55.73,45.0
2018,5,20,18,15,197.0,60.0,1.85,9.0,97.0,44.25,34.24
2018,5,20,18,30,144.0,44.0,1.8,8.9,62.0,32.66,23.17
2018,5,20,18,45,82.5,28.0,1.75,8.8,37.5,20.94,10.25
2018,5,20,19,0,21.0,12.0,1.7,8.7,13.0,9.44,0.0
2018,5,20,19,15,10.5,6.0,1.7,8.65,6.5,0.0,0.0
2018,5,20,19,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,1.55,8.45,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,1.45,8.4,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,1.25,8.4,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,1.15,8.4,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,5,21,4,45,0.0,1.0,0.95,8.5,1.0,0.0,0.0
2018,5,21,5,0,0.0,2.0,0.9,8.5,2.0,1.57,0.0
2018,5,21,5,15,2.0,7.5,0.85,8.6,7.5,5.69,0.0
2018,5,21,5,30,4.0,13.0,0.8,8.7,13.0,10.21,3.09
2018,5,21,5,45,2.0,20.5,0.8,8.8,20.5,15.61,8.37
2018,5,21,6,0,0.0,28.0,0.8,8.9,28.0,21.33,13.8
2018,5,21,6,15,0.0,40.5,0.75,9.1,40.5,30.93,22.68
2018,5,21,6,30,0.0,53.0,0.7,9.3,53.0,40.56,31.48
2018,5,21,6,45,5.0,80.0,0.6,9.5,82.0,61.03,47.42
2018,5,21,7,0,10.0,107.0,0.5,9.7,111.0,81.82,64.73
2018,5,21,7,15,39.0,138.0,0.45,10.1,156.5,110.93,87.64
2018,5,21,7,30,68.0,169.0,0.4,10.5,202.0,144.03,113.67
2018,5,21,7,45,92.5,196.5,0.35,10.95,246.5,177.0,139.6
2018,5,21,8,0,117.0,224.0,0.3,11.4,291.0,216.55,170.58
2018,5,21,8,15,111.0,247.5,0.3,12.1,315.5,240.82,189.45
2018,5,21,8,30,105.0,271.0,0.3,12.8,340.0,264.49,207.44
2018,5,21,8,45,116.0,289.0,0.25,13.55,369.5,291.78,227.51
2018,5,21,9,0,127.0,307.0,0.2,14.3,399.0,319.86,247.74
2018,5,21,9,15,195.5,311.5,0.25,14.9,462.5,371.53,286.34
2018,5,21,9,30,264.0,316.0,0.3,15.5,526.0,435.88,333.41
2018,5,21,9,45,484.5,259.5,0.35,16.15,664.0,557.4,422.03
2018,5,21,10,0,705.0,203.0,0.4,16.8,802.0,685.25,511.25
2018,5,21,10,15,793.5,169.5,0.45,17.25,863.5,738.53,547.0
2018,5,21,10,30,882.0,136.0,0.5,17.7,925.0,787.94,580.79
2018,5,21,10,45,886.5,136.5,0.55,18.15,944.5,811.23,595.3
2018,5,21,11,0,891.0,137.0,0.6,18.6,964.0,831.35,607.49
2018,5,21,11,15,894.0,137.5,0.7,18.75,976.5,847.01,618.4
2018,5,21,11,30,897.0,138.0,0.8,18.9,989.0,859.3,627.26
2018,5,21,11,45,898.0,138.5,0.85,19.1,994.0,866.58,631.99
2018,5,21,12,0,899.0,139.0,0.9,19.3,999.0,870.44,634.67
2018,5,21,12,15,879.0,150.5,1.0,19.25,989.5,862.19,631.01
2018,5,21,12,30,859.0,162.0,1.1,19.2,980.0,865.06,634.74
2018,5,21,12,45,821.0,183.0,1.15,19.2,958.0,844.39,621.71
2018,5,21,13,0,783.0,204.0,1.2,19.2,936.0,820.49,606.0
2018,5,21,13,15,738.5,223.5,1.25,19.0,904.0,796.74,590.42
2018,5,21,13,30,694.0,243.0,1.3,18.8,872.0,762.86,567.97
2018,5,21,13,45,775.5,191.5,1.35,18.6,876.5,755.42,565.9
2018,5,21,14,0,857.0,140.0,1.4,18.4,881.0,739.31,557.26
2018,5,21,14,15,849.0,138.5,1.45,18.1,850.0,713.52,539.75
2018,5,21,14,30,841.0,137.0,1.5,17.8,819.0,676.9,514.43
2018,5,21,14,45,831.0,133.5,1.55,17.55,781.5,635.06,484.67
2018,5,21,15,0,821.0,130.0,1.6,17.3,744.0,591.36,452.65
2018,5,21,15,15,806.0,127.0,1.6,17.3,701.5,543.83,416.12
2018,5,21,15,30,791.0,124.0,1.6,17.3,659.0,495.35,377.85
2018,5,21,15,45,774.0,119.5,1.65,16.45,612.5,444.07,337.64
2018,5,21,16,0,757.0,115.0,1.7,15.6,566.0,392.6,295.79
2018,5,21,16,15,736.0,109.0,1.75,15.0,516.5,336.19,248.59
2018,5,21,16,30,715.0,103.0,1.8,14.4,467.0,282.62,202.67
2018,5,21,16,45,685.5,97.5,1.8,13.8,416.5,228.75,156.72
2018,5,21,17,0,656.0,92.0,1.8,13.2,366.0,177.21,114.28
2018,5,21,17,15,613.0,86.5,1.8,12.55,315.0,126.95,77.71
2018,5,21,17,30,570.0,81.0,1.8,11.9,264.0,81.17,53.1
2018,5,21,17,45,510.0,73.0,1.8,11.25,215.0,57.79,46.63
2018,5,21,18,0,450.0,65.0,1.8,10.6,166.0,51.97,41.36
2018,5,21,18,15,362.5,55.0,1.75,10.1,123.0,41.76,31.88
2018,5,21,18,30,275.0,45.0,1.7,9.6,80.0,34.0,24.33
2018,5,21,18,45,170.5,30.5,1.65,9.15,49.0,23.02,12.2
2018,5,21,19,0,66.0,16.0,1.6,8.7,18.0,12.59,0.0
2018,5,21,19,15,33.0,8.0,1.6,8.6,9.0,0.0,0.0
2018,5,21,19,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,1.55,8.4,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,1.45,8.05,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,1.35,7.9,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,1.25,7.9,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,5,22,4,45,0.0,1.0,1.1,8.25,1.0,0.0,0.0
2018,5,22,5,0,0.0,2.0,1.1,8.3,2.0,1.57,0.0
2018,5,22,5,15,0.0,6.0,1.15,8.45,6.0,4.54,0.0
2018,5,22,5,30,0.0,10.0,1.2,8.6,10.0,7.58,0.86
2018,5,22,5,45,0.0,16.5,1.2,8.75,16.5,12.53,5.61
2018,5,22,6,0,0.0,23.0,1.2,8.9,23.0,17.5,10.3
2018,5,22,6,15,0.0,32.5,1.2,9.15,32.5,24.78,17.04
2018,5,22,6,30,0.0,42.0,1.2,9.4,42.0,32.08,23.71
2018,5,22,6,45,0.0,60.0,1.2,9.6,60.0,45.97,34.5
2018,5,22,7,0,0.0,78.0,1.2,9.8,78.0,59.74,46.24
2018,5,22,7,15,0.0,93.0,1.15,10.25,93.0,71.07,55.66
2018,5,22,7,30,0.0,108.0,1.1,10.7,108.0,82.5,65.03
2018,5,22,7,45,0.0,123.0,1.05,11.1,123.0,94.05,74.36
2018,5,22,8,0,0.0,138.0,1.0,11.5,138.0,105.69,83.65
2018,5,22,8,15,2.5,157.5,1.0,12.0,159.0,121.84,96.49
2018,5,22,8,30,5.0,177.0,1.0,12.5,180.0,138.37,109.49
2018,5,22,8,45,9.5,205.0,0.95,12.95,211.5,162.81,128.73
2018,5,22,9,0,14.0,233.0,0.9,13.4,243.0,187.87,148.17
2018,5,22,9,15,21.5,269.0,0.9,13.8,285.5,221.51,174.19
2018,5,22,9,30,29.0,305.0,0.9,14.2,328.0,263.15,205.97
2018,5,22,9,45,45.5,344.5,0.9,14.6,382.5,308.66,240.24
2018,5,22,10,0,62.0,384.0,0.9,15.0,437.0,355.61,274.95
2018,5,22,10,15,165.5,394.5,0.95,15.25,541.5,452.81,348.26
2018,5,22,10,30,269.0,405.0,1.0,15.5,646.0,555.36,422.96
2018,5,22,10,45,486.5,312.0,1.05,15.7,759.5,664.19,503.12
2018,5,22,11,0,704.0,219.0,1.1,15.9,873.0,769.96,579.01
2018,5,22,11,15,809.0,170.5,1.1,15.95,931.5,816.63,611.39
2018,5,22,11,30,914.0,122.0,1.1,16.0,990.0,857.95,638.37
2018,5,22,11,45,915.5,121.5,1.15,16.05,995.0,864.96,642.92
2018,5,22,12,0,917.0,121.0,1.2,16.1,1000.0,868.5,645.7
2018,5,22,12,15,914.5,123.0,1.2,16.05,997.5,867.31,645.01
2018,5,22,12,30,912.0,125.0,1.2,16.0,995.0,862.66,642.17
2018,5,22,12,45,907.5,126.5,1.25,16.0,984.5,852.53,636.39
2018,5,22,13,0,903.0,128.0,1.3,16.0,974.0,839.02,628.45
2018,5,22,13,15,899.5,126.5,1.3,15.85,956.0,820.51,616.9
2018,5,22,13,30,896.0,125.0,1.3,15.7,938.0,798.71,603.16
2018,5,22,13,45,891.0,123.5,1.35,15.6,913.5,772.6,586.1
2018,5,22,14,0,886.0,122.0,1.4,15.5,889.0,743.48,566.45
2018,5,22,14,15,878.5,120.5,1.4,15.3,858.0,709.77,542.85
2018,5,22,14,30,871.0,119.0,1.4,15.1,827.0,673.52,516.91
2018,5,22,14,45,861.5,116.5,1.4,14.9,790.0,632.85,487.15
2018,5,22,15,0,852.0,114.0,1.4,14.7,753.0,590.18,455.11
2018,5,22,15,15,838.5,111.5,1.4,14.7,710.5,545.95,420.6
2018,5,22,15,30,825.0,109.0,1.4,14.7,668.0,497.34,381.85
2018,5,22,15,45,808.0,106.0,1.4,14.2,622.0,445.9,340.48
2018,5,22,16,0,791.0,103.0,1.4,13.7,576.0,394.18,297.53
2018,5,22,16,15,768.0,99.5,1.4,13.35,526.5,340.1,251.52
2018,5,22,16,30,745.0,96.0,1.4,13.0,477.0,286.95,205.5
2018,5,22,16,45,714.5,91.5,1.4,12.65,425.5,229.27,156.21
2018,5,22,17,0,684.0,87.0,1.4,12.3,374.0,176.89,112.96
2018,5,22,17,15,641.0,82.0,1.45,11.85,322.5,125.56,75.65
2018,5,22,17,30,598.0,77.0,1.5,11.4,271.0,78.64,50.78
2018,5,22,17,45,537.0,70.5,1.5,10.95,221.5,56.15,45.22
2018,5,22,18,0,476.0,64.0,1.5,10.5,172.0,51.38,40.87
2018,5,22,18,15,328.5,54.0,1.45,10.15,120.0,40.82,31.06
2018,5,22,18,30,181.0,44.0,1.4,9.8,68.0,32.78,23.29
2018,5,22,18,45,93.5,27.0,1.35,9.45,39.0,20.37,10.43
2018,5,22,19,0,6.0,10.0,1.3,9.1,10.0,7.87,0.0
2018,5,22,19,15,3.0,5.0,1.3,9.0,5.0,0.0,0.0
2018,5,22,19,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,1.15,8.2,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,1.05,8.2,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,5,23,4,45,0.0,1.5,1.0,8.3,1.5,0.0,0.0
2018,5,23,5,0,0.0,3.0,1.0,8.3,3.0,2.36,0.0
2018,5,23,5,15,29.5,15.5,1.0,8.45,18.5,12.09,0.0
2018,5,23,5,30,59.0,28.0,1.0,8.6,34.0,21.53,12.91
2018,5,23,5,45,212.5,44.0,1.0,8.75,83.5,32.97,23.95
2018,5,23,6,0,366.0,60.0,1.0,8.9,133.0,45.32,35.52
2018,5,23,6,15,234.0,79.0,1.0,9.1,130.5,57.83,47.06
2018,5,23,6,30,102.0,98.0,1.0,9.3,128.0,70.39,58.42
2018,5,23,6,45,79.0,124.5,1.0,9.5,150.5,94.59,73.87
2018,5,23,7,0,56.0,151.0,1.0,9.7,173.0,116.65,92.24
2018,5,23,7,15,43.0,164.5,1.0,10.05,183.0,129.64,103.2
2018,5,23,7,30,30.0,178.0,1.0,10.4,193.0,140.94,112.81
2018,5,23,7,45,23.0,187.5,1.0,10.7,199.5,148.36,118.83
2018,5,23,8,0,16.0,197.0,1.0,11.0,206.0,155.31,124.32
2018,5,23,8,15,14.5,205.5,1.05,11.35,214.5,162.84,130.06
2018,5,23,8,30,13.0,214.0,1.1,11.7,223.0,170.13,135.52
2018,5,23,8,45,13.0,222.0,1.1,12.05,231.0,177.55,141.02
2018,5,23,9,0,13.0,230.0,1.1,12.4,239.0,184.91,146.44
2018,5,23,9,15,10.5,214.0,1.1,12.8,221.5,172.05,135.64
2018,5,23,9,30,8.0,198.0,1.1,13.2,204.0,158.77,124.6
2018,5,23,9,45,8.5,201.0,1.1,13.65,208.0,162.04,126.86
2018,5,23,10,0,9.0,204.0,1.1,14.1,212.0,165.3,129.07
2018,5,23,10,15,11.5,223.0,1.1,14.4,233.5,182.66,142.55
2018,5,23,10,30,14.0,242.0,1.1,14.7,255.0,200.2,156.02
2018,5,23,10,45,15.5,248.5,1.1,15.05,263.0,207.14,161.08
2018,5,23,11,0,17.0,255.0,1.1,15.4,271.0,214.07,166.17
2018,5,23,11,15,16.5,258.5,1.1,15.6,274.0,216.96,168.15
2018,5,23,11,30,16.0,262.0,1.1,15.8,277.0,219.73,170.07
2018,5,23,11,45,21.0,285.5,1.1,16.0,305.5,252.74,195.43
2018,5,23,12,0,26.0,309.0,1.1,16.2,334.0,276.85,213.59
2018,5,23,12,15,30.5,318.5,1.1,16.3,347.5,288.5,222.36
2018,5,23,12,30,35.0,328.0,1.1,16.4,361.0,299.84,230.92
2018,5,23,12,45,28.0,311.0,1.1,16.5,337.5,279.15,215.01
2018,5,23,13,0,21.0,294.0,1.1,16.6,314.0,258.46,199.19
2018,5,23,13,15,20.5,295.5,1.15,16.6,314.5,258.38,199.4
2018,5,23,13,30,20.0,297.0,1.2,16.6,315.0,249.09,192.47
2018,5,23,13,45,220.0,266.0,1.2,16.6,457.0,397.02,309.33
2018,5,23,14,0,420.0,235.0,1.2,16.6,599.0,516.11,399.0
2018,5,23,14,15,670.5,164.0,1.2,16.5,721.0,613.85,471.25
2018,5,23,14,30,921.0,93.0,1.2,16.4,843.0,681.88,520.05
2018,5,23,14,45,913.0,91.0,1.2,16.3,806.0,640.77,488.94
2018,5,23,15,0,905.0,89.0,1.2,16.2,769.0,597.41,456.5
2018,5,23,15,15,893.0,88.0,1.2,16.2,727.0,550.82,420.53
2018,5,23,15,30,881.0,87.0,1.2,16.2,685.0,502.79,382.36
2018,5,23,15,45,866.5,84.5,1.25,15.75,638.5,451.2,341.14
2018,5,23,16,0,852.0,82.0,1.3,15.3,592.0,398.93,297.88
2018,5,23,16,15,832.0,79.0,1.3,14.95,542.0,344.04,251.11
2018,5,23,16,30,812.0,76.0,1.3,14.6,492.0,287.25,202.0
2018,5,23,16,45,785.5,73.0,1.35,14.2,440.5,231.59,154.18
2018,5,23,17,0,759.0,70.0,1.4,13.8,389.0,177.75,109.69
2018,5,23,17,15,722.0,66.0,1.45,13.3,337.0,124.15,70.92
2018,5,23,17,30,685.0,62.0,1.5,12.8,285.0,74.17,45.37
2018,5,23,17,45,631.0,57.0,1.5,12.3,234.5,47.1,36.87
2018,5,23,18,0,577.0,52.0,1.5,11.8,184.0,42.98,33.15
2018,5,23,18,15,492.0,45.0,1.5,11.2,138.0,37.12,27.66
2018,5,23,18,30,407.0,38.0,1.5,10.6,92.0,31.38,22.03
2018,5,23,18,45,274.0,27.0,1.5,10.05,57.0,22.21,12.12
2018,5,23,19,0,141.0,16.0,1.5,9.5,22.0,12.59,0.0
2018,5,23,19,15,70.5,8.0,1.5,9.25,11.0,6.29,0.0
2018,5,23,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,1.45,8.05,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,1.35,7.75,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,1.25,7.65,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.15,7.4,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.05,7.2,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,0.95,6.95,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,5,24,4,45,22.5,4.0,0.85,7.4,4.5,0.0,0.0
2018,5,24,5,0,45.0,8.0,0.8,7.5,9.0,6.29,0.0
2018,5,24,5,15,160.0,22.0,0.8,7.85,37.0,16.75,1.17
2018,5,24,5,30,275.0,36.0,0.8,8.2,65.0,27.5,18.16
