Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,24,5,45,222.0,29.5,0.75,8.6,61.0,23.24,15.27
2018,5,24,6,0,169.0,23.0,0.7,9.0,57.0,17.65,10.46
2018,5,24,6,15,84.5,21.5,0.65,9.45,38.5,15.94,8.97
2018,5,24,6,30,0.0,20.0,0.6,9.9,20.0,15.21,8.3
2018,5,24,6,45,0.0,36.0,0.55,10.35,36.0,27.47,18.38
2018,5,24,7,0,0.0,52.0,0.5,10.8,52.0,39.79,28.94
2018,5,24,7,15,0.0,60.0,0.5,11.3,60.0,45.98,34.06
2018,5,24,7,30,0.0,68.0,0.5,11.8,68.0,52.19,39.13
2018,5,24,7,45,0.0,75.5,0.45,12.25,75.5,58.02,43.82
2018,5,24,8,0,0.0,83.0,0.4,12.7,83.0,63.87,48.48
2018,5,24,8,15,0.0,93.5,0.45,13.15,93.5,72.06,55.03
2018,5,24,8,30,0.0,104.0,0.5,13.6,104.0,80.19,61.45
2018,5,24,8,45,0.0,108.0,0.5,14.05,108.0,83.36,63.75
2018,5,24,9,0,0.0,112.0,0.5,14.5,112.0,86.54,66.06
2018,5,24,9,15,0.5,121.0,0.55,14.9,121.5,93.9,71.79
2018,5,24,9,30,1.0,130.0,0.6,15.3,131.0,101.35,77.55
2018,5,24,9,45,3.5,150.5,0.65,15.7,153.5,119.16,91.63
2018,5,24,10,0,6.0,171.0,0.7,16.1,176.0,137.23,105.75
2018,5,24,10,15,8.0,187.0,0.75,16.35,194.0,151.64,116.91
2018,5,24,10,30,10.0,203.0,0.8,16.6,212.0,166.2,128.14
2018,5,24,10,45,5.5,152.0,0.85,16.85,157.0,122.86,93.67
2018,5,24,11,0,1.0,101.0,0.9,17.1,102.0,79.44,58.89
2018,5,24,11,15,1.0,104.5,0.95,17.2,105.5,82.27,61.18
2018,5,24,11,30,1.0,108.0,1.0,17.3,109.0,85.09,63.39
2018,5,24,11,45,4.5,145.5,1.05,17.4,150.0,117.58,89.35
2018,5,24,12,0,8.0,183.0,1.1,17.5,191.0,150.24,115.1
2018,5,24,12,15,12.0,224.0,1.2,17.2,235.5,186.2,143.41
2018,5,24,12,30,16.0,265.0,1.3,16.9,280.0,222.21,171.55
2018,5,24,12,45,38.0,321.0,1.4,16.65,356.5,295.37,228.37
2018,5,24,13,0,60.0,377.0,1.5,16.4,433.0,358.97,276.91
2018,5,24,13,15,76.0,393.0,1.6,15.9,463.0,383.07,295.82
2018,5,24,13,30,92.0,409.0,1.7,15.4,493.0,406.04,314.11
2018,5,24,13,45,70.5,392.0,1.75,14.9,455.5,372.58,289.3
2018,5,24,14,0,49.0,375.0,1.8,14.4,418.0,339.99,265.14
2018,5,24,14,15,46.5,359.0,1.8,14.0,398.5,322.18,252.28
2018,5,24,14,30,44.0,343.0,1.8,13.6,379.0,304.41,239.28
2018,5,24,14,45,34.5,304.5,1.8,13.25,332.0,264.41,208.7
2018,5,24,15,0,25.0,266.0,1.8,12.9,285.0,225.53,178.64
2018,5,24,15,15,14.5,214.0,1.8,12.9,225.0,172.76,136.76
2018,5,24,15,30,4.0,162.0,1.8,12.9,165.0,126.7,99.71
2018,5,24,15,45,36.0,166.0,1.7,12.45,188.0,145.24,115.17
2018,5,24,16,0,68.0,170.0,1.6,12.0,211.0,157.53,124.92
2018,5,24,16,15,41.0,168.0,1.55,11.8,192.0,142.53,113.11
2018,5,24,16,30,14.0,166.0,1.5,11.6,173.0,129.2,103.1
2018,5,24,16,45,73.0,150.5,1.45,11.45,182.0,128.95,100.82
2018,5,24,17,0,132.0,135.0,1.4,11.3,191.0,121.72,92.26
2018,5,24,17,15,123.5,123.0,1.35,11.1,170.0,102.06,77.02
2018,5,24,17,30,115.0,111.0,1.3,10.9,149.0,83.17,64.09
2018,5,24,17,45,82.0,95.0,1.3,10.65,119.5,67.95,55.87
2018,5,24,18,0,49.0,79.0,1.3,10.4,90.0,57.42,46.33
2018,5,24,18,15,42.5,59.5,1.25,10.2,67.5,43.89,33.86
2018,5,24,18,30,36.0,40.0,1.2,10.0,45.0,30.16,21.05
2018,5,24,18,45,22.5,25.5,1.15,9.8,28.0,19.47,10.15
2018,5,24,19,0,9.0,11.0,1.1,9.6,11.0,8.65,0.0
2018,5,24,19,15,4.5,5.5,1.1,9.5,5.5,4.33,0.0
2018,5,24,19,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,1.05,9.3,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,0.85,8.15,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,0.75,7.85,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,0.7,8.15,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,5,25,4,45,0.0,2.0,0.7,8.45,2.0,0.0,0.0
2018,5,25,5,0,0.0,4.0,0.7,8.5,4.0,3.15,0.0
2018,5,25,5,15,2.0,14.5,0.7,8.75,14.5,11.05,0.0
2018,5,25,5,30,4.0,25.0,0.7,9.0,25.0,19.11,10.92
2018,5,25,5,45,11.5,40.5,0.7,9.25,42.5,30.76,21.98
2018,5,25,6,0,19.0,56.0,0.7,9.5,60.0,41.98,32.47
2018,5,25,6,15,16.0,60.5,0.7,9.75,64.5,45.76,36.07
2018,5,25,6,30,13.0,65.0,0.7,10.0,69.0,49.75,39.68
2018,5,25,6,45,15.5,88.0,0.7,10.3,93.5,67.27,52.29
2018,5,25,7,0,18.0,111.0,0.7,10.6,118.0,85.51,67.27
2018,5,25,7,15,27.5,142.5,0.7,11.05,155.0,111.52,88.33
2018,5,25,7,30,37.0,174.0,0.7,11.5,192.0,139.46,110.75
2018,5,25,7,45,20.0,163.5,0.7,11.95,173.5,129.78,102.9
2018,5,25,8,0,3.0,153.0,0.7,12.4,155.0,117.92,93.21
2018,5,25,8,15,16.0,192.0,0.75,12.7,202.5,153.12,121.43
2018,5,25,8,30,29.0,231.0,0.8,13.0,250.0,193.2,153.07
2018,5,25,8,45,21.0,207.0,0.8,13.35,221.5,173.32,136.63
2018,5,25,9,0,13.0,183.0,0.8,13.7,193.0,148.39,116.33
2018,5,25,9,15,13.5,208.0,0.85,13.8,218.5,168.99,132.67
2018,5,25,9,30,14.0,233.0,0.9,13.9,244.0,189.75,148.83
2018,5,25,9,45,29.5,285.5,0.95,14.0,310.0,249.13,195.27
2018,5,25,10,0,45.0,338.0,1.0,14.1,376.0,304.77,237.77
2018,5,25,10,15,34.0,306.5,1.05,14.15,336.0,273.42,213.14
2018,5,25,10,30,23.0,275.0,1.1,14.2,296.0,241.01,187.94
2018,5,25,10,45,17.5,255.0,1.1,14.25,271.0,213.68,166.54
2018,5,25,11,0,12.0,235.0,1.1,14.3,246.0,194.0,150.98
2018,5,25,11,15,10.0,214.0,1.15,14.25,223.5,176.04,136.88
2018,5,25,11,30,8.0,193.0,1.2,14.2,201.0,157.95,122.59
2018,5,25,11,45,12.0,238.0,1.25,14.15,249.5,197.28,153.79
2018,5,25,12,0,16.0,283.0,1.3,14.1,298.0,236.81,184.63
2018,5,25,12,15,18.0,290.5,1.3,14.1,307.5,244.46,190.46
2018,5,25,12,30,20.0,298.0,1.3,14.1,317.0,261.85,203.94
2018,5,25,12,45,17.0,273.5,1.3,14.1,289.5,229.45,178.78
2018,5,25,13,0,14.0,249.0,1.3,14.1,262.0,207.01,161.4
2018,5,25,13,15,13.0,239.5,1.25,14.15,251.5,198.18,154.56
2018,5,25,13,30,12.0,230.0,1.2,14.2,241.0,189.35,147.67
2018,5,25,13,45,10.5,217.0,1.2,14.2,226.5,177.39,138.35
2018,5,25,14,0,9.0,204.0,1.2,14.2,212.0,165.51,129.09
2018,5,25,14,15,9.5,209.5,1.2,14.15,217.5,169.62,132.59
2018,5,25,14,30,10.0,215.0,1.2,14.1,223.0,173.62,135.96
2018,5,25,14,45,14.5,230.0,1.15,14.1,241.0,187.3,147.06
2018,5,25,15,0,19.0,245.0,1.1,14.1,259.0,200.41,157.63
2018,5,25,15,15,15.0,217.5,1.1,14.1,228.5,175.66,138.14
2018,5,25,15,30,11.0,190.0,1.1,14.1,198.0,151.44,119.05
2018,5,25,15,45,30.0,204.0,1.1,13.95,223.0,171.76,135.69
2018,5,25,16,0,49.0,218.0,1.1,13.8,248.0,186.42,147.35
2018,5,25,16,15,204.0,186.0,1.05,13.65,293.5,213.46,165.29
2018,5,25,16,30,359.0,154.0,1.0,13.5,339.0,219.88,164.06
2018,5,25,16,45,419.5,138.5,1.0,13.35,333.0,197.32,141.47
2018,5,25,17,0,480.0,123.0,1.0,13.2,327.0,167.51,113.68
2018,5,25,17,15,464.0,109.0,0.95,12.95,285.0,124.05,81.24
2018,5,25,17,30,448.0,95.0,0.9,12.7,243.0,82.22,56.92
2018,5,25,17,45,472.5,77.5,0.85,12.45,209.5,60.61,48.93
2018,5,25,18,0,497.0,60.0,0.8,12.2,176.0,48.33,37.91
2018,5,25,18,15,426.5,51.0,0.8,11.65,133.5,41.35,31.43
2018,5,25,18,30,356.0,42.0,0.8,11.1,91.0,34.34,24.68
2018,5,25,18,45,237.5,30.0,0.75,10.55,57.0,24.55,14.45
2018,5,25,19,0,119.0,18.0,0.7,10.0,23.0,14.16,0.0
2018,5,25,19,15,59.5,9.0,0.7,9.7,11.5,7.08,0.0
2018,5,25,19,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,0.75,9.15,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,0.95,7.9,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.05,7.8,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,5,26,4,45,0.5,1.0,1.15,8.75,1.0,0.0,0.0
2018,5,26,5,0,1.0,2.0,1.2,8.8,2.0,1.57,0.0
2018,5,26,5,15,0.5,4.5,1.2,8.95,4.5,3.4,0.0
2018,5,26,5,30,0.0,7.0,1.2,9.1,7.0,5.3,0.0
2018,5,26,5,45,0.0,11.0,1.25,9.2,11.0,8.34,1.85
2018,5,26,6,0,0.0,15.0,1.3,9.3,15.0,11.39,4.73
2018,5,26,6,15,5.0,38.0,1.3,9.4,39.5,29.06,20.93
2018,5,26,6,30,10.0,61.0,1.3,9.5,64.0,46.88,37.16
2018,5,26,6,45,9.5,74.0,1.3,9.65,77.5,57.05,43.79
2018,5,26,7,0,9.0,87.0,1.3,9.8,91.0,67.36,52.36
2018,5,26,7,15,4.5,93.5,1.25,10.0,95.5,72.23,56.47
2018,5,26,7,30,0.0,100.0,1.2,10.2,100.0,76.55,60.08
2018,5,26,7,45,0.0,106.0,1.15,10.45,106.0,81.29,63.79
2018,5,26,8,0,0.0,112.0,1.1,10.7,112.0,86.02,67.47
2018,5,26,8,15,0.0,115.0,1.1,11.0,115.0,88.48,69.21
2018,5,26,8,30,0.0,118.0,1.1,11.3,118.0,90.92,70.94
2018,5,26,8,45,0.5,127.5,1.05,11.55,128.0,98.61,77.03
2018,5,26,9,0,1.0,137.0,1.0,11.8,138.0,106.38,83.14
2018,5,26,9,15,4.0,160.5,1.0,12.1,164.0,126.55,99.34
2018,5,26,9,30,7.0,184.0,1.0,12.4,190.0,147.08,115.64
2018,5,26,9,45,11.0,220.5,0.95,12.65,230.0,178.81,140.71
2018,5,26,10,0,15.0,257.0,0.9,12.9,270.0,211.05,165.75
2018,5,26,10,15,17.0,275.0,0.9,13.3,290.0,227.6,178.14
2018,5,26,10,30,19.0,293.0,0.9,13.7,310.0,244.29,190.6
2018,5,26,10,45,21.0,308.0,0.9,14.15,327.0,258.65,201.15
2018,5,26,11,0,23.0,323.0,0.9,14.6,344.0,283.04,219.27
2018,5,26,11,15,25.0,341.5,0.95,14.9,365.0,301.13,232.62
2018,5,26,11,30,27.0,360.0,1.0,15.2,386.0,319.13,245.88
2018,5,26,11,45,40.5,393.0,1.05,15.5,432.0,358.63,275.42
2018,5,26,12,0,54.0,426.0,1.1,15.8,478.0,398.05,304.41
2018,5,26,12,15,51.0,424.5,1.15,15.9,473.5,394.23,301.31
2018,5,26,12,30,48.0,423.0,1.2,16.0,469.0,389.96,298.2
2018,5,26,12,45,39.0,397.0,1.25,16.15,434.0,359.72,275.71
2018,5,26,13,0,30.0,371.0,1.3,16.3,399.0,329.48,253.19
2018,5,26,13,15,33.5,371.5,1.35,16.3,402.5,331.3,255.07
2018,5,26,13,30,37.0,372.0,1.4,16.3,406.0,332.7,256.48
2018,5,26,13,45,91.0,361.5,1.45,16.3,441.5,361.39,279.7
2018,5,26,14,0,145.0,351.0,1.5,16.3,477.0,396.94,307.52
2018,5,26,14,15,475.0,245.5,1.55,16.15,637.5,543.67,421.32
2018,5,26,14,30,805.0,140.0,1.6,16.0,798.0,648.64,499.34
2018,5,26,14,45,840.0,123.5,1.65,15.85,783.0,619.89,477.36
2018,5,26,15,0,875.0,107.0,1.7,15.7,768.0,591.87,456.05
2018,5,26,15,15,862.0,105.5,1.7,15.7,726.0,545.78,419.84
2018,5,26,15,30,849.0,104.0,1.7,15.7,684.0,499.41,382.47
2018,5,26,15,45,832.5,101.0,1.7,15.3,637.5,447.43,340.32
2018,5,26,16,0,816.0,98.0,1.7,14.9,591.0,395.07,296.57
2018,5,26,16,15,758.5,104.0,1.7,14.6,532.0,336.96,248.07
2018,5,26,16,30,701.0,110.0,1.7,14.3,473.0,280.03,200.32
2018,5,26,16,45,448.5,121.5,1.7,14.0,345.0,190.38,134.56
2018,5,26,17,0,196.0,133.0,1.7,13.7,217.0,129.62,95.03
2018,5,26,17,15,290.0,108.0,1.7,13.3,213.5,106.28,73.37
2018,5,26,17,30,384.0,83.0,1.7,12.9,210.0,71.47,49.08
2018,5,26,17,45,393.0,77.5,1.7,12.45,188.5,57.45,46.11
2018,5,26,18,0,402.0,72.0,1.7,12.0,167.0,53.9,42.91
2018,5,26,18,15,277.5,54.5,1.7,11.5,112.5,40.78,30.92
2018,5,26,18,30,153.0,37.0,1.7,11.0,58.0,27.66,18.81
2018,5,26,18,45,110.0,27.5,1.65,10.55,39.5,20.88,11.59
2018,5,26,19,0,67.0,18.0,1.6,10.1,21.0,13.6,0.0
2018,5,26,19,15,33.5,9.0,1.6,9.9,10.5,7.08,0.0
2018,5,26,19,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,1.35,9.1,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,1.25,8.95,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,1.15,8.7,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,0.85,8.3,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,0.8,8.15,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,0.75,8.05,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,0.7,8.15,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,5,27,4,45,20.0,5.5,0.65,8.5,6.0,0.0,0.0
2018,5,27,5,0,40.0,11.0,0.6,8.7,12.0,8.65,0.0
2018,5,27,5,15,140.5,26.0,0.6,9.15,39.5,19.62,4.92
2018,5,27,5,30,241.0,41.0,0.6,9.6,67.0,30.92,21.18
2018,5,27,5,45,336.5,51.0,0.55,10.05,108.5,38.71,29.02
2018,5,27,6,0,432.0,61.0,0.5,10.5,150.0,49.04,38.69
2018,5,27,6,15,497.0,68.5,0.5,11.05,198.0,54.57,43.81
2018,5,27,6,30,562.0,76.0,0.5,11.6,246.0,60.12,48.72
2018,5,27,6,45,612.5,82.0,0.45,12.2,298.5,95.21,58.73
2018,5,27,7,0,663.0,88.0,0.4,12.8,351.0,144.97,88.6
2018,5,27,7,15,699.5,91.0,0.4,13.45,403.0,195.13,126.26
2018,5,27,7,30,736.0,94.0,0.4,14.1,455.0,251.74,172.4
2018,5,27,7,45,764.0,96.5,0.45,14.8,506.0,304.62,216.92
2018,5,27,8,0,792.0,99.0,0.5,15.5,557.0,359.11,262.45
2018,5,27,8,15,795.0,107.5,0.55,16.05,599.5,410.19,305.02
2018,5,27,8,30,798.0,116.0,0.6,16.6,642.0,459.81,345.11
2018,5,27,8,45,832.0,110.0,0.65,17.15,691.0,510.5,384.57
2018,5,27,9,0,866.0,104.0,0.7,17.7,740.0,559.85,421.99
2018,5,27,9,15,878.0,105.0,0.75,18.1,779.0,604.27,455.06
2018,5,27,9,30,890.0,106.0,0.8,18.5,818.0,646.96,486.03
2018,5,27,9,45,899.5,106.5,0.85,18.95,851.0,685.65,513.35
2018,5,27,10,0,909.0,107.0,0.9,19.4,884.0,721.97,538.43
2018,5,27,10,15,915.0,107.5,0.95,19.65,910.5,753.23,559.98
2018,5,27,10,30,921.0,108.0,1.0,19.9,937.0,781.55,579.24
2018,5,27,10,45,925.5,108.0,1.05,20.2,956.5,805.21,594.37
2018,5,27,11,0,930.0,108.0,1.1,20.5,976.0,825.6,607.1
2018,5,27,11,15,932.0,109.0,1.1,20.7,988.5,841.49,616.45
2018,5,27,11,30,934.0,110.0,1.1,20.9,1001.0,853.87,623.6
2018,5,27,11,45,935.0,109.5,1.15,21.1,1005.5,860.67,627.93
2018,5,27,12,0,936.0,109.0,1.2,21.3,1010.0,863.94,630.12
2018,5,27,12,15,935.0,109.0,1.2,21.4,1007.0,862.46,628.89
2018,5,27,12,30,934.0,109.0,1.2,21.5,1004.0,857.46,625.52
2018,5,27,12,45,931.5,109.0,1.25,21.6,993.5,847.72,619.87
2018,5,27,13,0,929.0,109.0,1.3,21.7,983.0,834.48,612.0
2018,5,27,13,15,925.5,108.0,1.3,21.7,965.5,816.18,600.47
2018,5,27,13,30,922.0,107.0,1.3,21.7,948.0,794.51,586.77
2018,5,27,13,45,917.0,106.0,1.35,21.65,923.5,768.48,570.15
2018,5,27,14,0,912.0,105.0,1.4,21.6,899.0,739.37,550.75
2018,5,27,14,15,904.5,104.0,1.4,21.55,868.0,705.64,527.25
2018,5,27,14,30,897.0,103.0,1.4,21.5,837.0,669.3,501.45
2018,5,27,14,45,888.0,101.0,1.4,21.4,800.5,628.79,472.18
2018,5,27,15,0,879.0,99.0,1.4,21.3,764.0,586.17,440.61
2018,5,27,15,15,866.5,97.0,1.4,21.3,722.0,539.87,405.3
2018,5,27,15,30,854.0,95.0,1.4,21.3,680.0,492.23,367.94
2018,5,27,15,45,839.0,92.5,1.35,21.0,634.5,442.02,327.75
2018,5,27,16,0,824.0,90.0,1.3,20.7,589.0,390.28,285.24
2018,5,27,16,15,804.5,86.5,1.3,20.35,540.0,336.19,240.14
2018,5,27,16,30,785.0,83.0,1.3,20.0,491.0,282.59,194.66
2018,5,27,16,45,759.0,79.5,1.25,19.7,440.5,228.4,149.05
2018,5,27,17,0,733.0,76.0,1.2,19.4,390.0,175.99,106.87
2018,5,27,17,15,696.0,71.5,1.15,18.75,338.5,123.8,70.42
2018,5,27,17,30,659.0,67.0,1.1,18.1,287.0,70.99,43.14
2018,5,27,17,45,606.5,62.0,1.05,17.45,237.5,50.46,39.05
2018,5,27,18,0,554.0,57.0,1.0,16.8,188.0,46.53,35.61
2018,5,27,18,15,473.0,49.5,0.9,15.85,142.5,40.46,30.12
2018,5,27,18,30,392.0,42.0,0.8,14.9,97.0,34.48,24.45
2018,5,27,18,45,269.5,31.0,0.75,13.95,62.0,25.45,15.28
2018,5,27,19,0,147.0,20.0,0.7,13.0,27.0,15.21,0.0
2018,5,27,19,15,73.5,10.0,0.7,12.65,13.5,7.87,0.0
2018,5,27,19,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,0.65,11.9,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,0.65,11.45,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,0.7,10.95,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,0.7,10.65,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,0.65,10.55,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,0.6,10.45,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,0.6,10.35,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,0.75,9.6,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,0.75,9.6,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,5,28,4,45,44.0,5.5,0.7,9.8,6.5,0.0,0.0
2018,5,28,5,0,88.0,11.0,0.7,9.9,13.0,8.65,0.0
2018,5,28,5,15,220.5,22.5,0.65,10.5,43.0,18.51,4.84
2018,5,28,5,30,353.0,34.0,0.6,11.1,73.0,28.06,18.62
2018,5,28,5,45,446.0,41.5,0.55,11.65,116.5,34.19,24.83
2018,5,28,6,0,539.0,49.0,0.5,12.2,160.0,40.45,30.77
2018,5,28,6,15,598.5,54.5,0.45,12.95,209.5,44.96,34.9
2018,5,28,6,30,658.0,60.0,0.4,13.7,259.0,53.62,42.55
2018,5,28,6,45,699.5,63.5,0.4,14.5,310.5,89.17,51.14
2018,5,28,7,0,741.0,67.0,0.4,15.3,362.0,140.25,80.72
2018,5,28,7,15,770.0,70.5,0.4,16.25,414.0,193.15,120.27
2018,5,28,7,30,799.0,74.0,0.4,17.2,466.0,248.32,165.2
2018,5,28,7,45,821.0,76.0,0.4,18.15,516.0,304.54,212.1
2018,5,28,8,0,843.0,78.0,0.4,19.1,566.0,358.67,256.82
2018,5,28,8,15,859.5,80.0,0.45,19.8,613.5,411.17,299.81
2018,5,28,8,30,876.0,82.0,0.5,20.5,661.0,463.35,341.22
2018,5,28,8,45,888.5,84.0,0.5,21.25,704.5,512.98,378.94
2018,5,28,9,0,901.0,86.0,0.5,22.0,748.0,561.39,414.33
2018,5,28,9,15,907.5,89.5,0.55,22.65,786.0,606.17,446.58
2018,5,28,9,30,914.0,93.0,0.6,23.3,824.0,648.73,476.29
2018,5,28,9,45,918.0,95.5,0.65,23.95,855.5,686.39,501.87
2018,5,28,10,0,922.0,98.0,0.7,24.6,887.0,721.26,524.94
2018,5,28,10,15,927.5,99.5,0.75,24.95,914.0,753.39,546.33
2018,5,28,10,30,933.0,101.0,0.8,25.3,941.0,782.52,565.38
2018,5,28,10,45,936.5,101.5,0.85,25.6,960.5,806.12,579.94
2018,5,28,11,0,940.0,102.0,0.9,25.9,980.0,826.38,592.25
2018,5,28,11,15,942.5,103.0,0.95,26.0,993.0,842.83,602.66
2018,5,28,11,30,945.0,104.0,1.0,26.1,1006.0,855.77,610.93
2018,5,28,11,45,946.0,104.0,1.05,26.25,1011.0,863.09,615.63
2018,5,28,12,0,947.0,104.0,1.1,26.4,1016.0,866.84,618.2
2018,5,28,12,15,946.5,104.0,1.1,26.4,1013.5,865.79,617.5
2018,5,28,12,30,946.0,104.0,1.1,26.4,1011.0,861.17,614.69
2018,5,28,12,45,943.0,104.0,1.15,26.35,1000.5,850.96,609.26
2018,5,28,13,0,940.0,104.0,1.2,26.3,990.0,837.24,601.65
2018,5,28,13,15,937.0,103.5,1.25,26.25,973.0,819.6,591.55
2018,5,28,13,30,934.0,103.0,1.3,26.2,956.0,798.56,579.21
2018,5,28,13,45,929.0,102.0,1.3,26.1,931.5,772.29,562.41
2018,5,28,14,0,924.0,101.0,1.3,26.0,907.0,742.92,542.82
2018,5,28,14,15,917.0,100.0,1.3,25.9,876.0,709.23,519.94
2018,5,28,14,30,910.0,99.0,1.3,25.8,845.0,672.86,494.72
2018,5,28,14,45,901.0,97.0,1.3,25.7,808.0,631.94,465.74
2018,5,28,15,0,892.0,95.0,1.3,25.6,771.0,588.89,434.47
2018,5,28,15,15,880.5,93.0,1.3,25.6,729.0,542.64,399.84
2018,5,28,15,30,869.0,91.0,1.3,25.6,687.0,494.94,363.09
2018,5,28,15,45,853.5,89.0,1.3,25.25,641.0,444.33,323.57
2018,5,28,16,0,838.0,87.0,1.3,24.9,595.0,393.14,282.34
2018,5,28,16,15,818.0,84.0,1.25,24.55,546.0,337.61,236.73
2018,5,28,16,30,798.0,81.0,1.2,24.2,497.0,283.68,191.64
2018,5,28,16,45,771.5,78.0,1.2,23.8,446.0,229.19,146.67
2018,5,28,17,0,745.0,75.0,1.2,23.4,395.0,176.5,105.05
2018,5,28,17,15,709.0,70.5,1.15,22.6,343.5,123.79,68.9
2018,5,28,17,30,673.0,66.0,1.1,21.8,292.0,70.39,41.93
2018,5,28,17,45,620.5,60.5,1.0,21.0,241.5,49.51,37.63
2018,5,28,18,0,568.0,55.0,0.9,20.2,191.0,45.12,33.88
2018,5,28,18,15,489.0,47.5,0.8,19.1,145.0,38.99,28.43
2018,5,28,18,30,410.0,40.0,0.7,18.0,99.0,32.92,22.8
2018,5,28,18,45,287.0,30.0,0.65,16.9,63.5,24.64,14.54
2018,5,28,19,0,164.0,20.0,0.6,15.8,28.0,15.26,0.0
2018,5,28,19,15,82.0,10.0,0.6,15.45,14.0,7.87,0.0
2018,5,28,19,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,0.65,14.75,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,0.7,14.25,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,0.65,12.45,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,0.65,11.75,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,0.7,10.75,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,0.7,9.95,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,5,29,4,45,37.5,5.5,0.7,10.45,6.5,0.0,0.0
2018,5,29,5,0,75.0,11.0,0.7,10.7,13.0,8.65,0.0
2018,5,29,5,15,199.0,23.5,0.7,11.25,42.5,19.29,5.76
2018,5,29,5,30,323.0,36.0,0.7,11.8,72.0,29.58,19.9
2018,5,29,5,45,415.0,44.5,0.7,12.35,115.0,36.39,26.7
2018,5,29,6,0,507.0,53.0,0.7,12.9,158.0,43.29,33.2
2018,5,29,6,15,568.0,59.0,0.7,13.55,207.0,48.02,37.52
2018,5,29,6,30,629.0,65.0,0.7,14.2,256.0,52.8,41.71
2018,5,29,6,45,671.5,69.0,0.65,14.9,307.0,86.73,50.21
2018,5,29,7,0,714.0,73.0,0.6,15.6,358.0,140.79,82.43
2018,5,29,7,15,744.0,76.5,0.6,16.25,409.5,192.3,120.86
2018,5,29,7,30,774.0,80.0,0.6,16.9,461.0,246.22,164.93
2018,5,29,7,45,796.5,83.0,0.6,17.6,511.0,299.71,210.0
2018,5,29,8,0,819.0,86.0,0.6,18.3,561.0,354.18,255.45
2018,5,29,8,15,835.5,89.0,0.65,19.0,608.0,407.84,299.52
2018,5,29,8,30,852.0,92.0,0.7,19.7,655.0,459.69,340.92
2018,5,29,8,45,865.0,93.5,0.7,20.35,698.0,508.04,378.19
2018,5,29,9,0,878.0,95.0,0.7,21.0,741.0,555.23,413.28
2018,5,29,9,15,891.0,95.0,0.75,21.55,780.0,599.74,445.9
2018,5,29,9,30,904.0,95.0,0.8,22.1,819.0,642.57,476.41
2018,5,29,9,45,914.5,95.0,0.8,22.65,853.0,681.88,503.12
2018,5,29,10,0,925.0,95.0,0.8,23.2,887.0,718.87,527.51
2018,5,29,10,15,930.5,95.5,0.85,23.55,913.5,750.22,548.58
2018,5,29,10,30,936.0,96.0,0.9,23.9,940.0,778.56,567.34
2018,5,29,10,45,939.5,97.0,0.95,24.25,959.5,802.67,582.2
2018,5,29,11,0,943.0,98.0,1.0,24.6,979.0,823.42,594.82
2018,5,29,11,15,944.5,99.0,1.05,24.8,991.5,839.16,604.59
2018,5,29,11,30,946.0,100.0,1.1,25.0,1004.0,851.34,612.19
2018,5,29,11,45,946.5,100.0,1.15,25.15,1008.5,858.29,616.67
2018,5,29,12,0,947.0,100.0,1.2,25.3,1013.0,861.66,618.99
2018,5,29,12,15,944.5,101.5,1.25,25.3,1010.0,860.3,618.76
2018,5,29,12,30,942.0,103.0,1.3,25.3,1007.0,855.38,616.36
2018,5,29,12,45,937.5,104.5,1.3,25.25,996.5,845.32,610.26
2018,5,29,13,0,933.0,106.0,1.3,25.2,986.0,831.81,602.02
2018,5,29,13,15,929.0,106.0,1.35,25.0,968.5,814.01,592.01
2018,5,29,13,30,925.0,106.0,1.4,24.8,951.0,792.86,579.77
2018,5,29,13,45,919.0,105.5,1.45,24.55,926.5,766.58,563.42
2018,5,29,14,0,913.0,105.0,1.5,24.3,902.0,737.28,544.39
2018,5,29,14,15,906.0,103.5,1.5,23.95,871.0,703.57,521.67
2018,5,29,14,30,899.0,102.0,1.5,23.6,840.0,667.22,496.57
2018,5,29,14,45,889.5,100.5,1.55,23.25,803.5,626.91,468.34
2018,5,29,15,0,880.0,99.0,1.6,22.9,767.0,584.54,437.71
2018,5,29,15,15,868.0,97.5,1.6,22.9,725.5,539.03,402.96
2018,5,29,15,30,856.0,96.0,1.6,22.9,684.0,492.13,366.16
2018,5,29,15,45,841.0,93.5,1.6,21.9,638.5,441.98,327.16
2018,5,29,16,0,826.0,91.0,1.6,20.9,593.0,390.26,285.52
2018,5,29,16,15,807.0,87.5,1.6,20.15,544.5,336.38,240.75
2018,5,29,16,30,788.0,84.0,1.6,19.4,496.0,282.93,195.47
2018,5,29,16,45,762.0,80.5,1.55,18.7,445.5,228.73,149.89
2018,5,29,17,0,736.0,77.0,1.5,18.0,395.0,176.29,107.68
2018,5,29,17,15,699.0,73.0,1.5,17.15,343.5,124.47,71.51
2018,5,29,17,30,662.0,69.0,1.5,16.3,292.0,71.88,44.53
2018,5,29,17,45,609.5,63.5,1.55,15.4,242.0,51.58,40.37
2018,5,29,18,0,557.0,58.0,1.6,14.5,192.0,47.29,36.64
2018,5,29,18,15,474.5,51.0,1.6,13.8,146.5,41.62,31.43
2018,5,29,18,30,392.0,44.0,1.6,13.1,101.0,36.07,26.08
2018,5,29,18,45,269.0,32.5,1.65,12.35,65.0,26.65,16.65
2018,5,29,19,0,146.0,21.0,1.7,11.6,29.0,15.96,0.0
2018,5,29,19,15,73.0,10.5,1.7,11.25,14.5,8.26,0.0
2018,5,29,19,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,1.65,10.55,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,1.55,10.05,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,1.35,8.2,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,1.45,8.25,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,5,30,4,45,1.0,3.5,1.55,8.35,3.5,0.0,0.0
2018,5,30,5,0,2.0,7.0,1.6,8.4,7.0,5.51,0.0
2018,5,30,5,15,2.5,19.0,1.65,8.6,19.0,14.48,3.32
2018,5,30,5,30,3.0,31.0,1.7,8.8,31.0,23.47,14.85
2018,5,30,5,45,2.5,46.0,1.75,8.95,46.0,34.48,25.36
2018,5,30,6,0,2.0,61.0,1.8,9.1,61.0,45.45,35.64
2018,5,30,6,15,18.5,79.5,1.8,9.35,85.0,58.17,47.33
2018,5,30,6,30,35.0,98.0,1.8,9.6,109.0,70.99,58.88
2018,5,30,6,45,50.5,128.0,1.8,9.9,146.5,94.13,74.48
2018,5,30,7,0,66.0,158.0,1.8,10.2,184.0,121.12,95.56
2018,5,30,7,15,96.0,184.0,1.8,10.45,228.0,150.48,118.22
2018,5,30,7,30,126.0,210.0,1.8,10.7,272.0,184.92,145.4
2018,5,30,7,45,153.5,233.0,1.8,11.0,316.5,219.61,173.04
2018,5,30,8,0,181.0,256.0,1.8,11.3,361.0,257.26,203.15
2018,5,30,8,15,167.0,275.5,1.8,11.65,378.5,279.09,221.16
2018,5,30,8,30,153.0,295.0,1.8,12.0,396.0,299.23,237.37
2018,5,30,8,45,254.5,300.5,1.85,12.4,482.0,368.05,290.79
2018,5,30,9,0,356.0,306.0,1.9,12.8,568.0,440.72,346.58
2018,5,30,9,15,329.5,326.5,1.85,13.05,579.0,459.96,360.77
2018,5,30,9,30,303.0,347.0,1.8,13.3,590.0,476.16,372.44
2018,5,30,9,45,387.5,331.0,1.8,13.55,655.0,539.36,420.14
2018,5,30,10,0,472.0,315.0,1.8,13.8,720.0,600.02,465.03
2018,5,30,10,15,681.0,225.0,1.8,14.1,829.0,693.1,534.62
2018,5,30,10,30,890.0,135.0,1.8,14.4,938.0,775.41,595.25
2018,5,30,10,45,866.0,154.5,1.8,14.65,949.5,791.98,605.22
2018,5,30,11,0,842.0,174.0,1.8,14.9,961.0,817.61,621.48
2018,5,30,11,15,863.0,162.5,1.8,15.1,978.5,837.25,634.8
2018,5,30,11,30,884.0,151.0,1.8,15.3,996.0,841.09,636.8
2018,5,30,11,45,902.0,140.5,1.75,15.45,1006.5,853.57,644.21
2018,5,30,12,0,920.0,130.0,1.7,15.6,1017.0,862.7,649.27
2018,5,30,12,15,919.0,130.0,1.75,15.65,1014.5,861.34,648.69
2018,5,30,12,30,918.0,130.0,1.8,15.7,1012.0,856.55,645.98
2018,5,30,12,45,915.0,130.5,1.85,15.75,1002.0,847.13,640.22
2018,5,30,13,0,912.0,131.0,1.9,15.8,992.0,834.31,632.24
2018,5,30,13,15,910.0,129.0,1.95,15.65,975.0,816.88,621.61
2018,5,30,13,30,908.0,127.0,2.0,15.5,958.0,796.08,608.23
2018,5,30,13,45,903.0,126.0,2.05,15.4,934.0,770.62,590.83
2018,5,30,14,0,898.0,125.0,2.1,15.3,910.0,742.11,570.94
2018,5,30,14,15,891.5,122.5,2.1,15.1,879.0,708.48,546.84
2018,5,30,14,30,885.0,120.0,2.1,14.9,848.0,672.19,520.29
2018,5,30,14,45,876.5,118.0,2.15,14.7,812.0,632.63,490.93
2018,5,30,15,0,868.0,116.0,2.2,14.5,776.0,590.94,459.12
2018,5,30,15,15,855.0,113.5,2.2,14.5,733.5,546.74,423.9
2018,5,30,15,30,842.0,111.0,2.2,14.5,691.0,498.26,384.49
2018,5,30,15,45,826.5,108.0,2.2,13.95,645.0,447.31,342.81
2018,5,30,16,0,811.0,105.0,2.2,13.4,599.0,395.88,299.44
2018,5,30,16,15,789.0,102.0,2.25,13.0,550.0,342.18,253.21
2018,5,30,16,30,767.0,99.0,2.3,12.6,501.0,289.24,206.92
2018,5,30,16,45,736.5,95.5,2.3,12.25,449.5,231.6,157.39
2018,5,30,17,0,706.0,92.0,2.3,11.9,398.0,179.35,114.36
2018,5,30,17,15,662.0,88.0,2.3,11.4,345.5,128.02,77.75
2018,5,30,17,30,618.0,84.0,2.3,10.9,293.0,81.14,54.34
2018,5,30,17,45,554.5,78.0,2.3,10.4,242.0,61.77,50.39
2018,5,30,18,0,491.0,72.0,2.3,9.9,191.0,57.5,46.55
2018,5,30,18,15,399.5,63.0,2.25,9.5,145.0,47.65,37.43
2018,5,30,18,30,308.0,54.0,2.2,9.1,99.0,40.58,30.55
2018,5,30,18,45,194.5,39.0,2.15,8.75,63.5,29.25,19.25
2018,5,30,19,0,81.0,24.0,2.1,8.4,28.0,17.83,0.0
2018,5,30,19,15,40.5,12.0,2.1,8.35,14.0,9.44,0.0
2018,5,30,19,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,5,30,19,45,0.0,0.0,2.1,8.25,0.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,2.05,8.2,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,1.95,8.25,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,1.85,8.35,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,1.8,8.45,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,1.65,8.55,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,1.6,8.75,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,1.65,8.7,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,1.65,8.7,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,1.55,8.7,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,5,31,4,45,0.5,2.5,1.45,8.55,2.5,0.0,0.0
2018,5,31,5,0,1.0,5.0,1.4,8.5,5.0,3.93,0.0
2018,5,31,5,15,0.5,13.0,1.45,8.65,13.0,9.89,0.66
2018,5,31,5,30,0.0,21.0,1.5,8.8,21.0,16.0,8.36
2018,5,31,5,45,33.5,35.5,1.5,8.95,42.5,27.31,18.95
2018,5,31,6,0,67.0,50.0,1.5,9.1,64.0,38.03,28.95
2018,5,31,6,15,38.5,58.0,1.5,9.4,66.5,44.41,34.88
2018,5,31,6,30,10.0,66.0,1.5,9.7,69.0,50.49,40.37
2018,5,31,6,45,5.0,54.0,1.55,9.95,55.5,41.59,30.48
2018,5,31,7,0,0.0,42.0,1.6,10.2,42.0,32.1,22.27
2018,5,31,7,15,0.0,66.0,1.6,10.55,66.0,50.62,38.09
2018,5,31,7,30,0.0,90.0,1.6,10.9,90.0,69.1,53.61
2018,5,31,7,45,1.5,112.5,1.65,11.25,113.5,86.55,67.99
2018,5,31,8,0,3.0,135.0,1.7,11.6,137.0,104.3,82.44
2018,5,31,8,15,11.0,172.5,1.7,11.95,180.0,136.16,108.26
2018,5,31,8,30,19.0,210.0,1.7,12.3,223.0,169.1,134.61
2018,5,31,8,45,54.5,256.5,1.7,12.6,296.0,226.86,180.51
2018,5,31,9,0,90.0,303.0,1.7,12.9,369.0,285.74,226.52
2018,5,31,9,15,135.0,338.0,1.7,13.1,443.0,351.23,277.08
2018,5,31,9,30,180.0,373.0,1.7,13.3,517.0,414.12,324.77
2018,5,31,9,45,191.5,385.5,1.75,13.55,544.5,440.68,344.33
2018,5,31,10,0,203.0,398.0,1.8,13.8,572.0,467.3,363.97
2018,5,31,10,15,351.0,354.5,1.85,13.9,666.5,552.91,429.7
2018,5,31,10,30,499.0,311.0,1.9,14.0,761.0,646.64,499.63
2018,5,31,10,45,623.0,261.0,1.95,14.1,835.5,713.22,548.84
2018,5,31,11,0,747.0,211.0,2.0,14.2,910.0,780.3,597.93
2018,5,31,11,15,841.0,164.5,2.05,14.2,961.0,819.92,627.42
2018,5,31,11,30,935.0,118.0,2.1,14.2,1012.0,854.06,651.37
2018,5,31,11,45,936.5,118.0,2.15,14.25,1017.5,861.75,656.47
2018,5,31,12,0,938.0,118.0,2.2,14.3,1023.0,865.94,659.52
2018,5,31,12,15,934.0,120.5,2.2,14.25,1020.0,864.21,658.43
2018,5,31,12,30,930.0,123.0,2.2,14.2,1017.0,859.0,655.09
2018,5,31,12,45,922.5,126.5,2.2,14.2,1005.5,848.36,648.01
2018,5,31,13,0,915.0,130.0,2.2,14.2,994.0,834.38,638.74
2018,5,31,13,15,912.5,128.5,2.2,14.15,977.0,816.98,627.28
2018,5,31,13,30,910.0,127.0,2.2,14.1,960.0,796.22,613.05
2018,5,31,13,45,906.0,125.5,2.15,14.05,936.5,771.1,594.83
2018,5,31,14,0,902.0,124.0,2.1,14.0,913.0,742.87,574.17
2018,5,31,14,15,895.0,122.0,2.1,13.95,882.0,709.25,549.64
2018,5,31,14,30,888.0,120.0,2.1,13.9,851.0,673.01,522.7
2018,5,31,14,45,880.0,117.5,2.05,13.8,815.0,633.3,492.42
2018,5,31,15,0,872.0,115.0,2.0,13.7,779.0,591.42,459.79
2018,5,31,15,15,859.5,112.5,2.0,13.7,737.0,545.26,423.16
2018,5,31,15,30,847.0,110.0,2.0,13.7,695.0,498.94,385.33
2018,5,31,15,45,830.5,107.5,2.0,13.3,648.5,447.84,343.33
2018,5,31,16,0,814.0,105.0,2.0,12.9,602.0,396.34,299.75
2018,5,31,16,15,792.0,102.0,2.0,12.6,553.0,342.56,253.32
2018,5,31,16,30,770.0,99.0,2.0,12.3,504.0,289.53,206.9
2018,5,31,16,45,740.0,95.0,2.0,12.05,452.0,231.5,157.05
2018,5,31,17,0,710.0,91.0,2.0,11.8,400.0,178.82,113.68
2018,5,31,17,15,668.5,86.5,2.0,11.4,348.0,127.2,76.81
2018,5,31,17,30,627.0,82.0,2.0,11.0,296.0,79.73,53.06
2018,5,31,17,45,568.5,75.5,1.95,10.65,245.0,60.01,48.76
2018,5,31,18,0,510.0,69.0,1.9,10.3,194.0,55.29,44.5
2018,5,31,18,15,423.5,60.5,1.85,9.95,148.0,48.77,38.39
2018,5,31,18,30,337.0,52.0,1.8,9.6,102.0,39.37,29.46
2018,5,31,18,45,221.5,38.0,1.7,9.25,66.0,28.67,18.83
2018,5,31,19,0,106.0,24.0,1.6,8.9,30.0,18.06,0.0
2018,5,31,19,15,53.0,12.0,1.55,8.75,15.0,9.44,0.0
2018,5,31,19,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,5,31,19,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,1.45,8.45,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,1.25,8.4,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,1.15,8.35,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,1.05,8.3,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,0.95,8.2,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,0.95,8.1,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,6,1,4,45,31.0,6.0,1.0,8.3,7.0,0.0,0.0
2018,6,1,5,0,62.0,12.0,1.0,8.4,14.0,9.44,0.0
2018,6,1,5,15,177.5,26.0,1.0,8.65,44.0,19.75,7.29
2018,6,1,5,30,293.0,40.0,1.0,8.9,74.0,30.49,21.04
2018,6,1,5,45,388.5,49.5,1.05,9.15,117.5,40.25,30.54
2018,6,1,6,0,484.0,59.0,1.1,9.4,161.0,47.79,37.75
2018,6,1,6,15,548.0,65.5,1.05,9.9,210.5,52.73,42.33
2018,6,1,6,30,612.0,72.0,1.0,10.4,260.0,57.72,46.77
2018,6,1,6,45,657.5,76.5,0.95,10.85,311.5,88.31,54.09
2018,6,1,7,0,703.0,81.0,0.9,11.3,363.0,138.35,82.74
2018,6,1,7,15,735.5,84.5,0.85,11.95,415.0,193.63,124.4
2018,6,1,7,30,768.0,88.0,0.8,12.6,467.0,247.47,168.73
2018,6,1,7,45,793.0,90.5,0.75,13.2,517.5,300.8,214.23
2018,6,1,8,0,818.0,93.0,0.7,13.8,568.0,355.38,260.41
2018,6,1,8,15,836.0,95.5,0.7,14.65,616.0,408.2,304.24
2018,6,1,8,30,854.0,98.0,0.7,15.5,664.0,460.89,346.51
2018,6,1,8,45,868.5,99.0,0.7,16.3,707.5,509.56,384.41
2018,6,1,9,0,883.0,100.0,0.7,17.1,751.0,557.19,420.15
2018,6,1,9,15,897.0,100.0,0.7,17.8,791.0,602.4,453.05
2018,6,1,9,30,911.0,100.0,0.7,18.5,831.0,646.01,483.68
2018,6,1,9,45,924.0,98.5,0.7,19.15,866.0,685.84,510.86
2018,6,1,10,0,937.0,97.0,0.7,19.8,901.0,723.48,535.77
2018,6,1,10,15,943.0,97.5,0.75,20.3,928.0,755.5,557.21
2018,6,1,10,30,949.0,98.0,0.8,20.8,955.0,784.51,576.28
2018,6,1,10,45,953.0,98.5,0.85,21.25,975.0,808.86,591.45
2018,6,1,11,0,957.0,99.0,0.9,21.7,995.0,829.84,604.09
2018,6,1,11,15,959.5,99.5,0.9,22.0,1008.0,846.18,613.35
2018,6,1,11,30,962.0,100.0,0.9,22.3,1021.0,858.94,620.37
2018,6,1,11,45,963.0,100.0,0.95,22.6,1026.0,866.48,624.94
2018,6,1,12,0,964.0,100.0,1.0,22.9,1031.0,870.4,627.33
2018,6,1,12,15,961.5,101.5,1.05,23.0,1028.0,869.14,627.0
2018,6,1,12,30,959.0,103.0,1.1,23.1,1025.0,864.27,624.5
2018,6,1,12,45,954.5,104.0,1.15,23.2,1014.0,853.81,618.48
2018,6,1,13,0,950.0,105.0,1.2,23.3,1003.0,839.84,610.27
2018,6,1,13,15,946.5,104.5,1.25,23.3,985.5,821.9,599.75
2018,6,1,13,30,943.0,104.0,1.3,23.3,968.0,800.54,586.96
2018,6,1,13,45,937.5,103.5,1.35,23.25,943.5,774.4,570.22
2018,6,1,14,0,932.0,103.0,1.4,23.2,919.0,745.15,550.83
2018,6,1,14,15,925.0,101.5,1.4,23.05,888.0,711.08,527.46
2018,6,1,14,30,918.0,100.0,1.4,22.9,857.0,674.3,501.69
2018,6,1,14,45,909.0,98.5,1.45,22.8,820.0,633.82,472.93
2018,6,1,15,0,900.0,97.0,1.5,22.7,783.0,591.18,441.73
2018,6,1,15,15,888.5,95.0,1.5,22.7,741.0,544.89,406.49
2018,6,1,15,30,877.0,93.0,1.5,22.7,699.0,497.12,369.09
2018,6,1,15,45,862.0,90.0,1.55,22.2,652.5,445.8,328.78
2018,6,1,16,0,847.0,87.0,1.6,21.7,606.0,393.85,286.58
2018,6,1,16,15,827.5,84.5,1.6,21.25,557.0,338.63,240.59
2018,6,1,16,30,808.0,82.0,1.6,20.8,508.0,285.04,195.12
2018,6,1,16,45,782.5,78.5,1.65,20.35,456.5,230.08,149.08
2018,6,1,17,0,757.0,75.0,1.7,19.9,405.0,176.79,106.41
2018,6,1,17,15,722.0,71.0,1.65,19.2,353.5,124.17,69.96
2018,6,1,17,30,687.0,67.0,1.6,18.5,302.0,74.89,46.59
2018,6,1,17,45,637.0,61.5,1.55,17.75,251.5,50.41,38.94
2018,6,1,18,0,587.0,56.0,1.5,17.0,201.0,46.03,35.16
2018,6,1,18,15,510.5,49.5,1.4,16.15,154.5,40.67,30.32
2018,6,1,18,30,434.0,43.0,1.3,15.3,108.0,35.42,25.35
2018,6,1,18,45,311.5,32.5,1.25,14.4,70.5,26.73,16.86
2018,6,1,19,0,189.0,22.0,1.2,13.5,33.0,18.12,0.69
2018,6,1,19,15,94.5,11.0,1.15,13.0,16.5,8.65,0.0
2018,6,1,19,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,6,1,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,0.75,10.6,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,0.75,9.75,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,0.85,9.7,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,0.85,9.55,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,0.75,9.6,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,0.65,9.65,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,0.55,9.75,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,6,2,4,45,47.5,6.5,0.35,10.35,7.5,0.0,0.0
2018,6,2,5,0,95.0,13.0,0.3,10.5,15.0,10.23,0.0
2018,6,2,5,15,227.5,24.5,0.3,11.05,46.5,20.16,7.75
2018,6,2,5,30,360.0,36.0,0.3,11.6,78.0,29.7,20.18
2018,6,2,5,45,451.0,44.0,0.25,12.15,122.0,36.19,26.64
2018,6,2,6,0,542.0,52.0,0.2,12.7,166.0,42.78,32.85
2018,6,2,6,15,601.0,57.0,0.2,13.5,215.5,46.85,36.54
2018,6,2,6,30,660.0,62.0,0.2,14.3,265.0,51.0,40.13
2018,6,2,6,45,700.5,66.5,0.15,15.1,317.0,86.12,50.74
2018,6,2,7,0,741.0,71.0,0.1,15.9,369.0,137.48,78.79
2018,6,2,7,15,770.0,74.0,0.15,17.0,420.5,189.62,116.5
2018,6,2,7,30,799.0,77.0,0.2,18.1,472.0,244.01,160.03
2018,6,2,7,45,820.5,80.0,0.25,19.2,522.5,298.28,204.96
2018,6,2,8,0,842.0,83.0,0.3,20.3,573.0,355.19,251.51
2018,6,2,8,15,858.5,85.0,0.35,21.3,620.0,407.42,293.66
2018,6,2,8,30,875.0,87.0,0.4,22.3,667.0,459.33,334.23
2018,6,2,8,45,887.5,88.5,0.5,23.3,710.5,508.31,371.71
2018,6,2,9,0,900.0,90.0,0.6,24.3,754.0,556.06,407.04
2018,6,2,9,15,907.0,93.0,0.6,24.95,792.0,600.51,438.51
2018,6,2,9,30,914.0,96.0,0.6,25.6,830.0,642.79,467.38
2018,6,2,9,45,919.5,98.5,0.65,26.2,862.5,681.32,493.52
2018,6,2,10,0,925.0,101.0,0.7,26.8,895.0,717.18,517.21
2018,6,2,10,15,930.0,102.5,0.75,27.2,922.0,748.99,538.16
2018,6,2,10,30,935.0,104.0,0.8,27.6,949.0,777.78,556.78
2018,6,2,10,45,938.5,105.5,0.85,28.05,969.0,802.28,571.91
2018,6,2,11,0,942.0,107.0,0.9,28.5,989.0,823.43,584.33
2018,6,2,11,15,944.0,107.5,0.9,28.75,1001.5,839.14,593.06
2018,6,2,11,30,946.0,108.0,0.9,29.0,1014.0,851.34,599.67
2018,6,2,11,45,946.5,108.5,0.95,29.2,1019.0,858.79,604.29
2018,6,2,12,0,947.0,109.0,1.0,29.4,1024.0,862.68,606.82
2018,6,2,12,15,947.5,108.5,1.0,29.5,1022.0,862.21,606.25
2018,6,2,12,30,948.0,108.0,1.0,29.6,1020.0,858.19,603.6
2018,6,2,12,45,948.0,105.5,1.05,29.7,1010.0,848.52,598.26
2018,6,2,13,0,948.0,103.0,1.1,29.8,1000.0,835.25,590.73
2018,6,2,13,15,944.0,103.5,1.15,29.75,983.0,817.87,580.98
2018,6,2,13,30,940.0,104.0,1.2,29.7,966.0,797.09,569.06
2018,6,2,13,45,934.5,102.5,1.2,29.65,941.0,770.24,551.75
2018,6,2,14,0,929.0,101.0,1.2,29.6,916.0,740.28,532.0
2018,6,2,14,15,922.0,100.5,1.25,29.4,885.5,707.22,510.57
2018,6,2,14,30,915.0,100.0,1.3,29.2,855.0,671.47,486.7
2018,6,2,14,45,906.0,98.0,1.3,28.95,818.0,630.75,458.46
2018,6,2,15,0,897.0,96.0,1.3,28.7,781.0,587.88,427.92
2018,6,2,15,15,885.5,94.5,1.3,28.7,739.5,542.22,394.06
2018,6,2,15,30,874.0,93.0,1.3,28.7,698.0,495.08,358.11
2018,6,2,15,45,858.5,91.0,1.35,27.95,652.0,444.6,319.85
2018,6,2,16,0,843.0,89.0,1.4,27.2,606.0,393.52,279.68
2018,6,2,16,15,823.5,86.0,1.4,26.65,557.0,338.18,234.85
2018,6,2,16,30,804.0,83.0,1.4,26.1,508.0,284.44,190.44
2018,6,2,16,45,778.5,79.5,1.4,25.55,457.0,229.76,145.71
2018,6,2,17,0,753.0,76.0,1.4,25.0,406.0,176.74,104.26
2018,6,2,17,15,717.5,72.0,1.3,24.05,354.0,124.35,68.86
2018,6,2,17,30,682.0,68.0,1.2,23.1,302.0,71.04,42.64
2018,6,2,17,45,632.0,63.0,1.15,22.15,252.0,51.44,39.11
2018,6,2,18,0,582.0,58.0,1.1,21.2,202.0,47.49,35.8
2018,6,2,18,15,506.0,51.0,1.0,20.0,155.5,41.8,30.81
2018,6,2,18,30,430.0,44.0,0.9,18.8,109.0,36.19,25.65
2018,6,2,18,45,309.0,33.5,0.8,17.6,71.5,27.53,17.36
2018,6,2,19,0,188.0,23.0,0.7,16.4,34.0,17.55,1.55
2018,6,2,19,15,94.0,11.5,0.7,16.0,17.0,9.05,0.0
2018,6,2,19,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,6,2,19,45,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,0.7,14.75,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,0.75,14.7,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,0.75,14.6,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,0.75,13.35,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,0.75,12.6,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,0.75,10.25,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,0.85,9.9,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,0.8,10.05,0.0,0.0,0.0
