Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,3,4,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,6,3,4,45,50.5,6.5,0.65,10.5,8.0,0.0,0.0
2018,6,3,5,0,101.0,13.0,0.6,10.7,16.0,10.23,0.0
2018,6,3,5,15,237.0,24.5,0.55,11.3,48.0,20.17,7.96
2018,6,3,5,30,373.0,36.0,0.5,11.9,80.0,29.75,20.2
2018,6,3,5,45,462.5,43.5,0.5,12.55,124.0,35.86,26.27
2018,6,3,6,0,552.0,51.0,0.5,13.2,168.0,42.09,32.13
2018,6,3,6,15,610.5,56.0,0.5,13.9,217.5,46.2,35.86
2018,6,3,6,30,669.0,61.0,0.5,14.6,267.0,54.54,43.19
2018,6,3,6,45,709.0,65.0,0.5,15.35,319.0,84.28,49.44
2018,6,3,7,0,749.0,69.0,0.5,16.1,371.0,135.58,77.23
2018,6,3,7,15,778.0,72.5,0.5,16.95,423.0,188.48,115.7
2018,6,3,7,30,807.0,76.0,0.5,17.8,475.0,243.65,160.17
2018,6,3,7,45,828.5,78.5,0.5,18.65,525.5,297.86,205.48
2018,6,3,8,0,850.0,81.0,0.5,19.5,576.0,354.8,252.53
2018,6,3,8,15,866.0,83.0,0.55,20.2,623.0,407.17,295.56
2018,6,3,8,30,882.0,85.0,0.6,20.9,670.0,459.17,337.05
2018,6,3,8,45,893.5,87.0,0.6,21.6,713.5,508.38,374.8
2018,6,3,9,0,905.0,89.0,0.6,22.3,757.0,556.27,410.18
2018,6,3,9,15,911.0,92.5,0.7,22.8,795.0,600.77,443.22
2018,6,3,9,30,917.0,96.0,0.8,23.3,833.0,643.02,473.8
2018,6,3,9,45,919.5,100.0,0.85,23.8,864.5,681.01,500.14
2018,6,3,10,0,922.0,104.0,0.9,24.3,896.0,716.12,523.89
2018,6,3,10,15,927.5,105.5,0.95,24.6,923.0,748.19,545.56
2018,6,3,10,30,933.0,107.0,1.0,24.9,950.0,777.27,564.89
2018,6,3,10,45,937.0,107.0,1.05,25.2,969.5,800.84,580.15
2018,6,3,11,0,941.0,107.0,1.1,25.5,989.0,821.1,592.54
2018,6,3,11,15,943.5,108.0,1.1,25.7,1002.0,837.62,602.13
2018,6,3,11,30,946.0,109.0,1.1,25.9,1015.0,850.64,609.54
2018,6,3,11,45,947.0,109.0,1.15,26.05,1020.5,858.11,614.31
2018,6,3,12,0,948.0,109.0,1.2,26.2,1026.0,862.03,616.96
2018,6,3,12,15,947.0,109.5,1.25,26.2,1023.5,861.22,617.08
2018,6,3,12,30,946.0,110.0,1.3,26.2,1021.0,856.87,615.05
2018,6,3,12,45,943.5,110.0,1.3,26.2,1011.0,847.38,609.2
2018,6,3,13,0,941.0,110.0,1.3,26.2,1001.0,834.39,601.21
2018,6,3,13,15,938.0,109.5,1.3,26.05,984.0,817.12,590.89
2018,6,3,13,30,935.0,109.0,1.3,25.9,967.0,796.43,578.32
2018,6,3,13,45,930.5,107.5,1.3,25.75,943.0,770.51,561.38
2018,6,3,14,0,926.0,106.0,1.3,25.6,919.0,741.43,542.05
2018,6,3,14,15,919.5,104.5,1.3,25.4,888.0,708.02,519.5
2018,6,3,14,30,913.0,103.0,1.3,25.2,857.0,671.89,494.55
2018,6,3,14,45,900.5,102.5,1.3,25.0,819.0,630.5,465.29
2018,6,3,15,0,888.0,102.0,1.3,24.8,781.0,587.23,433.91
2018,6,3,15,15,867.5,102.5,1.3,24.8,736.0,539.06,397.81
2018,6,3,15,30,847.0,103.0,1.3,24.8,691.0,490.19,360.21
2018,6,3,15,45,840.0,97.0,1.3,24.1,647.0,441.3,322.26
2018,6,3,16,0,833.0,91.0,1.3,23.4,603.0,389.94,281.06
2018,6,3,16,15,823.5,86.0,1.3,22.9,557.5,337.8,237.78
2018,6,3,16,30,814.0,81.0,1.3,22.4,512.0,285.09,193.2
2018,6,3,16,45,790.5,77.5,1.25,21.9,461.5,230.35,147.65
2018,6,3,17,0,767.0,74.0,1.2,21.4,411.0,177.05,105.31
2018,6,3,17,15,734.0,69.5,1.2,20.55,359.0,123.77,68.75
2018,6,3,17,30,701.0,65.0,1.2,19.7,307.0,73.58,45.13
2018,6,3,17,45,653.5,60.0,1.15,18.9,256.5,49.5,37.96
2018,6,3,18,0,606.0,55.0,1.1,18.1,206.0,45.45,34.5
2018,6,3,18,15,533.0,48.0,1.0,17.2,159.0,39.66,29.33
2018,6,3,18,30,460.0,41.0,0.9,16.3,112.0,33.92,23.99
2018,6,3,18,45,339.0,32.0,0.85,15.4,74.0,26.38,16.65
2018,6,3,19,0,218.0,23.0,0.8,14.5,36.0,18.99,3.25
2018,6,3,19,15,109.0,11.5,0.75,14.0,18.0,9.05,0.0
2018,6,3,19,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,6,3,19,45,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,0.7,12.35,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,0.75,11.05,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,1.05,9.3,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,6,4,4,45,58.5,6.5,1.1,9.65,8.0,0.0,0.0
2018,6,4,5,0,117.0,13.0,1.1,9.8,16.0,10.23,0.0
2018,6,4,5,15,258.5,23.5,1.15,10.25,48.5,19.37,7.64
2018,6,4,5,30,400.0,34.0,1.2,10.7,81.0,28.21,18.95
2018,6,4,5,45,487.0,41.0,1.25,11.1,125.5,34.02,24.77
2018,6,4,6,0,574.0,48.0,1.3,11.5,170.0,39.96,30.41
2018,6,4,6,15,630.5,52.5,1.35,12.1,219.5,47.43,37.21
2018,6,4,6,30,687.0,57.0,1.4,12.7,269.0,51.59,40.86
2018,6,4,6,45,725.5,61.0,1.4,13.35,321.0,80.85,47.09
2018,6,4,7,0,764.0,65.0,1.4,14.0,373.0,132.82,75.35
2018,6,4,7,15,791.0,68.0,1.45,14.5,424.5,185.72,114.56
2018,6,4,7,30,818.0,71.0,1.5,15.0,476.0,243.86,162.75
2018,6,4,7,45,838.5,74.0,1.5,15.55,526.5,298.14,209.66
2018,6,4,8,0,859.0,77.0,1.5,16.1,577.0,353.06,257.04
2018,6,4,8,15,874.5,79.0,1.55,16.45,624.5,405.62,302.17
2018,6,4,8,30,890.0,81.0,1.6,16.8,672.0,457.75,345.8
2018,6,4,8,45,902.0,82.5,1.6,17.2,715.5,507.09,385.81
2018,6,4,9,0,914.0,84.0,1.6,17.6,759.0,555.13,423.54
2018,6,4,9,15,919.5,88.5,1.6,17.85,797.5,600.58,458.37
2018,6,4,9,30,925.0,93.0,1.6,18.1,836.0,643.72,490.46
2018,6,4,9,45,927.5,97.0,1.65,18.35,868.0,682.01,518.59
2018,6,4,10,0,930.0,101.0,1.7,18.6,900.0,717.4,544.04
2018,6,4,10,15,936.0,101.5,1.7,18.65,927.0,749.21,566.59
2018,6,4,10,30,942.0,102.0,1.7,18.7,954.0,778.05,586.67
2018,6,4,10,45,946.5,103.0,1.7,18.8,974.5,803.06,603.4
2018,6,4,11,0,951.0,104.0,1.7,18.9,995.0,824.74,617.15
2018,6,4,11,15,954.0,104.0,1.75,18.9,1008.0,841.0,628.02
2018,6,4,11,30,957.0,104.0,1.8,18.9,1021.0,853.74,636.64
2018,6,4,11,45,959.0,103.5,1.8,18.85,1027.0,861.71,641.79
2018,6,4,12,0,961.0,103.0,1.8,18.8,1033.0,866.09,644.68
2018,6,4,12,15,961.0,103.5,1.85,18.7,1031.5,866.13,645.43
2018,6,4,12,30,961.0,104.0,1.9,18.6,1030.0,862.56,643.89
2018,6,4,12,45,959.0,103.5,1.95,18.55,1020.0,852.97,638.28
2018,6,4,13,0,957.0,103.0,2.0,18.5,1010.0,839.8,630.35
2018,6,4,13,15,954.5,102.0,2.05,18.35,993.0,822.27,619.74
2018,6,4,13,30,952.0,101.0,2.1,18.2,976.0,801.26,606.73
2018,6,4,13,45,948.0,100.0,2.1,18.0,952.0,775.76,589.41
2018,6,4,14,0,944.0,99.0,2.1,17.8,928.0,747.04,569.36
2018,6,4,14,15,938.0,97.0,2.1,17.6,897.0,713.05,545.18
2018,6,4,14,30,932.0,95.0,2.1,17.4,866.0,676.25,518.44
2018,6,4,14,45,923.5,93.0,2.1,17.2,829.0,635.34,488.03
2018,6,4,15,0,915.0,91.0,2.1,17.0,792.0,592.2,455.13
2018,6,4,15,15,904.0,89.0,2.1,17.0,750.0,545.78,418.49
2018,6,4,15,30,893.0,87.0,2.1,17.0,708.0,497.79,379.59
2018,6,4,15,45,878.5,85.0,2.05,16.4,662.0,447.02,338.08
2018,6,4,16,0,864.0,83.0,2.0,15.8,616.0,395.51,294.7
2018,6,4,16,15,845.0,80.5,2.0,15.4,566.5,341.7,248.37
2018,6,4,16,30,826.0,78.0,2.0,15.0,517.0,285.48,199.48
2018,6,4,16,45,801.0,75.0,2.0,14.65,465.5,230.29,151.9
2018,6,4,17,0,776.0,72.0,2.0,14.3,414.0,176.66,107.87
2018,6,4,17,15,741.5,69.0,1.95,13.75,362.5,124.0,70.67
2018,6,4,17,30,707.0,66.0,1.9,13.2,311.0,74.56,47.12
2018,6,4,17,45,657.0,61.0,1.9,12.65,260.0,50.27,39.65
2018,6,4,18,0,607.0,56.0,1.9,12.1,209.0,46.21,36.06
2018,6,4,18,15,529.0,50.0,1.85,11.6,161.5,41.17,31.4
2018,6,4,18,30,451.0,44.0,1.8,11.1,114.0,36.28,26.65
2018,6,4,18,45,329.5,34.5,1.75,10.6,76.0,28.41,18.82
2018,6,4,19,0,208.0,25.0,1.7,10.1,38.0,20.68,5.18
2018,6,4,19,15,108.5,13.5,1.6,9.9,20.0,10.62,0.0
2018,6,4,19,30,9.0,2.0,1.5,9.7,2.0,0.0,0.0
2018,6,4,19,45,4.5,1.0,1.45,9.5,1.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,1.35,9.1,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,1.25,8.95,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,1.25,8.4,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,6,5,4,45,36.5,7.0,1.45,8.6,8.0,0.0,0.0
2018,6,5,5,0,73.0,14.0,1.5,8.7,16.0,11.02,0.0
2018,6,5,5,15,193.0,28.0,1.6,8.9,47.5,21.26,9.17
2018,6,5,5,30,313.0,42.0,1.7,9.1,79.0,32.02,22.42
2018,6,5,5,45,405.0,51.0,1.75,9.35,122.5,41.54,31.68
2018,6,5,6,0,497.0,60.0,1.8,9.6,166.0,48.66,38.49
2018,6,5,6,15,558.5,67.5,1.8,9.85,216.0,54.34,43.79
2018,6,5,6,30,620.0,75.0,1.8,10.1,266.0,60.01,48.89
2018,6,5,6,45,662.5,80.5,1.8,10.4,318.0,87.37,55.15
2018,6,5,7,0,705.0,86.0,1.8,10.7,370.0,137.83,83.2
2018,6,5,7,15,736.5,90.0,1.8,11.15,422.5,189.54,121.7
2018,6,5,7,30,768.0,94.0,1.8,11.6,475.0,247.32,169.73
2018,6,5,7,45,762.5,104.5,1.75,12.05,515.5,298.67,215.41
2018,6,5,8,0,757.0,115.0,1.7,12.5,556.0,345.43,257.16
2018,6,5,8,15,673.0,153.0,1.7,12.9,569.0,385.92,294.44
2018,6,5,8,30,589.0,191.0,1.7,13.3,582.0,416.13,321.61
2018,6,5,8,45,574.0,215.0,1.65,13.65,617.0,455.09,353.15
2018,6,5,9,0,559.0,239.0,1.6,14.0,652.0,494.99,384.08
2018,6,5,9,15,689.0,196.0,1.6,14.3,731.5,563.36,436.05
2018,6,5,9,30,819.0,153.0,1.6,14.6,811.0,633.25,488.29
2018,6,5,9,45,880.5,128.0,1.55,14.95,862.0,676.22,519.62
2018,6,5,10,0,942.0,103.0,1.5,15.3,913.0,725.61,554.84
2018,6,5,10,15,954.0,100.0,1.5,15.6,942.0,759.0,578.0
2018,6,5,10,30,966.0,97.0,1.5,15.9,971.0,789.67,598.94
2018,6,5,10,45,971.5,96.5,1.5,16.2,991.5,814.71,615.09
2018,6,5,11,0,977.0,96.0,1.5,16.5,1012.0,836.39,628.35
2018,6,5,11,15,972.0,101.5,1.5,16.6,1023.0,851.5,637.67
2018,6,5,11,30,967.0,107.0,1.5,16.7,1034.0,862.74,644.52
2018,6,5,11,45,976.5,101.5,1.5,16.8,1042.0,872.63,650.57
2018,6,5,12,0,986.0,96.0,1.5,16.9,1050.0,878.93,654.31
2018,6,5,12,15,982.5,97.5,1.55,16.85,1046.5,877.04,653.73
2018,6,5,12,30,979.0,99.0,1.6,16.8,1043.0,871.48,650.86
2018,6,5,12,45,973.0,101.5,1.65,16.7,1032.0,861.16,645.02
2018,6,5,13,0,967.0,104.0,1.7,16.6,1021.0,847.29,636.87
2018,6,5,13,15,965.0,102.5,1.7,16.4,1004.0,829.63,625.9
2018,6,5,13,30,963.0,101.0,1.7,16.2,987.0,808.42,612.54
2018,6,5,13,45,959.5,99.0,1.75,16.05,962.5,782.24,595.22
2018,6,5,14,0,956.0,97.0,1.8,15.9,938.0,752.77,575.06
2018,6,5,14,15,950.0,95.0,1.8,15.65,906.5,718.48,550.82
2018,6,5,14,30,944.0,93.0,1.8,15.4,875.0,681.35,523.96
2018,6,5,14,45,936.5,91.5,1.8,15.15,838.5,641.1,494.1
2018,6,5,15,0,929.0,90.0,1.8,14.9,802.0,598.5,461.65
2018,6,5,15,15,918.5,87.5,1.8,14.9,759.5,551.38,424.45
2018,6,5,15,30,908.0,85.0,1.8,14.9,717.0,502.62,384.89
2018,6,5,15,45,895.0,82.5,1.8,14.45,671.0,451.42,342.85
2018,6,5,16,0,882.0,80.0,1.8,14.0,625.0,399.32,298.73
2018,6,5,16,15,864.5,77.5,1.8,13.7,575.5,345.15,251.73
2018,6,5,16,30,847.0,75.0,1.8,13.4,526.0,291.06,204.12
2018,6,5,16,45,822.5,72.0,1.75,13.1,474.0,232.14,153.19
2018,6,5,17,0,798.0,69.0,1.7,12.8,422.0,177.47,108.06
2018,6,5,17,15,763.0,66.0,1.7,12.35,369.5,123.59,69.84
2018,6,5,17,30,728.0,63.0,1.7,11.9,317.0,72.95,45.64
2018,6,5,17,45,677.5,58.5,1.65,11.5,265.0,52.69,42.02
2018,6,5,18,0,627.0,54.0,1.6,11.1,213.0,44.9,35.05
2018,6,5,18,15,549.5,49.0,1.55,10.6,165.5,40.56,31.0
2018,6,5,18,30,472.0,44.0,1.5,10.1,118.0,36.4,26.9
2018,6,5,18,45,349.0,34.5,1.45,9.65,79.0,28.47,19.03
2018,6,5,19,0,226.0,25.0,1.4,9.2,40.0,20.69,6.06
2018,6,5,19,15,118.5,13.5,1.35,9.0,21.0,10.62,0.0
2018,6,5,19,30,11.0,2.0,1.3,8.8,2.0,0.0,0.0
2018,6,5,19,45,5.5,1.0,1.3,8.65,1.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,1.25,8.35,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,6,6,4,45,5.5,4.0,1.25,8.85,4.0,0.0,0.0
2018,6,6,5,0,11.0,8.0,1.3,8.9,8.0,6.29,0.0
2018,6,6,5,15,34.0,18.5,1.3,9.05,22.0,14.42,4.5
2018,6,6,5,30,57.0,29.0,1.3,9.2,36.0,22.44,14.06
2018,6,6,5,45,96.5,45.5,1.3,9.35,63.5,33.84,24.82
2018,6,6,6,0,136.0,62.0,1.3,9.5,91.0,45.52,35.7
2018,6,6,6,15,213.5,80.0,1.3,9.7,139.5,58.37,47.47
2018,6,6,6,30,291.0,98.0,1.3,9.9,188.0,69.49,57.46
2018,6,6,6,45,223.5,119.0,1.3,10.1,195.5,92.49,69.51
2018,6,6,7,0,156.0,140.0,1.3,10.3,203.0,117.38,88.68
2018,6,6,7,15,101.0,141.5,1.3,10.65,184.5,121.74,93.7
2018,6,6,7,30,46.0,143.0,1.3,11.0,166.0,118.0,92.74
2018,6,6,7,45,46.5,180.0,1.25,11.3,205.0,148.71,118.06
2018,6,6,8,0,47.0,217.0,1.2,11.6,244.0,180.0,143.36
2018,6,6,8,15,130.5,221.5,1.2,12.05,306.0,222.55,175.83
2018,6,6,8,30,214.0,226.0,1.2,12.5,368.0,273.68,215.56
2018,6,6,8,45,466.5,197.5,1.2,12.95,534.0,389.51,304.43
2018,6,6,9,0,719.0,169.0,1.2,13.4,700.0,524.33,405.57
2018,6,6,9,15,669.5,203.5,1.2,13.8,718.0,557.22,429.57
2018,6,6,9,30,620.0,238.0,1.2,14.2,736.0,583.57,448.59
2018,6,6,9,45,680.5,219.5,1.25,14.65,787.0,632.09,484.31
2018,6,6,10,0,741.0,201.0,1.3,15.1,838.0,681.59,519.92
2018,6,6,10,15,816.5,165.0,1.3,15.3,887.0,723.5,550.22
2018,6,6,10,30,892.0,129.0,1.3,15.5,936.0,761.26,577.43
2018,6,6,10,45,896.0,131.0,1.35,15.75,956.5,785.52,594.09
2018,6,6,11,0,900.0,133.0,1.4,16.0,977.0,806.61,608.49
2018,6,6,11,15,903.0,133.0,1.45,16.05,989.5,822.08,618.85
2018,6,6,11,30,906.0,133.0,1.5,16.1,1002.0,834.23,627.09
2018,6,6,11,45,907.0,133.5,1.5,16.15,1007.5,841.84,631.79
2018,6,6,12,0,908.0,134.0,1.5,16.2,1013.0,846.09,634.36
2018,6,6,12,15,902.5,137.5,1.55,16.1,1009.5,844.13,633.82
2018,6,6,12,30,897.0,141.0,1.6,16.0,1006.0,838.86,631.18
2018,6,6,12,45,888.5,144.0,1.6,15.95,994.0,827.58,623.89
2018,6,6,13,0,880.0,147.0,1.6,15.9,982.0,813.12,614.57
2018,6,6,13,15,876.5,146.0,1.65,15.8,965.0,796.34,603.8
2018,6,6,13,30,873.0,145.0,1.7,15.7,948.0,776.36,590.57
2018,6,6,13,45,867.0,143.5,1.7,15.6,924.0,751.1,572.98
2018,6,6,14,0,861.0,142.0,1.7,15.5,900.0,722.96,553.09
2018,6,6,14,15,853.0,140.5,1.7,15.35,869.5,690.75,530.03
2018,6,6,14,30,845.0,139.0,1.7,15.2,839.0,662.15,508.91
2018,6,6,14,45,834.0,137.0,1.7,15.05,803.0,622.06,479.08
2018,6,6,15,0,823.0,135.0,1.7,14.9,767.0,580.15,447.21
2018,6,6,15,15,809.5,132.0,1.7,14.9,725.5,534.55,411.49
2018,6,6,15,30,796.0,129.0,1.7,14.9,684.0,487.83,373.95
2018,6,6,15,45,778.0,126.0,1.7,14.5,638.5,438.38,333.82
2018,6,6,16,0,760.0,123.0,1.7,14.1,593.0,386.51,290.68
2018,6,6,16,15,735.0,119.5,1.75,13.8,544.0,333.86,246.05
2018,6,6,16,30,710.0,116.0,1.8,13.5,495.0,282.36,201.77
2018,6,6,16,45,677.5,111.5,1.8,13.2,444.0,229.97,157.36
2018,6,6,17,0,645.0,107.0,1.8,12.9,393.0,180.16,117.04
2018,6,6,17,15,602.5,101.0,1.8,12.45,342.0,131.19,82.42
2018,6,6,17,30,560.0,95.0,1.8,12.0,291.0,86.59,59.85
2018,6,6,17,45,501.5,87.5,1.8,11.55,242.0,68.06,55.78
2018,6,6,18,0,443.0,80.0,1.8,11.1,193.0,59.73,48.37
2018,6,6,18,15,364.0,69.5,1.75,10.7,148.5,51.83,41.09
2018,6,6,18,30,285.0,59.0,1.7,10.3,104.0,43.94,33.58
2018,6,6,18,45,189.0,43.0,1.65,9.85,68.5,32.1,22.19
2018,6,6,19,0,93.0,27.0,1.6,9.4,33.0,20.09,6.4
2018,6,6,19,15,47.5,14.0,1.55,9.35,17.0,11.02,0.0
2018,6,6,19,30,2.0,1.0,1.5,9.3,1.0,0.0,0.0
2018,6,6,19,45,1.0,0.5,1.5,9.2,0.5,0.0,0.0
2018,6,6,20,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,1.5,9.05,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,1.45,8.8,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,1.35,8.8,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,1.25,8.75,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,6,7,4,45,12.5,5.5,1.25,8.35,6.0,0.0,0.0
2018,6,7,5,0,25.0,11.0,1.3,8.4,12.0,8.65,0.0
2018,6,7,5,15,105.0,29.0,1.3,8.6,40.5,21.6,9.7
2018,6,7,5,30,185.0,47.0,1.3,8.8,69.0,34.7,24.83
2018,6,7,5,45,260.5,60.5,1.35,9.0,107.5,44.81,34.67
2018,6,7,6,0,336.0,74.0,1.4,9.2,146.0,54.64,43.96
2018,6,7,6,15,396.5,86.0,1.4,9.6,192.5,63.22,51.85
2018,6,7,6,30,457.0,98.0,1.4,10.0,239.0,71.68,59.4
2018,6,7,6,45,492.0,108.0,1.4,10.35,285.0,95.24,66.37
2018,6,7,7,0,527.0,118.0,1.4,10.7,331.0,138.5,91.26
2018,6,7,7,15,596.0,119.5,1.4,11.2,391.0,187.45,126.01
2018,6,7,7,30,665.0,121.0,1.4,11.7,451.0,240.26,167.54
2018,6,7,7,45,700.5,124.0,1.35,12.15,503.5,291.76,211.04
2018,6,7,8,0,736.0,127.0,1.3,12.6,556.0,345.8,256.73
2018,6,7,8,15,757.5,130.0,1.25,13.05,603.5,396.78,299.67
2018,6,7,8,30,779.0,133.0,1.2,13.5,651.0,449.77,342.95
2018,6,7,8,45,796.5,135.5,1.2,13.95,695.0,498.45,381.94
2018,6,7,9,0,814.0,138.0,1.2,14.4,739.0,546.59,419.33
2018,6,7,9,15,835.0,136.0,1.2,14.8,780.5,592.1,453.79
2018,6,7,9,30,856.0,134.0,1.2,15.2,822.0,636.69,486.61
2018,6,7,9,45,876.5,129.0,1.2,15.55,858.5,671.74,512.11
2018,6,7,10,0,897.0,124.0,1.2,15.9,895.0,710.13,539.26
2018,6,7,10,15,903.0,125.5,1.3,16.15,922.0,741.81,562.18
2018,6,7,10,30,909.0,127.0,1.4,16.4,949.0,770.6,582.8
2018,6,7,10,45,913.0,128.0,1.45,16.65,969.0,794.47,599.27
2018,6,7,11,0,917.0,129.0,1.5,16.9,989.0,815.12,613.23
2018,6,7,11,15,920.0,129.5,1.55,16.9,1002.5,831.28,624.13
2018,6,7,11,30,923.0,130.0,1.6,16.9,1016.0,844.05,632.85
2018,6,7,11,45,925.0,130.5,1.65,16.95,1022.5,852.62,638.74
2018,6,7,12,0,927.0,131.0,1.7,17.0,1029.0,857.78,642.46
2018,6,7,12,15,926.5,131.0,1.75,17.0,1027.0,857.14,642.51
2018,6,7,12,30,926.0,131.0,1.8,17.0,1025.0,853.09,640.41
2018,6,7,12,45,923.0,132.0,1.8,16.95,1015.5,844.42,634.9
2018,6,7,13,0,920.0,133.0,1.8,16.9,1006.0,832.35,627.2
2018,6,7,13,15,918.0,130.5,1.85,16.9,989.0,814.9,616.26
2018,6,7,13,30,916.0,128.0,1.9,16.9,972.0,794.06,602.27
2018,6,7,13,45,913.0,126.0,1.9,16.95,949.0,769.58,584.96
2018,6,7,14,0,910.0,124.0,1.9,17.0,926.0,741.91,565.15
2018,6,7,14,15,905.0,122.0,1.9,16.9,896.5,709.87,542.19
2018,6,7,14,30,900.0,120.0,1.9,16.8,867.0,675.03,516.73
2018,6,7,14,45,892.0,117.5,1.9,16.75,830.5,635.38,487.09
2018,6,7,15,0,884.0,115.0,1.9,16.7,794.0,593.52,455.06
2018,6,7,15,15,871.5,112.5,1.9,16.7,752.0,547.35,418.88
2018,6,7,15,30,859.0,110.0,1.9,16.7,710.0,500.81,381.36
2018,6,7,15,45,845.5,106.5,1.85,16.25,664.5,450.05,340.01
2018,6,7,16,0,832.0,103.0,1.8,15.8,619.0,398.55,296.87
2018,6,7,16,15,815.5,98.5,1.8,15.45,570.0,344.82,250.97
2018,6,7,16,30,799.0,94.0,1.8,15.1,521.0,291.23,204.5
2018,6,7,16,45,775.0,89.0,1.75,14.7,469.5,236.09,157.34
2018,6,7,17,0,751.0,84.0,1.7,14.3,418.0,182.47,113.58
2018,6,7,17,15,716.0,79.5,1.65,13.8,366.0,125.73,72.99
2018,6,7,17,30,681.0,75.0,1.6,13.3,314.0,76.15,48.71
2018,6,7,17,45,631.5,69.0,1.55,12.8,263.0,55.79,44.56
2018,6,7,18,0,582.0,63.0,1.5,12.3,212.0,51.22,40.55
2018,6,7,18,15,505.5,55.5,1.45,11.7,164.5,45.25,35.07
2018,6,7,18,30,429.0,48.0,1.4,11.1,117.0,39.34,29.43
2018,6,7,18,45,313.5,38.0,1.3,10.55,79.0,31.21,21.42
2018,6,7,19,0,198.0,28.0,1.2,10.0,41.0,21.24,7.68
2018,6,7,19,15,103.5,15.0,1.15,9.6,21.5,11.8,0.0
2018,6,7,19,30,9.0,2.0,1.1,9.2,2.0,0.0,0.0
2018,6,7,19,45,4.5,1.0,1.1,8.85,1.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,1.05,8.05,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,1.05,7.1,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,6,8,4,45,44.5,6.5,1.0,8.25,8.0,0.0,0.0
2018,6,8,5,0,89.0,13.0,1.0,8.7,16.0,10.23,0.0
2018,6,8,5,15,207.5,26.0,1.0,9.2,47.0,19.86,8.54
2018,6,8,5,30,326.0,39.0,1.0,9.7,78.0,31.99,22.4
2018,6,8,5,45,409.5,48.5,1.05,10.2,121.0,39.5,29.79
2018,6,8,6,0,493.0,58.0,1.1,10.7,164.0,47.02,36.87
2018,6,8,6,15,551.5,65.0,1.05,11.15,212.5,52.33,41.77
2018,6,8,6,30,610.0,72.0,1.0,11.6,261.0,57.65,46.48
2018,6,8,6,45,651.5,77.5,1.0,12.1,312.0,81.75,51.63
2018,6,8,7,0,693.0,83.0,1.0,12.6,363.0,131.18,77.89
2018,6,8,7,15,724.0,87.0,1.0,13.15,414.5,181.87,114.66
2018,6,8,7,30,755.0,91.0,1.0,13.7,466.0,238.58,160.86
2018,6,8,7,45,779.0,95.0,1.05,14.25,516.5,291.79,206.23
2018,6,8,8,0,803.0,99.0,1.1,14.8,567.0,346.2,252.68
2018,6,8,8,15,821.5,101.0,1.1,15.25,614.0,397.79,296.31
2018,6,8,8,30,840.0,103.0,1.1,15.7,661.0,449.38,338.77
2018,6,8,8,45,854.0,105.0,1.15,16.2,704.5,497.77,377.77
2018,6,8,9,0,868.0,107.0,1.2,16.7,748.0,545.17,414.85
2018,6,8,9,15,879.0,108.5,1.25,17.1,787.0,589.23,448.56
2018,6,8,9,30,890.0,110.0,1.3,17.5,826.0,631.51,480.06
2018,6,8,9,45,899.5,110.5,1.3,17.9,859.5,670.03,507.68
2018,6,8,10,0,909.0,111.0,1.3,18.3,893.0,706.22,532.95
2018,6,8,10,15,915.0,112.0,1.35,18.6,919.5,737.86,555.16
2018,6,8,10,30,921.0,113.0,1.4,18.9,946.0,766.6,575.0
2018,6,8,10,45,924.5,113.5,1.45,19.2,965.5,790.03,590.92
2018,6,8,11,0,928.0,114.0,1.5,19.5,985.0,810.17,603.97
2018,6,8,11,15,931.0,113.5,1.5,19.8,997.5,825.76,613.15
2018,6,8,11,30,934.0,113.0,1.5,20.1,1010.0,837.92,620.11
2018,6,8,11,45,935.5,112.5,1.55,20.4,1015.0,845.45,624.65
2018,6,8,12,0,937.0,112.0,1.6,20.7,1020.0,849.51,627.01
2018,6,8,12,15,935.5,112.5,1.65,20.85,1017.5,848.52,626.5
2018,6,8,12,30,934.0,113.0,1.7,21.0,1015.0,844.07,623.83
2018,6,8,12,45,931.5,113.0,1.7,21.15,1005.0,834.96,617.64
2018,6,8,13,0,929.0,113.0,1.7,21.3,995.0,822.41,609.28
2018,6,8,13,15,925.5,112.0,1.75,21.25,978.0,804.85,598.59
2018,6,8,13,30,922.0,111.0,1.8,21.2,961.0,783.95,585.3
2018,6,8,13,45,917.5,109.5,1.8,21.15,937.0,758.66,567.91
2018,6,8,14,0,913.0,108.0,1.8,21.1,913.0,730.27,548.1
2018,6,8,14,15,907.0,106.5,1.8,20.95,883.0,697.92,525.34
2018,6,8,14,30,901.0,105.0,1.8,20.8,853.0,662.85,500.16
2018,6,8,14,45,893.0,102.5,1.85,20.65,817.0,623.23,471.4
2018,6,8,15,0,885.0,100.0,1.9,20.5,781.0,581.41,440.18
2018,6,8,15,15,873.5,98.0,1.9,20.5,740.0,536.24,405.08
2018,6,8,15,30,862.0,96.0,1.9,20.5,699.0,489.6,367.87
2018,6,8,15,45,849.0,93.0,1.85,19.9,654.0,440.29,328.2
2018,6,8,16,0,836.0,90.0,1.8,19.3,609.0,390.15,286.66
2018,6,8,16,15,819.5,86.0,1.8,18.85,561.0,335.57,240.63
2018,6,8,16,30,803.0,82.0,1.8,18.4,513.0,282.35,194.93
2018,6,8,16,45,780.5,78.5,1.75,17.95,463.0,228.7,149.33
2018,6,8,17,0,758.0,75.0,1.7,17.5,413.0,176.36,106.93
2018,6,8,17,15,725.5,70.0,1.65,16.9,361.5,123.46,69.85
2018,6,8,17,30,693.0,65.0,1.6,16.3,310.0,73.6,45.71
2018,6,8,17,45,648.0,60.5,1.55,15.65,260.5,49.76,38.72
2018,6,8,18,0,603.0,56.0,1.5,15.0,211.0,46.13,35.58
2018,6,8,18,15,535.5,49.0,1.4,14.35,164.5,40.4,30.4
2018,6,8,18,30,468.0,42.0,1.3,13.7,118.0,34.71,25.05
2018,6,8,18,45,361.0,33.5,1.15,13.05,80.5,27.63,18.16
2018,6,8,19,0,254.0,25.0,1.0,12.4,43.0,20.68,7.73
2018,6,8,19,15,135.0,13.5,0.95,12.05,22.5,10.62,0.0
2018,6,8,19,30,16.0,2.0,0.9,11.7,2.0,0.0,0.0
2018,6,8,19,45,8.0,1.0,0.85,11.3,1.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,0.75,10.3,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,0.7,9.45,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,0.7,9.15,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,0.75,9.25,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,0.75,9.7,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,6,9,4,45,0.0,3.0,0.8,9.95,3.0,0.0,0.0
2018,6,9,5,0,0.0,6.0,0.8,10.1,6.0,4.72,0.0
2018,6,9,5,15,0.0,16.0,0.9,10.45,16.0,12.19,3.06
2018,6,9,5,30,0.0,26.0,1.0,10.8,26.0,19.84,11.71
2018,6,9,5,45,0.0,39.0,1.1,11.1,39.0,29.78,21.03
2018,6,9,6,0,0.0,52.0,1.2,11.4,52.0,39.46,29.99
2018,6,9,6,15,7.0,75.0,1.25,11.75,77.0,55.89,44.87
2018,6,9,6,30,14.0,98.0,1.3,12.1,102.0,72.07,59.27
2018,6,9,6,45,31.5,126.0,1.4,12.45,138.0,90.99,71.77
2018,6,9,7,0,49.0,154.0,1.5,12.8,174.0,115.32,90.52
2018,6,9,7,15,86.5,174.5,1.5,13.1,215.5,140.57,109.14
2018,6,9,7,30,124.0,195.0,1.5,13.4,257.0,171.11,132.38
2018,6,9,7,45,111.0,218.0,1.55,13.65,277.5,193.95,151.57
2018,6,9,8,0,98.0,241.0,1.6,13.9,298.0,213.07,167.47
2018,6,9,8,15,113.0,270.5,1.6,14.1,341.5,250.84,197.31
2018,6,9,8,30,128.0,300.0,1.6,14.3,385.0,287.84,226.14
2018,6,9,8,45,141.5,314.5,1.65,14.45,414.5,314.45,246.78
2018,6,9,9,0,155.0,329.0,1.7,14.6,444.0,341.89,267.94
2018,6,9,9,15,138.5,350.0,1.7,14.85,456.5,358.41,280.17
2018,6,9,9,30,122.0,371.0,1.7,15.1,469.0,373.27,290.88
2018,6,9,9,45,128.0,391.0,1.75,15.4,497.5,399.96,310.61
2018,6,9,10,0,134.0,411.0,1.8,15.7,526.0,426.66,330.08
2018,6,9,10,15,180.5,424.0,1.85,15.95,584.0,475.68,366.65
2018,6,9,10,30,227.0,437.0,1.9,16.2,642.0,526.53,403.99
2018,6,9,10,45,331.0,419.5,1.95,16.45,726.0,605.09,461.89
2018,6,9,11,0,435.0,402.0,2.0,16.7,810.0,685.19,519.56
2018,6,9,11,15,442.5,403.0,2.05,16.8,823.0,700.26,529.67
2018,6,9,11,30,450.0,404.0,2.1,16.9,836.0,713.4,538.94
2018,6,9,11,45,441.5,413.0,2.1,17.05,839.0,718.0,541.46
2018,6,9,12,0,433.0,422.0,2.1,17.2,842.0,720.3,542.44
2018,6,9,12,15,377.5,437.0,2.15,17.15,802.5,681.23,514.56
2018,6,9,12,30,322.0,452.0,2.2,17.1,763.0,647.65,490.43
2018,6,9,12,45,343.0,441.0,2.25,17.05,769.5,651.61,494.37
2018,6,9,13,0,364.0,430.0,2.3,17.0,776.0,653.48,496.53
2018,6,9,13,15,455.5,383.5,2.3,16.8,808.5,685.58,521.52
2018,6,9,13,30,547.0,337.0,2.3,16.6,841.0,705.66,537.6
2018,6,9,13,45,545.0,329.5,2.35,16.45,821.0,683.46,522.21
2018,6,9,14,0,543.0,322.0,2.4,16.3,801.0,659.17,505.38
2018,6,9,14,15,563.0,299.5,2.4,16.1,781.5,635.57,489.02
2018,6,9,14,30,583.0,277.0,2.4,15.9,762.0,608.69,469.83
2018,6,9,14,45,528.5,281.0,2.4,15.7,706.0,555.42,430.1
2018,6,9,15,0,474.0,285.0,2.4,15.5,650.0,504.21,391.48
2018,6,9,15,15,438.0,280.0,2.4,15.5,603.0,458.27,356.06
2018,6,9,15,30,402.0,275.0,2.4,15.5,556.0,414.04,321.43
2018,6,9,15,45,402.5,254.5,2.4,15.0,520.5,375.78,291.19
2018,6,9,16,0,403.0,234.0,2.4,14.5,485.0,336.62,259.37
2018,6,9,16,15,450.0,201.0,2.4,14.2,460.0,302.29,229.21
2018,6,9,16,30,497.0,168.0,2.4,13.9,435.0,262.45,193.42
2018,6,9,16,45,464.0,156.5,2.35,13.6,386.5,215.95,154.85
2018,6,9,17,0,431.0,145.0,2.3,13.3,338.0,172.48,120.15
2018,6,9,17,15,450.0,122.5,2.25,12.9,302.0,129.7,86.94
2018,6,9,17,30,469.0,100.0,2.2,12.5,266.0,84.77,59.44
2018,6,9,17,45,348.0,96.0,2.15,12.15,208.5,68.96,56.46
2018,6,9,18,0,227.0,92.0,2.1,11.8,151.0,66.06,53.91
2018,6,9,18,15,223.0,72.5,2.1,11.35,120.0,53.08,42.13
2018,6,9,18,30,219.0,53.0,2.1,10.9,89.0,39.31,29.44
2018,6,9,18,45,162.5,40.0,2.05,10.45,61.5,29.85,20.33
2018,6,9,19,0,106.0,27.0,2.0,10.0,34.0,20.22,7.97
2018,6,9,19,15,57.0,14.5,2.0,9.75,18.0,11.41,0.0
2018,6,9,19,30,8.0,2.0,2.0,9.5,2.0,0.0,0.0
2018,6,9,19,45,4.0,1.0,1.95,9.25,1.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,1.85,8.9,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,1.8,8.65,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,1.75,8.45,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,1.65,8.35,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,1.55,8.2,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,1.35,7.85,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,1.15,7.25,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,1.15,7.2,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,1.25,7.35,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,6,10,4,45,39.0,7.0,1.3,7.7,8.0,0.0,0.0
2018,6,10,5,0,78.0,14.0,1.3,7.9,16.0,11.02,0.0
2018,6,10,5,15,199.0,27.5,1.35,8.4,47.5,20.92,9.45
2018,6,10,5,30,320.0,41.0,1.4,8.9,79.0,33.65,23.92
2018,6,10,5,45,391.0,50.0,1.4,9.4,118.5,40.59,30.85
2018,6,10,6,0,462.0,59.0,1.4,9.9,158.0,47.52,37.44
2018,6,10,6,15,477.5,70.0,1.4,10.55,196.0,55.34,44.57
2018,6,10,6,30,493.0,81.0,1.4,11.2,234.0,62.8,51.18
2018,6,10,6,45,511.0,94.0,1.35,11.8,277.5,86.5,59.29
2018,6,10,7,0,529.0,107.0,1.3,12.4,321.0,131.14,84.83
2018,6,10,7,15,535.0,122.5,1.3,13.05,363.5,177.49,119.61
2018,6,10,7,30,541.0,138.0,1.3,13.7,406.0,220.72,155.26
2018,6,10,7,45,547.0,152.5,1.3,14.3,448.0,266.21,193.9
2018,6,10,8,0,553.0,167.0,1.3,14.9,490.0,311.58,232.3
2018,6,10,8,15,580.0,175.5,1.35,15.4,539.0,363.44,274.76
2018,6,10,8,30,607.0,184.0,1.4,15.9,588.0,413.15,314.75
2018,6,10,8,45,612.5,198.5,1.4,16.4,629.0,458.62,350.61
2018,6,10,9,0,618.0,213.0,1.4,16.9,670.0,503.0,384.55
2018,6,10,9,15,687.5,194.0,1.4,17.35,727.0,555.09,423.54
2018,6,10,9,30,757.0,175.0,1.4,17.8,784.0,609.77,463.59
2018,6,10,9,45,835.5,141.0,1.4,18.2,838.5,657.85,498.59
2018,6,10,10,0,914.0,107.0,1.4,18.6,893.0,703.79,531.64
2018,6,10,10,15,919.5,108.0,1.45,18.9,919.5,735.28,553.71
2018,6,10,10,30,925.0,109.0,1.5,19.2,946.0,763.83,573.46
2018,6,10,10,45,929.0,109.0,1.5,19.5,965.5,787.36,589.01
2018,6,10,11,0,933.0,109.0,1.5,19.8,985.0,807.63,601.59
2018,6,10,11,15,935.5,109.0,1.55,19.95,997.5,823.39,611.77
2018,6,10,11,30,938.0,109.0,1.6,20.1,1010.0,835.7,619.74
2018,6,10,11,45,939.0,108.5,1.6,20.25,1015.0,842.94,623.9
2018,6,10,12,0,940.0,108.0,1.6,20.4,1020.0,846.7,625.88
2018,6,10,12,15,939.5,107.5,1.65,20.4,1017.5,845.79,625.77
2018,6,10,12,30,939.0,107.0,1.7,20.4,1015.0,841.39,623.48
2018,6,10,12,45,938.0,106.0,1.75,20.4,1005.5,832.7,618.41
2018,6,10,13,0,937.0,105.0,1.8,20.4,996.0,820.5,611.06
2018,6,10,13,15,933.5,104.5,1.85,20.25,979.0,803.32,600.75
2018,6,10,13,30,930.0,104.0,1.9,20.1,962.0,782.78,587.96
2018,6,10,13,45,925.5,102.5,1.95,19.95,938.0,757.41,570.98
2018,6,10,14,0,921.0,101.0,2.0,19.8,914.0,728.91,551.47
2018,6,10,14,15,914.0,99.5,2.0,19.6,883.5,695.78,528.01
2018,6,10,14,30,907.0,98.0,2.0,19.4,853.0,659.98,502.12
2018,6,10,14,45,898.0,96.5,2.0,19.15,817.0,620.52,473.02
2018,6,10,15,0,889.0,95.0,2.0,18.9,781.0,578.92,441.55
2018,6,10,15,15,877.5,93.5,2.0,18.9,740.0,534.14,406.4
2018,6,10,15,30,866.0,92.0,2.0,18.9,699.0,487.88,369.13
2018,6,10,15,45,851.5,89.0,2.05,18.15,653.5,437.89,329.08
2018,6,10,16,0,837.0,86.0,2.1,17.4,608.0,387.22,287.09
2018,6,10,16,15,818.5,83.0,2.1,16.95,559.5,334.86,242.29
2018,6,10,16,30,800.0,80.0,2.1,16.5,511.0,280.04,194.92
2018,6,10,16,45,776.5,76.5,2.1,16.0,461.0,226.46,149.03
2018,6,10,17,0,753.0,73.0,2.1,15.5,411.0,174.29,106.4
2018,6,10,17,15,721.5,69.0,2.1,14.9,360.5,122.66,69.86
2018,6,10,17,30,690.0,65.0,2.1,14.3,310.0,73.91,46.16
2018,6,10,17,45,646.0,59.5,2.05,13.7,260.5,53.04,41.95
2018,6,10,18,0,602.0,54.0,2.0,13.1,211.0,44.6,34.5
2018,6,10,18,15,535.0,48.0,1.95,12.55,165.0,39.6,29.93
2018,6,10,18,30,468.0,42.0,1.9,12.0,119.0,34.68,25.23
2018,6,10,18,45,362.5,34.0,1.8,11.45,81.5,28.02,18.69
2018,6,10,19,0,257.0,26.0,1.7,10.9,44.0,21.51,9.19
2018,6,10,19,15,136.5,14.0,1.6,10.6,23.0,11.02,0.0
2018,6,10,19,30,16.0,2.0,1.5,10.3,2.0,0.0,0.0
2018,6,10,19,45,8.0,1.0,1.45,10.0,1.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,1.35,9.6,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,6,11,4,45,54.0,7.0,0.9,8.95,8.5,0.0,0.0
2018,6,11,5,0,108.0,14.0,0.9,9.2,17.0,11.02,0.0
2018,6,11,5,15,243.0,25.0,0.9,9.7,49.0,20.56,9.16
2018,6,11,5,30,378.0,36.0,0.9,10.2,81.0,29.73,20.39
2018,6,11,5,45,465.5,42.0,0.95,10.75,124.0,34.65,25.4
2018,6,11,6,0,553.0,48.0,1.0,11.3,167.0,39.76,30.28
2018,6,11,6,15,608.5,53.5,1.0,11.9,216.0,44.3,34.44
2018,6,11,6,30,664.0,59.0,1.0,12.5,265.0,52.87,42.05
2018,6,11,6,45,702.5,62.5,1.0,13.1,315.5,74.06,45.42
2018,6,11,7,0,741.0,66.0,1.0,13.7,366.0,123.8,70.05
2018,6,11,7,15,768.5,69.5,1.0,14.3,417.0,175.49,107.0
2018,6,11,7,30,796.0,73.0,1.0,14.9,468.0,229.3,150.78
2018,6,11,7,45,817.0,75.5,1.0,15.5,517.5,285.21,198.39
2018,6,11,8,0,838.0,78.0,1.0,16.1,567.0,338.48,243.98
2018,6,11,8,15,853.5,80.5,1.0,16.65,614.0,390.2,287.76
2018,6,11,8,30,869.0,83.0,1.0,17.2,661.0,441.55,330.01
2018,6,11,8,45,881.0,85.0,1.0,17.75,704.0,490.22,368.91
2018,6,11,9,0,893.0,87.0,1.0,18.3,747.0,537.68,405.55
2018,6,11,9,15,892.5,94.5,1.05,18.85,783.0,581.46,438.6
2018,6,11,9,30,892.0,102.0,1.1,19.4,819.0,622.49,468.66
2018,6,11,9,45,887.0,111.0,1.1,19.95,849.0,659.04,494.21
2018,6,11,10,0,882.0,120.0,1.1,20.5,879.0,692.22,516.65
2018,6,11,10,15,888.5,121.5,1.1,21.0,906.0,723.87,537.73
2018,6,11,10,30,895.0,123.0,1.1,21.5,933.0,752.72,556.42
2018,6,11,10,45,900.5,123.0,1.1,22.0,953.5,776.7,571.5
2018,6,11,11,0,906.0,123.0,1.1,22.5,974.0,797.57,584.24
2018,6,11,11,15,909.0,124.0,1.15,22.85,987.5,814.1,594.35
2018,6,11,11,30,912.0,125.0,1.2,23.2,1001.0,827.3,602.35
2018,6,11,11,45,914.0,124.5,1.25,23.5,1007.0,835.15,607.08
2018,6,11,12,0,916.0,124.0,1.3,23.8,1013.0,839.65,609.75
2018,6,11,12,15,920.0,122.0,1.35,23.95,1013.0,841.19,610.96
2018,6,11,12,30,924.0,120.0,1.4,24.1,1013.0,839.32,610.06
2018,6,11,12,45,928.5,115.5,1.45,24.25,1005.5,832.33,605.92
2018,6,11,13,0,933.0,111.0,1.5,24.4,998.0,821.73,599.51
2018,6,11,13,15,930.0,110.0,1.5,24.4,981.5,804.66,588.74
2018,6,11,13,30,927.0,109.0,1.5,24.4,965.0,784.22,575.46
2018,6,11,13,45,923.0,108.0,1.55,24.4,942.0,759.77,559.34
2018,6,11,14,0,919.0,107.0,1.6,24.4,919.0,732.18,540.76
2018,6,11,14,15,913.0,106.0,1.65,24.25,889.5,700.26,519.09
2018,6,11,14,30,907.0,105.0,1.7,24.1,860.0,665.6,494.94
2018,6,11,14,45,898.0,103.5,1.7,23.95,824.0,626.19,466.48
2018,6,11,15,0,889.0,102.0,1.7,23.8,788.0,584.64,435.72
2018,6,11,15,15,877.5,100.0,1.7,23.8,747.0,539.47,401.23
2018,6,11,15,30,866.0,98.0,1.7,23.8,706.0,492.81,364.65
2018,6,11,15,45,852.5,95.0,1.7,23.25,661.0,443.26,325.57
2018,6,11,16,0,839.0,92.0,1.7,22.7,616.0,392.91,284.61
2018,6,11,16,15,821.0,89.0,1.7,22.25,567.5,338.71,239.61
2018,6,11,16,30,803.0,86.0,1.7,21.8,519.0,285.96,195.02
2018,6,11,16,45,778.5,83.0,1.7,21.35,469.0,232.37,150.28
2018,6,11,17,0,754.0,80.0,1.7,20.9,419.0,180.29,108.79
2018,6,11,17,15,720.0,75.5,1.65,20.2,367.5,127.92,72.62
2018,6,11,17,30,686.0,71.0,1.6,19.5,316.0,74.25,45.33
2018,6,11,17,45,637.5,66.0,1.55,18.75,265.5,53.61,41.57
2018,6,11,18,0,589.0,61.0,1.5,18.0,215.0,49.72,38.28
2018,6,11,18,15,516.5,54.0,1.4,17.1,168.0,44.09,33.3
2018,6,11,18,30,444.0,47.0,1.3,16.2,121.0,38.54,28.15
2018,6,11,18,45,332.0,37.5,1.2,15.3,82.5,30.77,20.75
2018,6,11,19,0,220.0,28.0,1.1,14.4,44.0,21.35,9.23
2018,6,11,19,15,116.0,15.0,1.05,13.9,23.0,11.8,0.0
2018,6,11,19,30,12.0,2.0,1.0,13.4,2.0,0.0,0.0
2018,6,11,19,45,6.0,1.0,0.95,12.9,1.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,0.85,12.1,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,0.7,10.95,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,0.65,10.45,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,0.6,10.05,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,0.55,9.75,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,0.5,9.25,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,0.55,9.05,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,0.6,8.95,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,0.65,8.95,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,0.65,9.4,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,0.55,9.6,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,0.45,9.8,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,0.3,10.15,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,0.2,10.4,0.0,0.0,0.0
2018,6,12,4,45,55.0,7.0,0.15,10.6,8.5,0.0,0.0
2018,6,12,5,0,110.0,14.0,0.1,10.8,17.0,11.02,0.0
2018,6,12,5,15,248.0,25.0,0.15,11.3,49.5,20.58,9.15
2018,6,12,5,30,386.0,36.0,0.2,11.8,82.0,29.77,20.35
2018,6,12,5,45,475.5,42.5,0.2,12.35,126.0,35.12,25.72
2018,6,12,6,0,565.0,49.0,0.2,12.9,170.0,40.64,30.93
2018,6,12,6,15,622.5,54.0,0.2,13.7,220.0,44.82,34.72
2018,6,12,6,30,680.0,59.0,0.2,14.5,270.0,53.08,41.95
2018,6,12,6,45,719.5,62.5,0.25,15.3,321.5,73.79,44.99
2018,6,12,7,0,759.0,66.0,0.3,16.1,373.0,124.56,69.33
2018,6,12,7,15,787.0,69.0,0.35,17.1,424.5,176.91,105.72
2018,6,12,7,30,815.0,72.0,0.4,18.1,476.0,231.39,148.9
2018,6,12,7,45,836.0,74.5,0.45,19.15,526.5,288.35,196.03
2018,6,12,8,0,857.0,77.0,0.5,20.2,577.0,342.59,241.02
2018,6,12,8,15,872.5,79.0,0.55,20.95,624.0,394.84,284.07
2018,6,12,8,30,888.0,81.0,0.6,21.7,671.0,446.68,325.58
2018,6,12,8,45,900.5,82.5,0.7,22.4,714.5,496.03,364.38
2018,6,12,9,0,913.0,84.0,0.8,23.1,758.0,544.17,401.09
2018,6,12,9,15,922.5,85.5,0.85,23.65,797.0,589.19,434.3
2018,6,12,9,30,932.0,87.0,0.9,24.2,836.0,632.25,465.14
2018,6,12,9,45,939.0,87.5,1.0,24.7,869.0,670.69,492.57
2018,6,12,10,0,946.0,88.0,1.1,25.2,902.0,706.56,517.64
2018,6,12,10,15,951.0,89.0,1.15,25.55,928.5,738.72,539.47
2018,6,12,10,30,956.0,90.0,1.2,25.9,955.0,767.84,558.87
2018,6,12,10,45,959.0,91.5,1.25,26.2,975.5,792.71,575.08
2018,6,12,11,0,962.0,93.0,1.3,26.5,996.0,814.19,588.25
2018,6,12,11,15,964.5,93.0,1.35,26.6,1009.0,830.51,598.59
2018,6,12,11,30,967.0,93.0,1.4,26.7,1022.0,843.28,606.74
2018,6,12,11,45,967.5,93.5,1.45,26.8,1027.5,851.31,611.93
2018,6,12,12,0,968.0,94.0,1.5,26.9,1033.0,855.72,614.93
2018,6,12,12,15,966.5,95.0,1.5,26.9,1031.0,855.36,614.65
2018,6,12,12,30,965.0,96.0,1.5,26.9,1029.0,851.41,612.2
2018,6,12,12,45,962.0,96.5,1.55,26.9,1019.5,842.28,607.08
2018,6,12,13,0,959.0,97.0,1.6,26.9,1010.0,829.6,599.74
2018,6,12,13,15,955.5,97.0,1.6,26.75,993.0,812.6,589.48
2018,6,12,13,30,952.0,97.0,1.6,26.6,976.0,792.16,577.0
2018,6,12,13,45,947.0,96.5,1.65,26.45,952.5,766.88,560.75
2018,6,12,14,0,942.0,96.0,1.7,26.3,929.0,738.43,542.0
2018,6,12,14,15,935.5,95.0,1.7,26.0,899.0,705.55,519.71
2018,6,12,14,30,929.0,94.0,1.7,25.7,869.0,669.9,494.98
2018,6,12,14,45,920.5,92.5,1.7,25.45,832.5,630.05,466.57
2018,6,12,15,0,912.0,91.0,1.7,25.2,796.0,587.98,435.76
2018,6,12,15,15,901.5,89.5,1.7,25.2,755.0,542.86,401.44
2018,6,12,15,30,891.0,88.0,1.7,25.2,714.0,496.13,364.91
2018,6,12,15,45,877.5,86.0,1.7,24.5,669.0,446.34,325.96
2018,6,12,16,0,864.0,84.0,1.7,23.8,624.0,395.71,285.02
2018,6,12,16,15,848.0,81.0,1.65,23.25,576.0,342.86,241.04
2018,6,12,16,30,832.0,78.0,1.6,22.7,528.0,289.96,196.33
2018,6,12,16,45,809.0,74.5,1.6,22.2,477.0,232.02,148.22
2018,6,12,17,0,786.0,71.0,1.6,21.7,426.0,178.2,105.35
2018,6,12,17,15,755.0,67.5,1.55,20.85,374.5,125.2,68.8
2018,6,12,17,30,724.0,64.0,1.5,20.0,323.0,74.98,45.04
2018,6,12,17,45,680.0,59.5,1.45,19.15,272.5,53.48,41.39
2018,6,12,18,0,636.0,55.0,1.4,18.3,222.0,45.72,34.73
2018,6,12,18,15,567.5,49.0,1.3,17.35,174.5,40.66,30.26
2018,6,12,18,30,499.0,43.0,1.2,16.4,127.0,35.68,25.66
2018,6,12,18,45,389.5,35.0,1.15,15.45,87.5,28.95,19.22
2018,6,12,19,0,280.0,27.0,1.1,14.5,48.0,22.4,10.27
2018,6,12,19,15,149.5,15.0,1.05,13.95,25.5,11.8,0.0
2018,6,12,19,30,19.0,3.0,1.0,13.4,3.0,0.0,0.0
2018,6,12,19,45,9.5,1.5,1.0,12.85,1.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,0.75,10.2,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,0.7,9.95,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,0.7,9.15,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,0.7,8.75,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,0.75,8.65,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,0.8,8.55,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,0.85,8.35,0.0,0.0,0.0
