Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,13,4,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,6,13,4,45,58.0,7.5,0.9,9.1,9.0,0.0,0.0
2018,6,13,5,0,116.0,15.0,0.9,9.4,18.0,11.8,0.0
2018,6,13,5,15,258.5,25.5,0.9,9.95,51.0,21.04,9.5
2018,6,13,5,30,401.0,36.0,0.9,10.5,84.0,29.85,20.47
2018,6,13,5,45,491.5,42.5,0.85,11.05,129.0,35.23,25.9
2018,6,13,6,0,582.0,49.0,0.8,11.6,174.0,40.79,31.18
2018,6,13,6,15,639.5,54.0,0.8,12.15,224.5,48.75,38.41
2018,6,13,6,30,697.0,59.0,0.8,12.7,275.0,53.31,42.41
2018,6,13,6,45,737.0,62.5,0.8,13.25,327.5,73.52,45.38
2018,6,13,7,0,777.0,66.0,0.8,13.8,380.0,125.3,70.22
2018,6,13,7,15,805.0,68.5,0.8,14.4,432.0,178.24,107.49
2018,6,13,7,30,833.0,71.0,0.8,15.0,484.0,236.74,154.75
2018,6,13,7,45,854.5,73.0,0.85,15.65,535.0,290.95,200.88
2018,6,13,8,0,876.0,75.0,0.9,16.3,586.0,345.87,247.84
2018,6,13,8,15,891.0,77.0,0.9,16.9,633.5,398.87,292.56
2018,6,13,8,30,906.0,79.0,0.9,17.5,681.0,451.39,335.59
2018,6,13,8,45,918.0,80.5,0.95,18.1,725.0,501.34,375.59
2018,6,13,9,0,930.0,82.0,1.0,18.7,769.0,550.0,413.3
2018,6,13,9,15,936.5,85.0,1.05,19.15,807.5,595.38,447.68
2018,6,13,9,30,943.0,88.0,1.1,19.6,846.0,638.53,479.44
2018,6,13,9,45,946.5,90.5,1.1,20.05,878.0,676.93,506.53
2018,6,13,10,0,950.0,93.0,1.1,20.5,910.0,712.49,530.89
2018,6,13,10,15,955.0,94.0,1.15,20.85,937.0,744.79,553.21
2018,6,13,10,30,960.0,95.0,1.2,21.2,964.0,774.03,573.03
2018,6,13,10,45,963.5,96.0,1.25,21.55,984.5,798.95,589.61
2018,6,13,11,0,967.0,97.0,1.3,21.9,1005.0,820.48,602.93
2018,6,13,11,15,969.5,97.0,1.35,22.1,1018.0,836.91,613.28
2018,6,13,11,30,972.0,97.0,1.4,22.3,1031.0,849.77,621.38
2018,6,13,11,45,973.0,97.5,1.4,22.5,1037.0,858.26,626.13
2018,6,13,12,0,974.0,98.0,1.4,22.7,1043.0,863.13,628.63
2018,6,13,12,15,972.0,99.0,1.45,22.85,1040.5,862.42,628.36
2018,6,13,12,30,970.0,100.0,1.5,23.0,1038.0,858.11,625.87
2018,6,13,12,45,966.0,101.0,1.5,23.15,1028.0,848.64,619.55
2018,6,13,13,0,962.0,102.0,1.5,23.3,1018.0,835.62,611.03
2018,6,13,13,15,959.0,101.0,1.55,23.25,1001.0,818.2,600.69
2018,6,13,13,30,956.0,100.0,1.6,23.2,984.0,797.29,587.98
2018,6,13,13,45,950.5,100.0,1.6,23.1,960.0,772.05,570.97
2018,6,13,14,0,945.0,100.0,1.6,23.0,936.0,743.66,551.53
2018,6,13,14,15,938.0,99.0,1.6,22.75,905.5,710.42,528.71
2018,6,13,14,30,931.0,98.0,1.6,22.5,875.0,674.43,503.44
2018,6,13,14,45,922.0,96.5,1.65,22.25,838.0,634.28,474.9
2018,6,13,15,0,913.0,95.0,1.7,22.0,801.0,591.92,443.87
2018,6,13,15,15,902.0,93.0,1.7,22.0,759.5,546.13,408.69
2018,6,13,15,30,891.0,91.0,1.7,22.0,718.0,498.75,371.3
2018,6,13,15,45,875.0,89.5,1.7,21.2,672.0,448.36,331.62
2018,6,13,16,0,859.0,88.0,1.7,20.4,626.0,397.35,290.09
2018,6,13,16,15,839.0,85.5,1.7,19.85,576.5,343.9,245.34
2018,6,13,16,30,819.0,83.0,1.7,19.3,527.0,288.17,198.11
2018,6,13,16,45,794.0,80.5,1.7,18.75,476.5,234.11,152.57
2018,6,13,17,0,769.0,78.0,1.7,18.2,426.0,181.58,110.3
2018,6,13,17,15,736.0,74.0,1.65,17.45,374.0,128.9,73.47
2018,6,13,17,30,703.0,70.0,1.6,16.7,322.0,79.26,49.4
2018,6,13,17,45,656.5,64.5,1.6,15.95,271.0,52.75,41.3
2018,6,13,18,0,610.0,59.0,1.6,15.2,220.0,48.42,37.6
2018,6,13,18,15,541.5,52.5,1.55,14.5,173.0,43.13,32.83
2018,6,13,18,30,473.0,46.0,1.5,13.8,126.0,37.9,27.91
2018,6,13,18,45,366.0,36.5,1.45,13.05,86.5,30.06,20.42
2018,6,13,19,0,259.0,27.0,1.4,12.3,47.0,22.31,10.6
2018,6,13,19,15,141.0,15.0,1.35,11.85,25.0,11.8,0.0
2018,6,13,19,30,23.0,3.0,1.3,11.4,3.0,0.0,0.0
2018,6,13,19,45,11.5,1.5,1.3,11.0,1.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,6,14,4,45,45.0,7.0,1.35,9.1,8.5,0.0,0.0
2018,6,14,5,0,90.0,14.0,1.4,9.2,17.0,11.02,0.0
2018,6,14,5,15,219.5,27.0,1.45,9.5,49.5,22.21,10.33
2018,6,14,5,30,349.0,40.0,1.5,9.8,82.0,32.95,23.21
2018,6,14,5,45,442.5,47.5,1.55,10.05,126.0,38.92,29.27
2018,6,14,6,0,536.0,55.0,1.6,10.3,170.0,45.05,35.14
2018,6,14,6,15,596.5,61.0,1.55,10.7,220.0,49.8,39.55
2018,6,14,6,30,657.0,67.0,1.5,11.1,270.0,54.59,43.82
2018,6,14,6,45,700.0,70.5,1.45,11.5,322.0,77.6,50.29
2018,6,14,7,0,743.0,74.0,1.4,11.9,374.0,127.52,74.22
2018,6,14,7,15,774.0,77.0,1.35,12.4,426.5,179.43,110.96
2018,6,14,7,30,805.0,80.0,1.3,12.9,479.0,233.85,155.22
2018,6,14,7,45,828.5,81.5,1.25,13.4,529.5,287.26,201.14
2018,6,14,8,0,852.0,83.0,1.2,13.9,580.0,343.86,249.79
2018,6,14,8,15,868.0,85.5,1.2,14.45,627.5,396.49,294.8
2018,6,14,8,30,884.0,88.0,1.2,15.0,675.0,448.78,338.3
2018,6,14,8,45,896.5,89.5,1.15,15.55,718.5,498.0,377.87
2018,6,14,9,0,909.0,91.0,1.1,16.1,762.0,546.01,415.06
2018,6,14,9,15,919.5,92.0,1.1,16.55,801.5,591.03,449.24
2018,6,14,9,30,930.0,93.0,1.1,17.0,841.0,634.18,480.96
2018,6,14,9,45,938.0,94.0,1.1,17.5,874.5,673.65,509.04
2018,6,14,10,0,946.0,95.0,1.1,18.0,908.0,710.62,534.58
2018,6,14,10,15,949.5,97.0,1.1,18.35,935.0,742.65,556.33
2018,6,14,10,30,953.0,99.0,1.1,18.7,962.0,771.55,575.49
2018,6,14,10,45,954.0,101.0,1.15,19.05,981.0,795.34,591.46
2018,6,14,11,0,955.0,103.0,1.2,19.4,1000.0,815.66,604.29
2018,6,14,11,15,955.0,105.0,1.25,19.6,1012.5,831.66,614.48
2018,6,14,11,30,955.0,107.0,1.3,19.8,1025.0,844.07,622.39
2018,6,14,11,45,952.5,110.0,1.3,20.0,1030.0,851.73,626.63
2018,6,14,12,0,950.0,113.0,1.3,20.2,1035.0,855.79,628.64
2018,6,14,12,15,949.0,113.5,1.35,20.2,1033.0,855.49,629.03
2018,6,14,12,30,948.0,114.0,1.4,20.2,1031.0,851.7,627.25
2018,6,14,12,45,945.5,114.0,1.45,20.2,1021.5,842.82,622.21
2018,6,14,13,0,943.0,114.0,1.5,20.2,1012.0,830.46,614.95
2018,6,14,13,15,937.0,115.0,1.5,20.05,994.5,812.8,603.99
2018,6,14,13,30,931.0,116.0,1.5,19.9,977.0,791.85,590.3
2018,6,14,13,45,923.0,117.0,1.55,19.7,952.5,766.28,573.57
2018,6,14,14,0,915.0,118.0,1.6,19.5,928.0,737.76,554.44
2018,6,14,14,15,908.0,116.5,1.6,19.3,897.5,705.08,531.6
2018,6,14,14,30,901.0,115.0,1.6,19.1,867.0,669.72,506.36
2018,6,14,14,45,892.0,113.0,1.55,18.9,831.0,630.28,477.23
2018,6,14,15,0,883.0,111.0,1.5,18.7,795.0,588.7,445.83
2018,6,14,15,15,871.5,108.5,1.5,18.7,753.5,543.5,410.9
2018,6,14,15,30,860.0,106.0,1.5,18.7,712.0,496.81,373.85
2018,6,14,15,45,848.0,102.0,1.5,18.25,667.0,447.33,334.19
2018,6,14,16,0,836.0,98.0,1.5,17.8,622.0,396.24,292.02
2018,6,14,16,15,822.0,93.0,1.45,17.45,574.5,343.05,246.9
2018,6,14,16,30,808.0,88.0,1.4,17.1,527.0,289.72,200.98
2018,6,14,16,45,787.5,83.0,1.4,16.8,476.5,235.14,154.56
2018,6,14,17,0,767.0,78.0,1.4,16.5,426.0,181.64,111.03
2018,6,14,17,15,736.0,73.5,1.35,16.0,374.5,128.89,73.74
2018,6,14,17,30,705.0,69.0,1.3,15.5,323.0,78.95,49.1
2018,6,14,17,45,662.0,63.5,1.3,15.05,272.5,52.09,40.87
2018,6,14,18,0,619.0,58.0,1.3,14.6,222.0,47.77,37.11
2018,6,14,18,15,551.0,51.5,1.2,14.0,174.5,42.43,32.29
2018,6,14,18,30,483.0,45.0,1.1,13.4,127.0,37.15,27.33
2018,6,14,18,45,378.0,36.5,1.05,12.75,88.0,30.11,20.53
2018,6,14,19,0,273.0,28.0,1.0,12.1,49.0,23.2,11.51
2018,6,14,19,15,152.5,16.5,1.0,11.7,26.5,12.98,0.0
2018,6,14,19,30,32.0,5.0,1.0,11.3,4.0,0.0,0.0
2018,6,14,19,45,16.0,2.5,1.0,10.95,2.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,0.95,9.7,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,0.85,9.55,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,6,15,4,45,21.5,4.5,0.9,9.45,5.0,0.0,0.0
2018,6,15,5,0,43.0,9.0,0.9,9.6,10.0,7.08,0.0
2018,6,15,5,15,94.0,17.5,0.95,9.85,26.5,13.32,3.9
2018,6,15,5,30,145.0,26.0,1.0,10.1,43.0,19.75,11.67
2018,6,15,5,45,202.0,34.5,1.05,10.4,70.5,26.2,17.88
2018,6,15,6,0,259.0,43.0,1.1,10.7,98.0,32.64,23.94
2018,6,15,6,15,130.0,48.0,1.1,11.0,75.5,36.2,27.25
2018,6,15,6,30,1.0,53.0,1.1,11.3,53.0,40.57,31.19
2018,6,15,6,45,1.0,64.5,1.1,11.65,64.5,49.48,37.18
2018,6,15,7,0,1.0,76.0,1.1,12.0,76.0,58.43,44.63
2018,6,15,7,15,4.5,100.0,1.1,12.5,102.0,76.79,59.75
2018,6,15,7,30,8.0,124.0,1.1,13.0,128.0,95.69,75.08
2018,6,15,7,45,11.5,144.0,1.1,13.5,150.5,112.25,88.27
2018,6,15,8,0,15.0,164.0,1.1,14.0,173.0,129.34,101.77
2018,6,15,8,15,16.0,175.5,1.1,14.45,185.5,139.68,109.73
2018,6,15,8,30,17.0,187.0,1.1,14.9,198.0,150.11,117.72
2018,6,15,8,45,20.5,210.5,1.1,15.35,225.0,170.88,133.88
2018,6,15,9,0,24.0,234.0,1.1,15.8,252.0,195.46,152.82
2018,6,15,9,15,25.0,244.5,1.15,16.15,264.0,206.35,160.91
2018,6,15,9,30,26.0,255.0,1.2,16.5,276.0,217.27,169.03
2018,6,15,9,45,55.0,286.5,1.25,16.8,333.0,262.35,203.91
2018,6,15,10,0,84.0,318.0,1.3,17.1,390.0,309.56,239.83
2018,6,15,10,15,106.5,333.0,1.3,17.25,427.5,349.65,269.88
2018,6,15,10,30,129.0,348.0,1.3,17.4,465.0,382.32,294.13
2018,6,15,10,45,187.0,344.0,1.35,17.6,517.5,434.24,333.23
2018,6,15,11,0,245.0,340.0,1.4,17.8,570.0,479.71,367.11
2018,6,15,11,15,258.0,342.5,1.4,17.85,587.5,496.81,379.29
2018,6,15,11,30,271.0,345.0,1.4,17.9,605.0,513.03,390.98
2018,6,15,11,45,305.0,367.5,1.45,17.95,662.0,561.54,426.04
2018,6,15,12,0,339.0,390.0,1.5,18.0,719.0,608.92,459.61
2018,6,15,12,15,592.0,274.0,1.5,17.95,847.5,723.48,544.32
2018,6,15,12,30,845.0,158.0,1.5,17.9,976.0,803.86,603.23
2018,6,15,12,45,882.5,139.5,1.55,17.9,986.5,813.29,609.44
2018,6,15,13,0,920.0,121.0,1.6,17.9,997.0,818.07,613.37
2018,6,15,13,15,917.0,119.5,1.6,17.75,980.5,801.08,602.49
2018,6,15,13,30,914.0,118.0,1.6,17.6,964.0,780.75,588.88
2018,6,15,13,45,909.5,116.5,1.6,17.5,940.5,756.1,571.88
2018,6,15,14,0,905.0,115.0,1.6,17.4,917.0,728.36,552.45
2018,6,15,14,15,898.5,113.5,1.65,17.15,887.0,696.35,530.33
2018,6,15,14,30,892.0,112.0,1.7,16.9,857.0,661.67,505.7
2018,6,15,14,45,884.0,109.5,1.75,16.6,821.5,622.79,477.42
2018,6,15,15,0,876.0,107.0,1.8,16.3,786.0,581.71,446.64
2018,6,15,15,15,864.0,105.0,1.8,16.3,745.0,537.02,411.48
2018,6,15,15,30,852.0,103.0,1.8,16.3,704.0,490.9,374.24
2018,6,15,15,45,840.5,99.0,1.85,15.6,659.5,442.2,334.99
2018,6,15,16,0,829.0,95.0,1.9,14.9,615.0,391.44,292.75
2018,6,15,16,15,815.5,89.5,1.9,14.5,567.5,338.41,247.12
2018,6,15,16,30,802.0,84.0,1.9,14.1,520.0,285.2,200.6
2018,6,15,16,45,782.5,79.0,1.95,13.75,470.5,231.22,153.88
2018,6,15,17,0,763.0,74.0,2.0,13.4,421.0,178.23,109.97
2018,6,15,17,15,732.5,70.0,1.95,12.95,370.5,126.21,72.54
2018,6,15,17,30,702.0,66.0,1.9,12.5,320.0,76.92,47.81
2018,6,15,17,45,659.5,61.0,1.9,12.05,270.0,54.38,43.43
2018,6,15,18,0,617.0,56.0,1.9,11.6,220.0,46.24,36.2
2018,6,15,18,15,544.5,50.5,1.85,11.2,173.0,41.58,31.91
2018,6,15,18,30,472.0,45.0,1.8,10.8,126.0,37.06,27.55
2018,6,15,18,45,359.5,37.0,1.75,10.35,87.0,30.41,21.02
2018,6,15,19,0,247.0,29.0,1.7,9.9,48.0,23.96,12.42
2018,6,15,19,15,136.0,16.5,1.65,9.75,26.0,12.98,0.0
2018,6,15,19,30,25.0,4.0,1.6,9.6,4.0,0.0,0.0
2018,6,15,19,45,12.5,2.0,1.6,9.5,2.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,1.45,9.15,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,1.25,9.25,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,6,16,4,45,0.0,1.5,1.2,9.35,1.5,0.0,0.0
2018,6,16,5,0,0.0,3.0,1.2,9.4,3.0,2.36,0.0
2018,6,16,5,15,0.0,7.0,1.15,9.65,7.0,5.3,0.0
2018,6,16,5,30,0.0,11.0,1.1,9.9,11.0,8.34,1.67
2018,6,16,5,45,0.0,17.0,1.1,10.1,17.0,12.91,5.98
2018,6,16,6,0,0.0,23.0,1.1,10.3,23.0,17.5,10.26
2018,6,16,6,15,0.0,26.5,1.1,10.65,26.5,20.18,12.76
2018,6,16,6,30,0.0,30.0,1.1,11.0,30.0,22.86,15.19
2018,6,16,6,45,0.0,45.5,1.1,11.35,45.5,34.78,24.57
2018,6,16,7,0,0.0,61.0,1.1,11.7,61.0,46.74,34.73
2018,6,16,7,15,0.0,86.0,1.1,12.15,86.0,65.91,50.84
2018,6,16,7,30,0.0,111.0,1.1,12.6,111.0,84.58,66.24
2018,6,16,7,45,0.0,115.5,1.05,13.05,115.5,88.28,68.93
2018,6,16,8,0,0.0,120.0,1.0,13.5,120.0,91.94,71.59
2018,6,16,8,15,0.5,124.0,1.05,14.0,124.5,95.38,74.04
2018,6,16,8,30,1.0,128.0,1.1,14.5,129.0,98.86,76.52
2018,6,16,8,45,1.5,136.0,1.1,14.95,137.0,105.44,81.54
2018,6,16,9,0,2.0,144.0,1.1,15.4,145.0,112.09,86.57
2018,6,16,9,15,3.0,149.5,1.1,15.8,151.5,117.15,90.33
2018,6,16,9,30,4.0,155.0,1.1,16.2,158.0,122.3,94.15
2018,6,16,9,45,5.0,159.5,1.15,16.65,163.5,126.75,97.41
2018,6,16,10,0,6.0,164.0,1.2,17.1,169.0,131.27,100.71
2018,6,16,10,15,7.0,171.0,1.2,17.35,177.0,137.79,105.67
2018,6,16,10,30,8.0,178.0,1.2,17.6,185.0,144.36,110.65
2018,6,16,10,45,9.0,184.0,1.25,17.9,192.0,150.17,115.03
2018,6,16,11,0,10.0,190.0,1.3,18.2,199.0,156.01,119.42
2018,6,16,11,15,9.5,188.0,1.35,18.35,197.0,154.37,117.99
2018,6,16,11,30,9.0,186.0,1.4,18.5,195.0,152.64,116.54
2018,6,16,11,45,9.5,187.5,1.4,18.6,197.0,154.4,117.85
2018,6,16,12,0,10.0,189.0,1.4,18.7,199.0,156.07,119.1
2018,6,16,12,15,9.5,185.0,1.45,18.65,194.5,152.52,116.35
2018,6,16,12,30,9.0,181.0,1.5,18.6,190.0,148.88,113.55
2018,6,16,12,45,8.0,172.0,1.55,18.55,180.0,140.83,107.29
2018,6,16,13,0,7.0,163.0,1.6,18.5,170.0,132.77,101.0
2018,6,16,13,15,7.5,166.5,1.6,18.35,173.5,135.66,103.43
2018,6,16,13,30,8.0,170.0,1.6,18.2,177.0,138.48,105.79
2018,6,16,13,45,6.5,162.0,1.65,18.05,167.5,130.79,99.83
2018,6,16,14,0,5.0,154.0,1.7,17.9,158.0,123.17,93.93
2018,6,16,14,15,4.5,155.5,1.7,17.6,159.0,123.7,94.57
2018,6,16,14,30,4.0,157.0,1.7,17.3,160.0,124.22,95.22
2018,6,16,14,45,3.0,150.0,1.7,17.05,152.5,117.88,90.37
2018,6,16,15,0,2.0,143.0,1.7,16.8,145.0,111.62,85.59
2018,6,16,15,15,2.0,148.0,1.7,16.8,149.5,115.19,88.66
2018,6,16,15,30,2.0,153.0,1.7,16.8,154.0,118.68,91.68
2018,6,16,15,45,1.5,146.0,1.7,16.2,147.0,112.77,87.32
2018,6,16,16,0,1.0,139.0,1.7,15.6,140.0,106.91,83.01
2018,6,16,16,15,1.5,137.0,1.7,15.2,138.0,105.16,81.95
2018,6,16,16,30,2.0,135.0,1.7,14.8,136.0,103.26,80.77
2018,6,16,16,45,6.5,137.0,1.7,14.45,140.0,104.87,82.31
2018,6,16,17,0,11.0,139.0,1.7,14.1,144.0,105.58,83.09
2018,6,16,17,15,26.5,133.5,1.7,13.65,143.5,100.01,78.3
2018,6,16,17,30,42.0,128.0,1.7,13.2,143.0,92.6,72.71
2018,6,16,17,45,75.5,109.5,1.7,12.75,131.5,78.68,64.94
2018,6,16,18,0,109.0,91.0,1.7,12.3,120.0,65.56,53.37
2018,6,16,18,15,89.5,73.5,1.7,11.95,94.0,53.52,42.49
2018,6,16,18,30,70.0,56.0,1.7,11.6,68.0,41.3,31.22
2018,6,16,18,45,45.5,39.5,1.7,11.3,46.5,29.51,20.17
2018,6,16,19,0,21.0,23.0,1.7,11.0,25.0,17.62,7.73
2018,6,16,19,15,12.5,13.0,1.65,10.85,14.0,10.23,0.0
2018,6,16,19,30,4.0,3.0,1.6,10.7,3.0,0.0,0.0
2018,6,16,19,45,2.0,1.5,1.6,10.55,1.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,6,17,4,45,0.0,1.5,0.9,9.55,1.5,0.0,0.0
2018,6,17,5,0,0.0,3.0,0.9,9.6,3.0,2.36,0.0
2018,6,17,5,15,0.0,7.5,0.95,9.75,7.5,5.68,0.0
2018,6,17,5,30,0.0,12.0,1.0,9.9,12.0,9.1,2.34
2018,6,17,5,45,0.0,18.5,1.0,10.05,18.5,14.06,7.01
2018,6,17,6,0,0.0,25.0,1.0,10.2,25.0,19.03,11.66
2018,6,17,6,15,0.0,27.0,1.0,10.45,27.0,20.56,13.12
2018,6,17,6,30,0.0,29.0,1.0,10.7,29.0,22.1,14.51
2018,6,17,6,45,0.0,44.0,1.0,10.9,44.0,33.62,23.63
2018,6,17,7,0,0.0,59.0,1.0,11.1,59.0,45.2,33.5
2018,6,17,7,15,0.0,79.5,1.0,11.35,79.5,61.08,46.89
2018,6,17,7,30,0.0,100.0,1.0,11.6,100.0,76.49,59.69
2018,6,17,7,45,0.0,106.5,1.0,11.8,106.5,81.59,63.67
2018,6,17,8,0,0.0,113.0,1.0,12.0,113.0,86.69,67.65
2018,6,17,8,15,0.5,126.0,1.0,12.25,126.5,96.89,75.81
2018,6,17,8,30,1.0,139.0,1.0,12.5,140.0,107.21,83.99
2018,6,17,8,45,0.5,128.0,0.95,12.75,128.5,98.86,76.8
2018,6,17,9,0,0.0,117.0,0.9,13.0,117.0,90.33,69.55
2018,6,17,9,15,0.5,118.5,0.9,13.25,119.0,91.87,70.61
2018,6,17,9,30,1.0,120.0,0.9,13.5,121.0,93.45,71.69
2018,6,17,9,45,3.5,144.5,0.9,13.8,147.5,114.16,88.32
2018,6,17,10,0,6.0,169.0,0.9,14.1,174.0,135.15,104.95
2018,6,17,10,15,7.0,175.0,0.95,14.55,181.0,140.9,109.21
2018,6,17,10,30,8.0,181.0,1.0,15.0,188.0,146.7,113.54
2018,6,17,10,45,9.0,191.0,1.0,15.45,199.0,155.66,120.35
2018,6,17,11,0,10.0,201.0,1.0,15.9,210.0,164.66,127.13
2018,6,17,11,15,11.5,217.0,1.0,16.3,227.5,178.8,137.93
2018,6,17,11,30,13.0,233.0,1.0,16.7,245.0,192.95,148.65
2018,6,17,11,45,12.5,222.5,1.05,17.05,234.5,184.47,141.81
2018,6,17,12,0,12.0,212.0,1.1,17.4,224.0,175.86,134.98
2018,6,17,12,15,12.5,225.0,1.15,17.7,237.5,186.58,143.21
2018,6,17,12,30,13.0,238.0,1.2,18.0,251.0,197.19,151.27
2018,6,17,12,45,13.5,247.0,1.2,18.25,260.0,204.5,156.76
2018,6,17,13,0,14.0,256.0,1.2,18.5,269.0,211.68,162.17
2018,6,17,13,15,13.5,247.0,1.25,18.6,259.5,203.71,156.07
2018,6,17,13,30,13.0,238.0,1.3,18.7,250.0,195.7,149.98
2018,6,17,13,45,63.5,253.0,1.3,18.85,309.5,257.98,199.09
2018,6,17,14,0,114.0,268.0,1.3,19.0,369.0,302.25,233.32
2018,6,17,14,15,178.0,263.0,1.3,18.95,414.5,342.0,264.08
2018,6,17,14,30,242.0,258.0,1.3,18.9,460.0,370.3,285.71
2018,6,17,14,45,348.5,232.0,1.3,18.85,509.5,409.77,315.5
2018,6,17,15,0,455.0,206.0,1.3,18.8,559.0,431.28,330.94
2018,6,17,15,15,651.5,155.0,1.3,18.8,631.5,472.2,359.46
2018,6,17,15,30,848.0,104.0,1.3,18.8,704.0,490.47,368.88
2018,6,17,15,45,834.0,101.5,1.3,18.45,659.5,442.02,329.56
2018,6,17,16,0,820.0,99.0,1.3,18.1,615.0,392.25,288.53
2018,6,17,16,15,802.0,95.5,1.3,17.8,567.5,339.94,244.51
2018,6,17,16,30,784.0,92.0,1.3,17.5,520.0,287.89,200.03
2018,6,17,16,45,760.0,88.0,1.3,17.2,470.0,234.72,155.09
2018,6,17,17,0,736.0,84.0,1.3,16.9,420.0,183.02,113.24
2018,6,17,17,15,703.0,79.5,1.25,16.45,369.0,127.56,73.48
2018,6,17,17,30,670.0,75.0,1.2,16.0,318.0,78.97,48.86
2018,6,17,17,45,624.0,69.5,1.15,15.5,268.5,55.93,44.18
2018,6,17,18,0,578.0,64.0,1.1,15.0,219.0,51.8,40.64
2018,6,17,18,15,509.0,57.0,1.05,14.4,172.5,46.29,35.69
2018,6,17,18,30,440.0,50.0,1.0,13.8,126.0,40.84,30.57
2018,6,17,18,45,337.0,40.0,0.9,13.15,87.5,32.77,22.86
2018,6,17,19,0,234.0,30.0,0.8,12.5,49.0,22.88,11.8
2018,6,17,19,15,129.5,17.5,0.8,12.1,27.0,13.77,0.0
2018,6,17,19,30,25.0,5.0,0.8,11.7,5.0,0.0,0.0
2018,6,17,19,45,12.5,2.5,0.8,11.3,2.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,0.75,10.6,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,0.7,9.25,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,0.75,9.15,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.85,9.15,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.75,9.25,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,6,18,4,45,3.0,4.0,0.65,9.7,4.0,0.0,0.0
2018,6,18,5,0,6.0,8.0,0.6,9.9,8.0,6.29,0.0
2018,6,18,5,15,103.0,23.5,0.55,10.35,35.5,17.73,6.85
2018,6,18,5,30,200.0,39.0,0.5,10.8,63.0,29.33,19.99
2018,6,18,5,45,343.5,47.0,0.5,11.25,111.0,37.84,28.2
2018,6,18,6,0,487.0,55.0,0.5,11.7,159.0,44.62,34.6
2018,6,18,6,15,517.5,65.5,0.45,12.3,202.0,52.36,41.63
2018,6,18,6,30,548.0,76.0,0.4,12.9,245.0,59.83,48.21
2018,6,18,6,45,622.5,77.5,0.4,13.45,302.0,72.57,48.57
2018,6,18,7,0,697.0,79.0,0.4,14.0,359.0,119.73,69.39
2018,6,18,7,15,727.0,83.0,0.4,14.65,410.0,173.91,107.09
2018,6,18,7,30,757.0,87.0,0.4,15.3,461.0,226.25,148.36
2018,6,18,7,45,780.0,89.5,0.4,15.95,510.0,277.76,191.32
2018,6,18,8,0,803.0,92.0,0.4,16.6,559.0,330.36,235.36
2018,6,18,8,15,820.0,95.0,0.45,17.15,606.0,382.02,278.44
2018,6,18,8,30,837.0,98.0,0.5,17.7,653.0,434.03,320.66
2018,6,18,8,45,850.5,100.0,0.55,18.3,696.0,482.04,358.69
2018,6,18,9,0,864.0,102.0,0.6,18.9,739.0,529.02,394.78
2018,6,18,9,15,871.0,105.5,0.65,19.3,776.5,572.44,427.51
2018,6,18,9,30,878.0,109.0,0.7,19.7,814.0,613.83,457.87
2018,6,18,9,45,882.0,113.0,0.8,20.15,846.0,651.53,485.31
2018,6,18,10,0,886.0,117.0,0.9,20.6,878.0,686.6,510.33
2018,6,18,10,15,854.5,141.5,0.95,20.9,894.0,710.73,526.62
2018,6,18,10,30,823.0,166.0,1.0,21.2,910.0,739.88,545.7
2018,6,18,10,45,679.5,258.0,1.05,21.45,881.5,735.15,539.73
2018,6,18,11,0,536.0,350.0,1.1,21.7,853.0,715.69,523.99
2018,6,18,11,15,608.0,313.5,1.15,21.85,892.0,749.19,548.33
2018,6,18,11,30,680.0,277.0,1.2,22.0,931.0,785.43,573.65
2018,6,18,11,45,720.5,252.5,1.25,22.15,949.0,803.73,586.46
2018,6,18,12,0,761.0,228.0,1.3,22.3,967.0,818.85,597.33
2018,6,18,12,15,842.0,172.0,1.35,22.3,988.5,828.83,606.4
2018,6,18,12,30,923.0,116.0,1.4,22.3,1010.0,832.36,609.83
2018,6,18,12,45,927.5,111.5,1.45,22.3,1003.0,825.73,606.16
2018,6,18,13,0,932.0,107.0,1.5,22.3,996.0,815.49,600.26
2018,6,18,13,15,929.5,106.5,1.5,22.25,980.5,799.61,590.27
2018,6,18,13,30,927.0,106.0,1.5,22.2,965.0,780.36,577.76
2018,6,18,13,45,923.0,105.5,1.5,22.1,942.5,756.72,561.76
2018,6,18,14,0,919.0,105.0,1.5,22.0,920.0,729.94,543.34
2018,6,18,14,15,913.5,103.0,1.5,21.85,890.5,697.9,521.07
2018,6,18,14,30,908.0,101.0,1.5,21.7,861.0,663.08,496.37
2018,6,18,14,45,900.0,99.5,1.5,21.5,826.0,624.6,468.52
2018,6,18,15,0,892.0,98.0,1.5,21.3,791.0,583.88,438.3
2018,6,18,15,15,881.0,96.0,1.5,21.3,750.5,539.19,403.99
2018,6,18,15,30,870.0,94.0,1.5,21.3,710.0,492.95,367.54
2018,6,18,15,45,858.0,91.0,1.45,20.85,665.5,444.15,328.5
2018,6,18,16,0,846.0,88.0,1.4,20.4,621.0,394.39,287.52
2018,6,18,16,15,830.0,85.0,1.4,20.05,574.0,342.64,244.05
2018,6,18,16,30,814.0,82.0,1.4,19.7,527.0,288.14,197.77
2018,6,18,16,45,791.5,79.0,1.35,19.35,477.0,234.58,152.55
2018,6,18,17,0,769.0,76.0,1.3,19.0,427.0,182.27,110.28
2018,6,18,17,15,737.0,71.5,1.3,18.45,375.5,129.35,72.96
2018,6,18,17,30,705.0,67.0,1.3,17.9,324.0,79.34,47.87
2018,6,18,17,45,660.5,62.0,1.25,17.3,273.5,55.17,43.19
2018,6,18,18,0,616.0,57.0,1.2,16.7,223.0,46.96,36.08
2018,6,18,18,15,548.0,51.5,1.1,15.95,176.0,42.37,32.0
2018,6,18,18,30,480.0,46.0,1.0,15.2,129.0,37.89,27.81
2018,6,18,18,45,347.0,37.5,0.95,14.4,87.5,30.72,20.98
2018,6,18,19,0,214.0,29.0,0.9,13.6,46.0,22.09,11.27
2018,6,18,19,15,123.0,17.0,0.85,13.2,25.5,13.38,0.0
2018,6,18,19,30,32.0,5.0,0.8,12.8,5.0,3.93,0.0
2018,6,18,19,45,16.0,2.5,0.8,12.4,2.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,0.65,11.1,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,0.6,10.75,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,0.6,9.45,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,0.6,9.25,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,0.6,9.35,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,6,19,4,45,56.0,6.5,0.7,9.9,8.0,0.0,0.0
2018,6,19,5,0,112.0,13.0,0.7,10.0,16.0,10.23,0.0
2018,6,19,5,15,247.5,24.0,0.7,10.3,48.0,19.75,8.16
2018,6,19,5,30,383.0,35.0,0.7,10.6,80.0,28.95,19.64
2018,6,19,5,45,470.0,42.0,0.7,10.95,123.5,34.7,25.42
2018,6,19,6,0,557.0,49.0,0.7,11.3,167.0,40.58,31.02
2018,6,19,6,15,612.5,54.5,0.7,11.7,216.0,45.1,35.2
2018,6,19,6,30,668.0,60.0,0.7,12.1,265.0,53.73,42.91
2018,6,19,6,45,706.0,64.0,0.7,12.45,316.0,68.84,45.04
2018,6,19,7,0,744.0,68.0,0.7,12.8,367.0,118.8,67.43
2018,6,19,7,15,773.0,70.5,0.7,13.45,418.0,169.86,102.49
2018,6,19,7,30,802.0,73.0,0.7,14.1,469.0,223.19,145.17
2018,6,19,7,45,824.0,75.5,0.7,14.7,519.0,279.69,192.91
2018,6,19,8,0,846.0,78.0,0.7,15.3,569.0,333.55,238.81
2018,6,19,8,15,862.0,80.0,0.7,15.9,616.5,385.41,282.6
2018,6,19,8,30,878.0,82.0,0.7,16.5,664.0,436.95,324.91
2018,6,19,8,45,891.0,83.5,0.75,17.15,707.5,486.13,364.34
2018,6,19,9,0,904.0,85.0,0.8,17.8,751.0,534.19,401.64
2018,6,19,9,15,913.0,86.5,0.8,18.4,789.5,578.69,434.83
2018,6,19,9,30,922.0,88.0,0.8,19.0,828.0,621.24,465.5
2018,6,19,9,45,928.5,90.0,0.85,19.55,861.5,660.49,493.5
2018,6,19,10,0,935.0,92.0,0.9,20.1,895.0,697.19,519.01
2018,6,19,10,15,940.5,93.0,0.95,20.5,922.5,729.61,541.34
2018,6,19,10,30,946.0,94.0,1.0,20.9,950.0,759.05,561.25
2018,6,19,10,45,950.0,94.5,1.05,21.3,970.5,783.85,577.73
2018,6,19,11,0,954.0,95.0,1.1,21.7,991.0,805.34,591.09
2018,6,19,11,15,957.0,95.0,1.15,21.9,1004.5,822.24,601.78
2018,6,19,11,30,960.0,95.0,1.2,22.1,1018.0,835.64,610.26
2018,6,19,11,45,961.5,95.5,1.25,22.3,1024.5,844.73,616.04
2018,6,19,12,0,963.0,96.0,1.3,22.5,1031.0,850.26,619.6
2018,6,19,12,15,961.0,97.0,1.35,22.6,1029.0,849.87,619.66
2018,6,19,12,30,959.0,98.0,1.4,22.7,1027.0,845.92,617.54
2018,6,19,12,45,954.5,100.0,1.45,22.75,1017.5,837.31,612.58
2018,6,19,13,0,950.0,102.0,1.5,22.8,1008.0,825.22,605.41
2018,6,19,13,15,947.0,101.0,1.5,22.75,991.5,808.32,594.81
2018,6,19,13,30,944.0,100.0,1.5,22.7,975.0,787.98,581.87
2018,6,19,13,45,939.5,99.5,1.55,22.65,952.0,763.64,565.83
2018,6,19,14,0,935.0,99.0,1.6,22.6,929.0,736.13,547.29
2018,6,19,14,15,928.5,98.0,1.65,22.35,899.0,703.85,525.44
2018,6,19,14,30,922.0,97.0,1.7,22.1,869.0,668.8,501.06
2018,6,19,14,45,913.0,95.5,1.7,21.85,833.0,629.27,472.5
2018,6,19,15,0,904.0,94.0,1.7,21.6,797.0,587.54,441.55
2018,6,19,15,15,893.0,92.0,1.7,21.6,756.0,542.4,406.81
2018,6,19,15,30,882.0,90.0,1.7,21.6,715.0,495.68,369.88
2018,6,19,15,45,868.0,88.0,1.7,20.95,670.0,446.37,330.78
2018,6,19,16,0,854.0,86.0,1.7,20.3,625.0,396.25,289.74
2018,6,19,16,15,836.0,83.5,1.7,19.85,576.5,343.89,245.7
2018,6,19,16,30,818.0,81.0,1.7,19.4,528.0,288.95,198.96
2018,6,19,16,45,794.0,78.0,1.7,18.9,477.5,234.88,153.29
2018,6,19,17,0,770.0,75.0,1.7,18.4,427.0,182.22,110.63
2018,6,19,17,15,737.5,71.5,1.7,17.7,376.0,129.99,73.65
2018,6,19,17,30,705.0,68.0,1.7,17.0,325.0,80.69,48.9
2018,6,19,17,45,659.5,63.0,1.65,16.3,274.5,51.67,40.28
2018,6,19,18,0,614.0,58.0,1.6,15.6,224.0,47.68,36.88
2018,6,19,18,15,547.0,52.0,1.6,14.85,177.0,42.74,32.47
2018,6,19,18,30,480.0,46.0,1.6,14.1,130.0,37.88,27.92
2018,6,19,18,45,376.5,37.5,1.55,13.35,90.5,30.86,21.21
2018,6,19,19,0,273.0,29.0,1.5,12.6,51.0,23.97,12.88
2018,6,19,19,15,153.0,17.0,1.5,12.15,28.0,13.38,0.0
2018,6,19,19,30,33.0,5.0,1.5,11.7,5.0,3.93,0.0
2018,6,19,19,45,16.5,2.5,1.45,11.25,2.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,1.15,9.55,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,1.05,9.3,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,1.05,7.8,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,6,20,4,45,63.0,7.0,1.15,8.4,8.5,0.0,0.0
2018,6,20,5,0,126.0,14.0,1.2,8.7,17.0,11.02,0.0
2018,6,20,5,15,270.5,24.0,1.2,9.2,50.0,19.83,8.11
2018,6,20,5,30,415.0,34.0,1.2,9.7,83.0,28.28,19.1
2018,6,20,5,45,503.5,40.5,1.25,10.2,127.5,33.74,24.61
2018,6,20,6,0,592.0,47.0,1.3,10.7,172.0,39.35,29.96
2018,6,20,6,15,649.0,51.5,1.25,11.15,222.5,46.82,36.81
2018,6,20,6,30,706.0,56.0,1.2,11.6,273.0,51.06,40.57
2018,6,20,6,45,745.0,59.5,1.2,12.1,325.5,65.81,42.53
2018,6,20,7,0,784.0,63.0,1.2,12.6,378.0,117.63,65.26
2018,6,20,7,15,811.0,66.0,1.2,13.15,430.0,171.01,102.14
2018,6,20,7,30,838.0,69.0,1.2,13.7,482.0,230.01,149.85
2018,6,20,7,45,859.0,71.0,1.15,14.3,533.0,284.25,196.27
2018,6,20,8,0,880.0,73.0,1.1,14.9,584.0,339.18,243.58
2018,6,20,8,15,896.5,74.5,1.1,15.45,632.0,392.5,289.16
2018,6,20,8,30,913.0,76.0,1.1,16.0,680.0,445.49,333.25
2018,6,20,8,45,925.5,77.5,1.15,16.55,725.0,496.07,374.38
2018,6,20,9,0,938.0,79.0,1.2,17.1,770.0,545.41,413.26
2018,6,20,9,15,941.5,83.5,1.2,17.5,808.0,590.97,448.02
2018,6,20,9,30,945.0,88.0,1.2,17.9,846.0,634.05,479.84
2018,6,20,9,45,945.0,93.5,1.2,18.35,878.0,673.15,507.74
2018,6,20,10,0,945.0,99.0,1.2,18.8,910.0,709.15,532.66
2018,6,20,10,15,951.0,100.0,1.25,19.05,938.0,742.24,555.98
2018,6,20,10,30,957.0,101.0,1.3,19.3,966.0,772.35,576.83
2018,6,20,10,45,961.5,101.0,1.35,19.55,987.0,797.38,593.96
2018,6,20,11,0,966.0,101.0,1.4,19.8,1008.0,819.08,608.06
2018,6,20,11,15,969.0,101.5,1.45,19.85,1022.0,836.62,619.59
2018,6,20,11,30,972.0,102.0,1.5,19.9,1036.0,850.6,628.86
2018,6,20,11,45,974.0,101.0,1.6,20.0,1042.0,858.98,634.97
2018,6,20,12,0,976.0,100.0,1.7,20.1,1048.0,863.76,638.81
2018,6,20,12,15,975.0,100.5,1.75,20.0,1046.5,863.79,639.55
2018,6,20,12,30,974.0,101.0,1.8,19.9,1045.0,860.23,638.02
2018,6,20,12,45,972.0,101.0,1.85,19.75,1035.5,851.85,633.51
2018,6,20,13,0,970.0,101.0,1.9,19.6,1026.0,839.88,626.66
2018,6,20,13,15,967.0,100.5,1.9,19.45,1009.5,823.14,616.2
2018,6,20,13,30,964.0,100.0,1.9,19.3,993.0,802.91,603.35
2018,6,20,13,45,959.5,98.5,1.95,19.1,969.0,777.33,586.4
2018,6,20,14,0,955.0,97.0,2.0,18.9,945.0,748.51,566.83
2018,6,20,14,15,949.0,95.5,1.95,18.7,914.5,715.59,543.21
2018,6,20,14,30,943.0,94.0,1.9,18.5,884.0,679.8,517.08
2018,6,20,14,45,935.5,92.0,1.9,18.3,848.0,640.03,487.78
2018,6,20,15,0,928.0,90.0,1.9,18.1,812.0,597.88,455.93
2018,6,20,15,15,917.5,88.5,1.9,18.1,771.0,552.47,420.4
2018,6,20,15,30,907.0,87.0,1.9,18.1,730.0,505.37,382.55
2018,6,20,15,45,894.5,84.5,1.85,17.6,684.5,455.15,341.73
2018,6,20,16,0,882.0,82.0,1.8,17.1,639.0,403.93,298.87
2018,6,20,16,15,865.5,79.5,1.8,16.7,590.5,350.69,253.37
2018,6,20,16,30,849.0,77.0,1.8,16.3,542.0,297.37,207.07
2018,6,20,16,45,827.0,73.5,1.75,15.9,490.5,238.86,156.98
2018,6,20,17,0,805.0,70.0,1.7,15.5,439.0,184.33,112.06
2018,6,20,17,15,775.0,66.5,1.7,14.95,387.0,130.41,73.2
2018,6,20,17,30,745.0,63.0,1.7,14.4,335.0,79.1,46.96
2018,6,20,17,45,702.5,58.5,1.65,13.9,284.0,52.97,41.84
2018,6,20,18,0,660.0,54.0,1.6,13.4,233.0,48.95,38.36
2018,6,20,18,15,595.5,48.5,1.55,12.8,184.5,40.51,30.76
2018,6,20,18,30,531.0,43.0,1.5,12.2,136.0,35.87,26.37
2018,6,20,18,45,428.0,35.5,1.45,11.6,95.5,29.49,20.2
2018,6,20,19,0,325.0,28.0,1.4,11.0,55.0,23.28,12.56
2018,6,20,19,15,184.5,16.5,1.4,10.65,30.0,12.98,0.0
2018,6,20,19,30,44.0,5.0,1.4,10.3,5.0,3.93,0.0
2018,6,20,19,45,22.0,2.5,1.35,10.0,2.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,1.25,9.25,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,1.05,7.55,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,1.05,7.9,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,6,21,4,45,67.0,6.5,1.1,8.75,8.5,0.0,0.0
2018,6,21,5,0,134.0,13.0,1.1,8.9,17.0,10.23,0.0
2018,6,21,5,15,282.0,23.5,1.15,9.25,50.5,19.45,7.69
2018,6,21,5,30,430.0,34.0,1.2,9.6,84.0,28.36,19.16
2018,6,21,5,45,517.0,40.5,1.25,9.95,129.0,33.84,24.72
2018,6,21,6,0,604.0,47.0,1.3,10.3,174.0,42.78,33.1
2018,6,21,6,15,659.5,51.5,1.3,10.75,224.5,46.94,36.97
2018,6,21,6,30,715.0,56.0,1.3,11.2,275.0,51.17,40.74
2018,6,21,6,45,753.5,59.5,1.3,11.7,327.5,65.37,42.61
2018,6,21,7,0,792.0,63.0,1.3,12.2,380.0,117.62,65.24
2018,6,21,7,15,818.5,66.0,1.25,12.75,432.5,171.38,102.31
2018,6,21,7,30,845.0,69.0,1.2,13.3,485.0,230.7,150.28
2018,6,21,7,45,865.0,71.5,1.15,13.85,536.0,285.48,197.27
2018,6,21,8,0,885.0,74.0,1.1,14.4,587.0,340.86,245.09
2018,6,21,8,15,900.0,76.0,1.15,14.95,635.0,394.34,291.09
2018,6,21,8,30,915.0,78.0,1.2,15.5,683.0,447.35,335.54
2018,6,21,8,45,926.5,79.5,1.2,16.05,727.0,497.61,376.36
2018,6,21,9,0,938.0,81.0,1.2,16.6,771.0,546.53,414.74
2018,6,21,9,15,947.5,82.5,1.2,17.05,811.0,592.79,450.02
2018,6,21,9,30,957.0,84.0,1.2,17.5,851.0,637.05,482.68
2018,6,21,9,45,965.0,84.0,1.2,18.0,885.0,676.85,511.14
2018,6,21,10,0,973.0,84.0,1.2,18.5,919.0,714.09,536.99
2018,6,21,10,15,978.0,85.0,1.2,18.95,946.5,747.41,559.53
2018,6,21,10,30,983.0,86.0,1.2,19.4,974.0,777.61,579.42
2018,6,21,10,45,986.5,86.0,1.25,19.85,994.5,802.58,595.86
2018,6,21,11,0,990.0,86.0,1.3,20.3,1015.0,824.11,609.02
2018,6,21,11,15,992.0,87.0,1.3,20.55,1029.0,841.79,619.5
2018,6,21,11,30,994.0,88.0,1.3,20.8,1043.0,855.81,627.63
2018,6,21,11,45,994.5,88.0,1.35,21.0,1048.5,864.11,632.86
2018,6,21,12,0,995.0,88.0,1.4,21.2,1054.0,868.69,635.81
2018,6,21,12,15,991.0,91.0,1.45,21.25,1052.0,868.54,636.15
2018,6,21,12,30,987.0,94.0,1.5,21.3,1050.0,864.7,634.2
2018,6,21,12,45,980.5,97.0,1.55,21.3,1039.5,855.28,628.8
2018,6,21,13,0,974.0,100.0,1.6,21.3,1029.0,842.3,621.14
2018,6,21,13,15,971.5,99.5,1.6,21.25,1013.0,825.93,610.87
2018,6,21,13,30,969.0,99.0,1.6,21.2,997.0,806.03,598.29
2018,6,21,13,45,966.0,97.0,1.65,21.15,974.0,781.04,581.78
2018,6,21,14,0,963.0,95.0,1.7,21.1,951.0,752.7,562.64
2018,6,21,14,15,957.5,94.0,1.7,20.9,921.0,720.34,540.15
2018,6,21,14,30,952.0,93.0,1.7,20.7,891.0,685.06,515.09
2018,6,21,14,45,944.5,91.0,1.7,20.55,855.0,645.01,485.92
2018,6,21,15,0,937.0,89.0,1.7,20.4,819.0,602.55,454.22
2018,6,21,15,15,926.5,87.5,1.7,20.4,777.5,556.8,418.93
2018,6,21,15,30,916.0,86.0,1.7,20.4,736.0,509.34,381.31
2018,6,21,15,45,904.5,83.5,1.65,20.0,690.5,459.15,340.87
2018,6,21,16,0,893.0,81.0,1.6,19.6,645.0,407.85,298.33
2018,6,21,16,15,878.5,77.5,1.6,19.35,596.5,353.89,252.64
2018,6,21,16,30,864.0,74.0,1.6,19.1,548.0,299.64,205.96
2018,6,21,16,45,843.0,71.5,1.55,18.8,497.0,244.78,159.18
2018,6,21,17,0,822.0,69.0,1.5,18.5,446.0,186.9,111.99
2018,6,21,17,15,791.5,65.5,1.45,17.9,393.5,131.97,72.8
2018,6,21,17,30,761.0,62.0,1.4,17.3,341.0,79.68,46.2
2018,6,21,17,45,717.5,58.0,1.35,16.75,289.0,52.77,41.18
2018,6,21,18,0,674.0,54.0,1.3,16.2,237.0,49.11,38.06
2018,6,21,18,15,608.0,49.0,1.2,15.3,188.0,44.45,33.94
2018,6,21,18,30,542.0,44.0,1.1,14.4,139.0,36.74,26.9
2018,6,21,18,45,435.5,36.5,1.05,13.5,97.5,30.34,20.79
2018,6,21,19,0,329.0,29.0,1.0,12.6,56.0,24.15,13.23
2018,6,21,19,15,186.5,17.0,0.95,12.1,30.5,13.38,0.0
2018,6,21,19,30,44.0,5.0,0.9,11.6,5.0,3.93,0.0
2018,6,21,19,45,22.0,2.5,0.9,11.1,2.5,0.0,0.0
2018,6,21,20,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,0.75,9.3,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,0.75,8.8,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,0.8,8.55,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,0.85,7.8,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,6,22,4,45,54.5,6.5,0.75,9.1,8.0,0.0,0.0
2018,6,22,5,0,109.0,13.0,0.7,9.4,16.0,10.23,0.0
2018,6,22,5,15,250.0,25.0,0.6,10.05,49.0,20.65,8.29
2018,6,22,5,30,391.0,37.0,0.5,10.7,82.0,30.69,21.11
2018,6,22,5,45,482.0,44.0,0.45,11.35,126.5,36.41,26.9
2018,6,22,6,0,573.0,51.0,0.4,12.0,171.0,42.29,32.47
2018,6,22,6,15,630.5,56.5,0.4,12.75,221.5,46.8,36.59
2018,6,22,6,30,688.0,62.0,0.4,13.5,272.0,55.6,44.34
2018,6,22,6,45,727.5,65.5,0.4,14.25,324.0,68.66,45.67
2018,6,22,7,0,767.0,69.0,0.4,15.0,376.0,119.55,67.05
2018,6,22,7,15,796.0,73.0,0.4,15.9,429.0,173.11,103.01
2018,6,22,7,30,825.0,77.0,0.4,16.8,482.0,228.97,146.68
2018,6,22,7,45,845.5,80.0,0.4,17.75,533.0,283.85,192.11
2018,6,22,8,0,866.0,83.0,0.4,18.7,584.0,341.74,239.95
2018,6,22,8,15,882.5,85.0,0.4,19.5,632.5,394.91,283.53
2018,6,22,8,30,899.0,87.0,0.4,20.3,681.0,447.78,325.55
2018,6,22,8,45,911.0,89.0,0.45,21.15,725.5,498.03,364.55
2018,6,22,9,0,923.0,91.0,0.5,22.0,770.0,547.01,401.24
2018,6,22,9,15,931.0,93.5,0.55,22.8,809.0,592.74,434.47
2018,6,22,9,30,939.0,96.0,0.6,23.6,848.0,636.38,465.14
2018,6,22,9,45,944.5,98.5,0.65,24.35,882.0,676.17,492.34
2018,6,22,10,0,950.0,101.0,0.7,25.1,916.0,713.28,516.97
2018,6,22,10,15,955.5,102.5,0.75,25.65,944.0,746.69,538.98
2018,6,22,10,30,961.0,104.0,0.8,26.2,972.0,777.07,558.54
2018,6,22,10,45,965.0,104.5,0.85,26.8,993.0,802.34,574.36
2018,6,22,11,0,969.0,105.0,0.9,27.4,1014.0,824.24,587.34
2018,6,22,11,15,971.5,105.0,0.95,27.75,1027.5,841.12,597.33
2018,6,22,11,30,974.0,105.0,1.0,28.1,1041.0,854.43,605.15
2018,6,22,11,45,974.5,105.0,1.05,28.4,1046.5,862.57,609.93
2018,6,22,12,0,975.0,105.0,1.1,28.7,1052.0,867.09,612.56
2018,6,22,12,15,973.5,105.5,1.15,28.8,1050.0,866.83,612.78
2018,6,22,12,30,972.0,106.0,1.2,28.9,1048.0,862.98,610.87
2018,6,22,12,45,969.0,106.5,1.25,28.95,1038.5,854.37,606.17
2018,6,22,13,0,966.0,107.0,1.3,29.0,1029.0,842.19,599.29
2018,6,22,13,15,962.5,106.5,1.3,28.9,1012.0,825.26,589.19
2018,6,22,13,30,959.0,106.0,1.3,28.8,995.0,804.87,576.72
2018,6,22,13,45,954.5,105.0,1.35,28.75,971.5,779.94,560.96
2018,6,22,14,0,950.0,104.0,1.4,28.7,948.0,751.78,542.73
2018,6,22,14,15,943.5,103.0,1.45,28.4,918.0,719.2,521.62
2018,6,22,14,30,937.0,102.0,1.5,28.1,888.0,683.79,498.0
2018,6,22,14,45,928.0,100.5,1.5,27.85,851.5,643.84,470.1
2018,6,22,15,0,919.0,99.0,1.5,27.6,815.0,601.64,439.84
2018,6,22,15,15,908.0,97.0,1.5,27.6,773.5,555.96,405.8
2018,6,22,15,30,897.0,95.0,1.5,27.6,732.0,508.64,369.57
2018,6,22,15,45,882.5,93.0,1.5,26.85,686.0,458.45,331.18
2018,6,22,16,0,868.0,91.0,1.5,26.1,640.0,407.45,290.82
2018,6,22,16,15,849.5,88.5,1.5,25.6,591.0,352.32,245.99
2018,6,22,16,30,831.0,86.0,1.5,25.1,542.0,298.59,201.4
2018,6,22,16,45,807.0,82.5,1.45,24.6,490.5,243.35,155.86
2018,6,22,17,0,783.0,79.0,1.4,24.1,439.0,189.49,113.18
2018,6,22,17,15,750.5,75.0,1.35,23.25,386.5,136.04,75.95
2018,6,22,17,30,718.0,71.0,1.3,22.4,334.0,85.53,50.51
2018,6,22,17,45,672.0,66.0,1.2,21.5,282.5,54.0,41.4
2018,6,22,18,0,626.0,61.0,1.1,20.6,231.0,50.05,38.17
2018,6,22,18,15,557.5,54.5,1.0,19.4,182.5,44.76,33.61
2018,6,22,18,30,489.0,48.0,0.9,18.2,134.0,39.54,28.89
2018,6,22,18,45,382.0,39.0,0.8,16.95,93.5,32.11,21.99
2018,6,22,19,0,275.0,30.0,0.7,15.7,53.0,24.81,13.61
2018,6,22,19,15,153.5,17.5,0.65,15.15,29.0,13.77,0.0
2018,6,22,19,30,32.0,5.0,0.6,14.6,5.0,3.93,0.0
2018,6,22,19,45,16.0,2.5,0.55,14.0,2.5,0.0,0.0
2018,6,22,20,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,0.5,12.55,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,0.45,11.7,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,0.45,11.4,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,0.55,11.2,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,0.6,11.05,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,0.65,10.95,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
