Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,23,1,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,0.75,10.1,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,0.65,10.3,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,6,23,4,45,42.5,6.5,0.5,10.75,7.5,0.0,0.0
2018,6,23,5,0,85.0,13.0,0.4,11.0,15.0,10.23,0.0
2018,6,23,5,15,216.0,25.0,0.4,11.55,46.0,20.56,7.94
2018,6,23,5,30,347.0,37.0,0.4,12.1,77.0,30.49,20.78
2018,6,23,5,45,442.5,44.5,0.35,12.65,121.0,36.55,26.87
2018,6,23,6,0,538.0,52.0,0.3,13.2,165.0,42.76,32.73
2018,6,23,6,15,600.0,57.0,0.3,14.05,214.5,46.85,36.44
2018,6,23,6,30,662.0,62.0,0.3,14.9,264.0,51.04,40.05
2018,6,23,6,45,706.0,65.5,0.35,15.7,316.0,67.5,45.04
2018,6,23,7,0,750.0,69.0,0.4,16.5,368.0,117.5,65.72
2018,6,23,7,15,780.5,72.0,0.45,17.6,420.5,169.49,100.16
2018,6,23,7,30,811.0,75.0,0.5,18.7,473.0,223.95,142.4
2018,6,23,7,45,835.0,76.5,0.55,19.8,524.0,280.66,188.91
2018,6,23,8,0,859.0,78.0,0.6,20.9,575.0,334.95,233.8
2018,6,23,8,15,875.5,80.0,0.65,21.8,623.0,387.72,277.21
2018,6,23,8,30,892.0,82.0,0.7,22.7,671.0,440.22,319.19
2018,6,23,8,45,905.5,83.5,0.8,23.6,715.5,490.39,358.42
2018,6,23,9,0,919.0,85.0,0.9,24.5,760.0,539.45,395.56
2018,6,23,9,15,928.5,86.0,0.9,25.2,799.0,584.56,428.28
2018,6,23,9,30,938.0,87.0,0.9,25.9,838.0,627.73,458.49
2018,6,23,9,45,946.5,87.0,0.95,26.55,872.0,667.24,485.82
2018,6,23,10,0,955.0,87.0,1.0,27.2,906.0,704.29,510.75
2018,6,23,10,15,960.0,88.0,1.05,27.8,933.5,737.16,532.36
2018,6,23,10,30,965.0,89.0,1.1,28.4,961.0,766.97,551.51
2018,6,23,10,45,968.5,90.0,1.15,28.95,982.0,792.49,567.6
2018,6,23,11,0,972.0,91.0,1.2,29.5,1003.0,814.62,580.44
2018,6,23,11,15,973.5,92.0,1.2,29.8,1016.5,831.72,590.04
2018,6,23,11,30,975.0,93.0,1.2,30.1,1030.0,845.22,597.4
2018,6,23,11,45,975.0,93.5,1.25,30.4,1035.5,853.48,602.19
2018,6,23,12,0,975.0,94.0,1.3,30.7,1041.0,858.09,604.8
2018,6,23,12,15,973.0,94.5,1.3,30.75,1038.5,857.5,604.24
2018,6,23,12,30,971.0,95.0,1.3,30.8,1036.0,853.31,601.56
2018,6,23,12,45,967.5,96.5,1.35,30.8,1027.0,845.19,597.24
2018,6,23,13,0,964.0,98.0,1.4,30.8,1018.0,833.51,590.75
2018,6,23,13,15,961.0,97.5,1.4,30.65,1001.5,817.01,581.03
2018,6,23,13,30,958.0,97.0,1.4,30.5,985.0,797.02,569.14
2018,6,23,13,45,952.5,96.5,1.45,30.35,961.5,771.84,553.44
2018,6,23,14,0,947.0,96.0,1.5,30.2,938.0,743.49,535.26
2018,6,23,14,15,940.5,95.0,1.5,29.95,908.0,711.02,513.7
2018,6,23,14,30,934.0,94.0,1.5,29.7,878.0,675.75,489.73
2018,6,23,14,45,925.5,93.0,1.5,29.5,842.5,636.67,462.43
2018,6,23,15,0,917.0,92.0,1.5,29.3,807.0,595.31,432.78
2018,6,23,15,15,906.5,90.5,1.5,29.3,766.0,550.43,399.45
2018,6,23,15,30,896.0,89.0,1.5,29.3,725.0,503.88,363.94
2018,6,23,15,45,882.0,86.5,1.45,28.6,679.5,453.6,325.44
2018,6,23,16,0,868.0,84.0,1.4,27.9,634.0,402.47,285.03
2018,6,23,16,15,850.5,82.0,1.35,27.35,585.5,350.04,242.41
2018,6,23,16,30,833.0,80.0,1.3,26.8,537.0,294.92,197.03
2018,6,23,16,45,811.0,76.5,1.25,26.25,486.5,240.07,152.05
2018,6,23,17,0,789.0,73.0,1.2,25.7,436.0,186.38,109.66
2018,6,23,17,15,758.0,69.5,1.15,24.8,384.5,133.18,72.73
2018,6,23,17,30,727.0,66.0,1.1,23.9,333.0,82.72,47.36
2018,6,23,17,45,683.0,61.5,1.05,23.0,282.0,55.06,42.05
2018,6,23,18,0,639.0,57.0,1.0,22.1,231.0,47.21,35.47
2018,6,23,18,15,573.0,51.0,0.95,20.8,183.0,42.2,31.19
2018,6,23,18,30,507.0,45.0,0.9,19.5,135.0,37.26,26.77
2018,6,23,18,45,403.5,37.0,0.8,18.25,94.5,30.57,20.55
2018,6,23,19,0,300.0,29.0,0.7,17.0,54.0,24.03,12.98
2018,6,23,19,15,169.5,17.0,0.7,16.45,29.5,13.38,0.0
2018,6,23,19,30,39.0,5.0,0.7,15.9,5.0,3.93,0.0
2018,6,23,19,45,19.5,2.5,0.7,15.35,2.5,0.0,0.0
2018,6,23,20,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,0.65,13.75,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,0.65,13.2,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,0.75,11.95,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,0.85,11.35,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,6,24,4,45,40.0,5.5,0.9,10.95,6.5,0.0,0.0
2018,6,24,5,0,80.0,11.0,0.9,11.2,13.0,8.65,0.0
2018,6,24,5,15,188.5,24.0,0.95,11.6,42.0,18.33,6.21
2018,6,24,5,30,297.0,37.0,1.0,12.0,71.0,30.26,20.52
2018,6,24,5,45,368.5,47.0,1.0,12.4,110.0,38.09,28.2
2018,6,24,6,0,440.0,57.0,1.0,12.8,149.0,45.84,35.47
2018,6,24,6,15,380.0,68.0,1.05,13.2,162.5,50.97,40.19
2018,6,24,6,30,320.0,79.0,1.1,13.6,176.0,57.43,45.92
2018,6,24,6,45,173.0,103.5,1.1,14.05,157.0,75.78,57.55
2018,6,24,7,0,26.0,128.0,1.1,14.5,138.0,95.47,74.4
2018,6,24,7,15,41.0,157.0,1.15,15.0,175.5,120.61,93.93
2018,6,24,7,30,56.0,186.0,1.2,15.5,213.0,148.01,115.22
2018,6,24,7,45,189.0,190.0,1.2,16.0,296.5,191.43,145.14
2018,6,24,8,0,322.0,194.0,1.2,16.5,380.0,249.28,187.82
2018,6,24,8,15,474.0,175.0,1.2,16.9,474.5,312.77,235.55
2018,6,24,8,30,626.0,156.0,1.2,17.3,569.0,389.91,294.29
2018,6,24,8,45,547.5,187.5,1.2,17.7,566.0,411.64,313.22
2018,6,24,9,0,469.0,219.0,1.2,18.1,563.0,421.33,322.08
2018,6,24,9,15,282.5,281.5,1.25,18.55,492.0,385.39,295.7
2018,6,24,9,30,96.0,344.0,1.3,19.0,421.0,327.56,251.19
2018,6,24,9,45,88.0,364.0,1.3,19.4,437.0,343.75,262.96
2018,6,24,10,0,80.0,384.0,1.3,19.8,453.0,359.2,273.58
2018,6,24,10,15,85.5,396.5,1.3,20.1,472.0,377.08,286.23
2018,6,24,10,30,91.0,409.0,1.3,20.4,491.0,394.93,298.76
2018,6,24,10,45,122.5,381.0,1.3,20.7,494.0,408.2,308.63
2018,6,24,11,0,154.0,353.0,1.3,21.0,497.0,412.72,312.28
2018,6,24,11,15,113.0,377.0,1.3,21.1,483.5,404.7,305.16
2018,6,24,11,30,72.0,401.0,1.3,21.2,470.0,384.19,289.04
2018,6,24,11,45,65.5,396.0,1.3,21.25,459.0,376.05,282.98
2018,6,24,12,0,59.0,391.0,1.3,21.3,448.0,367.33,276.43
2018,6,24,12,15,67.5,401.0,1.35,21.3,466.5,382.49,287.84
2018,6,24,12,30,76.0,411.0,1.4,21.3,485.0,397.1,298.71
2018,6,24,12,45,79.5,408.0,1.4,21.3,484.5,396.34,298.22
2018,6,24,13,0,83.0,405.0,1.4,21.3,484.0,394.99,297.42
2018,6,24,13,15,66.0,378.0,1.4,21.2,440.0,357.74,270.14
2018,6,24,13,30,49.0,351.0,1.4,21.1,396.0,320.85,243.04
2018,6,24,13,45,172.5,317.0,1.4,21.0,471.0,396.6,302.04
2018,6,24,14,0,296.0,283.0,1.4,20.9,546.0,447.64,341.15
2018,6,24,14,15,588.5,199.5,1.4,20.7,701.0,574.83,435.81
2018,6,24,14,30,881.0,116.0,1.4,20.5,856.0,661.35,497.64
2018,6,24,14,45,872.0,114.0,1.4,20.3,820.5,623.04,468.81
2018,6,24,15,0,863.0,112.0,1.4,20.1,785.0,582.61,438.87
2018,6,24,15,15,851.0,110.0,1.4,20.1,744.5,538.74,405.24
2018,6,24,15,30,839.0,108.0,1.4,20.1,704.0,494.35,370.25
2018,6,24,15,45,823.0,105.5,1.4,19.45,659.0,444.96,331.4
2018,6,24,16,0,807.0,103.0,1.4,18.8,614.0,395.07,290.9
2018,6,24,16,15,787.0,99.5,1.4,18.4,566.0,342.82,247.29
2018,6,24,16,30,767.0,96.0,1.4,18.0,518.0,291.05,203.32
2018,6,24,16,45,741.0,93.0,1.4,17.6,468.5,239.13,159.56
2018,6,24,17,0,715.0,90.0,1.4,17.2,419.0,184.92,115.57
2018,6,24,17,15,680.5,84.5,1.35,16.7,368.0,133.39,78.35
2018,6,24,17,30,646.0,79.0,1.3,16.2,317.0,85.09,52.28
2018,6,24,17,45,599.0,73.0,1.3,15.7,267.5,58.09,46.05
2018,6,24,18,0,552.0,67.0,1.3,15.2,218.0,53.71,42.3
2018,6,24,18,15,466.0,59.5,1.25,14.75,168.5,47.77,36.96
2018,6,24,18,30,380.0,52.0,1.2,14.3,119.0,41.93,31.5
2018,6,24,18,45,265.0,38.0,1.15,13.8,78.0,29.0,19.61
2018,6,24,19,0,150.0,24.0,1.1,13.3,37.0,18.27,8.75
2018,6,24,19,15,85.5,14.0,1.05,13.05,20.5,11.02,0.0
2018,6,24,19,30,21.0,4.0,1.0,12.8,4.0,3.15,0.0
2018,6,24,19,45,10.5,2.0,0.95,12.55,2.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,0.85,12.15,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,0.85,10.65,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,6,25,4,45,22.5,4.5,0.95,10.8,5.0,0.0,0.0
2018,6,25,5,0,45.0,9.0,1.0,10.9,10.0,7.08,0.0
2018,6,25,5,15,48.0,12.5,1.05,11.1,16.0,9.79,0.55
2018,6,25,5,30,51.0,16.0,1.1,11.3,22.0,12.52,5.21
2018,6,25,5,45,25.5,19.0,1.15,11.55,22.0,15.26,7.99
2018,6,25,6,0,0.0,22.0,1.2,11.8,22.0,16.73,9.47
2018,6,25,6,15,0.0,26.0,1.15,12.1,26.0,19.79,12.31
2018,6,25,6,30,0.0,30.0,1.1,12.4,30.0,22.86,15.08
2018,6,25,6,45,0.0,42.5,1.1,12.7,42.5,32.47,22.44
2018,6,25,7,0,0.0,55.0,1.1,13.0,55.0,42.11,30.6
2018,6,25,7,15,0.0,84.0,1.05,13.55,84.0,64.41,49.32
2018,6,25,7,30,0.0,113.0,1.0,14.1,113.0,85.97,67.04
2018,6,25,7,45,2.0,137.5,0.95,14.65,138.5,104.92,82.2
2018,6,25,8,0,4.0,162.0,0.9,15.2,164.0,124.28,97.47
2018,6,25,8,15,7.0,180.5,0.9,15.8,185.0,139.95,109.52
2018,6,25,8,30,10.0,199.0,0.9,16.4,206.0,156.05,121.79
2018,6,25,8,45,12.5,215.5,0.85,16.95,224.5,170.78,132.84
2018,6,25,9,0,15.0,232.0,0.8,17.5,243.0,185.81,144.01
2018,6,25,9,15,23.0,262.0,0.85,17.95,280.0,218.55,168.98
2018,6,25,9,30,31.0,292.0,0.9,18.4,317.0,248.95,191.75
2018,6,25,9,45,84.0,346.0,0.95,18.9,417.0,326.99,250.57
2018,6,25,10,0,137.0,400.0,1.0,19.4,517.0,416.81,316.21
2018,6,25,10,15,427.5,306.0,1.0,19.75,688.5,561.88,423.34
2018,6,25,10,30,718.0,212.0,1.0,20.1,860.0,706.62,525.56
2018,6,25,10,45,808.5,169.5,1.05,20.4,915.0,750.2,555.21
2018,6,25,11,0,899.0,127.0,1.1,20.7,970.0,789.53,582.96
2018,6,25,11,15,902.0,128.5,1.15,20.75,984.5,806.96,594.56
2018,6,25,11,30,905.0,130.0,1.2,20.8,999.0,821.09,603.93
2018,6,25,11,45,906.5,130.5,1.25,20.85,1005.5,829.93,609.92
2018,6,25,12,0,908.0,131.0,1.3,20.9,1012.0,835.45,613.85
2018,6,25,12,15,914.0,127.0,1.35,20.85,1013.0,837.7,615.99
2018,6,25,12,30,920.0,123.0,1.4,20.8,1014.0,836.57,616.02
2018,6,25,12,45,925.5,118.0,1.45,20.75,1007.5,830.76,613.04
2018,6,25,13,0,931.0,113.0,1.5,20.7,1001.0,821.33,607.77
2018,6,25,13,15,928.5,112.0,1.5,20.55,985.5,805.43,597.93
2018,6,25,13,30,926.0,111.0,1.5,20.4,970.0,786.14,585.54
2018,6,25,13,45,922.0,109.5,1.5,20.3,947.0,762.03,569.18
2018,6,25,14,0,918.0,108.0,1.5,20.2,924.0,734.77,550.39
2018,6,25,14,15,912.0,106.5,1.5,20.0,895.0,703.15,528.41
2018,6,25,14,30,906.0,105.0,1.5,19.8,866.0,668.77,504.0
2018,6,25,14,45,898.5,102.5,1.5,19.65,830.5,630.07,475.83
2018,6,25,15,0,891.0,100.0,1.5,19.5,795.0,589.09,445.25
2018,6,25,15,15,880.0,98.0,1.5,19.5,754.5,544.63,411.0
2018,6,25,15,30,869.0,96.0,1.5,19.5,714.0,498.6,374.59
2018,6,25,15,45,857.0,93.0,1.5,19.0,670.0,449.99,335.81
2018,6,25,16,0,845.0,90.0,1.5,18.5,626.0,400.39,294.98
2018,6,25,16,15,830.5,86.5,1.5,18.15,579.0,346.91,249.9
2018,6,25,16,30,816.0,83.0,1.5,17.8,532.0,294.47,204.8
2018,6,25,16,45,795.0,79.0,1.45,17.45,482.0,240.29,158.55
2018,6,25,17,0,774.0,75.0,1.4,17.1,432.0,187.19,114.9
2018,6,25,17,15,744.5,71.0,1.4,16.65,381.0,134.54,76.64
2018,6,25,17,30,715.0,67.0,1.4,16.2,330.0,84.46,49.91
2018,6,25,17,45,673.5,62.0,1.4,15.7,280.0,55.32,43.6
2018,6,25,18,0,632.0,57.0,1.4,15.2,230.0,47.13,36.46
2018,6,25,18,15,568.0,51.0,1.4,14.6,182.5,42.15,32.0
2018,6,25,18,30,504.0,45.0,1.4,14.0,135.0,37.23,27.4
2018,6,25,18,45,403.0,37.0,1.35,13.4,95.0,30.56,21.01
2018,6,25,19,0,302.0,29.0,1.3,12.8,55.0,24.02,13.34
2018,6,25,19,15,171.5,17.0,1.3,12.4,30.0,13.38,0.0
2018,6,25,19,30,41.0,5.0,1.3,12.0,5.0,3.93,0.0
2018,6,25,19,45,20.5,2.5,1.25,11.6,2.5,0.0,0.0
2018,6,25,20,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,6,26,4,45,51.5,6.5,1.1,8.95,7.5,0.0,0.0
2018,6,26,5,0,103.0,13.0,1.1,9.3,15.0,10.23,0.0
2018,6,26,5,15,245.0,24.5,1.1,9.9,47.0,20.26,6.89
2018,6,26,5,30,387.0,36.0,1.1,10.5,79.0,29.88,20.27
2018,6,26,5,45,483.0,42.5,1.1,11.05,124.0,35.24,25.8
2018,6,26,6,0,579.0,49.0,1.1,11.6,169.0,40.8,31.13
2018,6,26,6,15,639.5,54.0,1.05,12.2,219.5,48.79,38.41
2018,6,26,6,30,700.0,59.0,1.0,12.8,270.0,53.37,42.45
2018,6,26,6,45,742.0,62.0,0.95,13.4,323.0,64.16,43.38
2018,6,26,7,0,784.0,65.0,0.9,14.0,376.0,115.63,64.11
2018,6,26,7,15,812.5,68.0,0.9,14.6,429.0,169.25,100.1
2018,6,26,7,30,841.0,71.0,0.9,15.2,482.0,228.65,147.28
2018,6,26,7,45,862.5,73.0,0.9,15.85,533.0,283.3,193.47
2018,6,26,8,0,884.0,75.0,0.9,16.5,584.0,338.71,240.72
2018,6,26,8,15,900.0,76.5,0.9,17.1,632.5,392.22,285.99
2018,6,26,8,30,916.0,78.0,0.9,17.7,681.0,445.37,329.72
2018,6,26,8,45,928.0,80.0,0.95,18.3,726.0,496.5,370.81
2018,6,26,9,0,940.0,82.0,1.0,18.9,771.0,546.36,409.59
2018,6,26,9,15,946.0,84.5,1.05,19.4,809.5,591.87,444.16
2018,6,26,9,30,952.0,87.0,1.1,19.9,848.0,635.13,476.05
2018,6,26,9,45,955.0,90.5,1.1,20.4,881.0,674.92,504.11
2018,6,26,10,0,958.0,94.0,1.1,20.9,914.0,711.83,529.33
2018,6,26,10,15,963.0,95.5,1.15,21.15,942.0,745.36,552.7
2018,6,26,10,30,968.0,97.0,1.2,21.4,970.0,775.83,573.56
2018,6,26,10,45,972.0,97.5,1.25,21.65,991.0,801.5,590.92
2018,6,26,11,0,976.0,98.0,1.3,21.9,1012.0,823.78,605.15
2018,6,26,11,15,978.0,98.0,1.35,21.9,1025.5,840.63,616.21
2018,6,26,11,30,980.0,98.0,1.4,21.9,1039.0,853.87,625.02
2018,6,26,11,45,981.0,98.5,1.4,21.95,1045.5,863.11,630.59
2018,6,26,12,0,982.0,99.0,1.4,22.0,1052.0,868.7,633.9
2018,6,26,12,15,982.5,98.5,1.45,21.95,1051.0,869.41,635.02
2018,6,26,12,30,983.0,98.0,1.5,21.9,1050.0,866.48,633.9
2018,6,26,12,45,983.0,96.5,1.5,21.8,1041.5,858.65,629.21
2018,6,26,13,0,983.0,95.0,1.5,21.7,1033.0,847.13,622.22
2018,6,26,13,15,980.0,95.0,1.5,21.6,1017.0,830.9,612.2
2018,6,26,13,30,977.0,95.0,1.5,21.5,1001.0,811.12,599.89
2018,6,26,13,45,973.0,94.0,1.55,21.4,978.0,786.29,583.96
2018,6,26,14,0,969.0,93.0,1.6,21.3,955.0,758.14,565.18
2018,6,26,14,15,963.5,91.5,1.6,21.1,925.0,725.38,542.56
2018,6,26,14,30,958.0,90.0,1.6,20.9,895.0,689.66,517.37
2018,6,26,14,45,951.0,88.0,1.6,20.7,859.0,649.85,488.63
2018,6,26,15,0,944.0,86.0,1.6,20.5,823.0,607.57,457.31
2018,6,26,15,15,934.0,85.0,1.6,20.5,782.0,562.35,422.56
2018,6,26,15,30,924.0,84.0,1.6,20.5,741.0,515.34,385.43
2018,6,26,15,45,911.5,82.0,1.6,19.95,695.5,464.87,345.34
2018,6,26,16,0,899.0,80.0,1.6,19.4,650.0,413.34,303.06
2018,6,26,16,15,884.0,77.0,1.55,19.05,601.0,359.37,257.39
2018,6,26,16,30,869.0,74.0,1.5,18.7,552.0,305.13,210.72
2018,6,26,16,45,848.0,70.5,1.5,18.35,500.5,249.17,163.03
2018,6,26,17,0,827.0,67.0,1.5,18.0,449.0,194.11,117.83
2018,6,26,17,15,797.5,64.0,1.5,17.45,396.5,135.41,74.86
2018,6,26,17,30,768.0,61.0,1.5,16.9,344.0,83.11,47.07
2018,6,26,17,45,687.5,60.5,1.5,16.3,285.0,54.33,42.62
2018,6,26,18,0,607.0,60.0,1.5,15.7,226.0,49.07,38.1
2018,6,26,18,15,401.0,57.5,1.45,15.0,158.0,45.57,34.98
2018,6,26,18,30,195.0,55.0,1.4,14.3,90.0,41.04,30.72
2018,6,26,18,45,248.0,40.5,1.35,13.6,71.0,30.68,21.1
2018,6,26,19,0,301.0,26.0,1.3,12.9,52.0,21.46,11.35
2018,6,26,19,15,177.5,16.0,1.25,12.45,29.0,12.59,0.0
2018,6,26,19,30,54.0,6.0,1.2,12.0,6.0,4.72,0.0
2018,6,26,19,45,27.0,3.0,1.2,11.6,3.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,1.05,10.2,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,1.05,10.2,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,6,27,4,45,46.5,6.0,1.1,9.6,7.0,0.0,0.0
2018,6,27,5,0,93.0,12.0,1.1,9.7,14.0,9.44,0.0
2018,6,27,5,15,164.5,22.5,1.15,10.0,36.5,17.16,4.63
2018,6,27,5,30,236.0,33.0,1.2,10.3,59.0,25.21,16.21
2018,6,27,5,45,301.0,42.5,1.2,10.6,93.0,34.02,24.76
2018,6,27,6,0,366.0,52.0,1.2,10.9,127.0,41.29,31.64
2018,6,27,6,15,196.5,64.0,1.15,11.45,105.5,47.71,37.55
2018,6,27,6,30,27.0,76.0,1.1,12.0,84.0,56.9,45.75
2018,6,27,6,45,15.5,90.5,1.1,12.5,95.5,68.18,52.93
2018,6,27,7,0,4.0,105.0,1.1,13.0,107.0,79.14,61.91
2018,6,27,7,15,13.5,138.0,1.05,13.55,144.5,104.71,82.49
2018,6,27,7,30,23.0,171.0,1.0,14.1,182.0,131.74,103.89
2018,6,27,7,45,33.0,196.5,1.0,14.65,214.5,155.06,122.01
2018,6,27,8,0,43.0,222.0,1.0,15.2,247.0,180.31,141.55
2018,6,27,8,15,63.5,253.5,1.0,15.75,293.5,214.97,168.15
2018,6,27,8,30,84.0,285.0,1.0,16.3,340.0,252.05,196.35
2018,6,27,8,45,109.5,313.5,1.05,16.85,390.5,291.39,226.01
2018,6,27,9,0,135.0,342.0,1.1,17.4,441.0,338.04,260.84
2018,6,27,9,15,289.0,306.5,1.1,17.75,533.0,408.33,313.55
2018,6,27,9,30,443.0,271.0,1.1,18.1,625.0,491.55,375.13
2018,6,27,9,45,596.5,223.0,1.15,18.45,720.5,569.89,432.62
2018,6,27,10,0,750.0,175.0,1.2,18.8,816.0,649.45,490.16
2018,6,27,10,15,844.5,144.5,1.25,19.05,888.5,712.21,534.6
2018,6,27,10,30,939.0,114.0,1.3,19.3,961.0,769.6,574.97
2018,6,27,10,45,943.0,115.0,1.35,19.55,982.0,795.02,592.03
2018,6,27,11,0,947.0,116.0,1.4,19.8,1003.0,817.14,606.85
2018,6,27,11,15,950.0,116.5,1.45,19.8,1017.0,834.71,618.51
2018,6,27,11,30,953.0,117.0,1.5,19.8,1031.0,848.8,627.96
2018,6,27,11,45,954.0,116.5,1.55,19.8,1037.0,856.99,633.61
2018,6,27,12,0,955.0,116.0,1.6,19.8,1043.0,861.66,637.08
2018,6,27,12,15,954.5,116.0,1.6,19.65,1041.5,862.02,637.61
2018,6,27,12,30,954.0,116.0,1.6,19.5,1040.0,858.87,635.95
2018,6,27,12,45,952.5,115.0,1.65,19.4,1031.0,850.6,631.44
2018,6,27,13,0,951.0,114.0,1.7,19.3,1022.0,838.79,624.66
2018,6,27,13,15,949.0,113.0,1.7,19.15,1006.5,823.07,614.91
2018,6,27,13,30,947.0,112.0,1.7,19.0,991.0,803.86,602.6
2018,6,27,13,45,943.5,111.0,1.7,18.85,968.5,780.14,586.5
2018,6,27,14,0,940.0,110.0,1.7,18.7,946.0,753.17,567.88
2018,6,27,14,15,935.5,107.5,1.7,18.5,916.5,721.15,545.51
2018,6,27,14,30,931.0,105.0,1.7,18.3,887.0,686.18,520.56
2018,6,27,14,45,925.0,102.0,1.7,18.1,851.5,647.13,492.05
2018,6,27,15,0,919.0,99.0,1.7,17.9,816.0,605.59,460.94
2018,6,27,15,15,908.0,97.0,1.7,17.9,774.5,560.0,425.6
2018,6,27,15,30,897.0,95.0,1.7,17.9,733.0,512.77,388.0
2018,6,27,15,45,886.0,91.5,1.75,17.2,688.0,462.9,348.38
2018,6,27,16,0,875.0,88.0,1.8,16.5,643.0,411.87,306.36
2018,6,27,16,15,861.0,84.0,1.85,16.05,595.0,358.56,261.0
2018,6,27,16,30,847.0,80.0,1.9,15.6,547.0,304.91,214.43
2018,6,27,16,45,826.0,76.5,1.9,15.1,496.0,246.82,164.5
2018,6,27,17,0,805.0,73.0,1.9,14.6,445.0,192.39,119.14
2018,6,27,17,15,775.0,69.0,1.9,14.15,392.5,137.88,78.76
2018,6,27,17,30,745.0,65.0,1.9,13.7,340.0,85.97,50.26
2018,6,27,17,45,703.0,60.5,1.95,13.25,288.5,54.54,43.34
2018,6,27,18,0,661.0,56.0,2.0,12.8,237.0,50.58,39.91
2018,6,27,18,15,594.0,50.5,1.95,12.3,188.0,42.01,32.18
2018,6,27,18,30,527.0,45.0,1.9,11.8,139.0,37.4,27.81
2018,6,27,18,45,420.5,37.0,1.85,11.3,97.5,30.65,21.29
2018,6,27,19,0,314.0,29.0,1.8,10.8,56.0,24.06,13.55
2018,6,27,19,15,178.0,17.5,1.75,10.55,31.0,13.77,0.0
2018,6,27,19,30,42.0,6.0,1.7,10.3,6.0,4.72,0.0
2018,6,27,19,45,21.0,3.0,1.7,10.1,3.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,1.65,9.85,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,1.55,9.7,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,1.45,9.7,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,6,28,4,45,30.5,6.0,1.45,10.7,6.5,0.0,0.0
2018,6,28,5,0,61.0,12.0,1.5,10.8,13.0,9.44,0.0
2018,6,28,5,15,177.5,25.5,1.55,11.1,42.0,19.37,5.46
2018,6,28,5,30,294.0,39.0,1.6,11.4,71.0,29.75,19.99
2018,6,28,5,45,390.5,46.5,1.65,11.65,112.5,37.9,28.05
2018,6,28,6,0,487.0,54.0,1.7,11.9,154.0,43.94,33.86
2018,6,28,6,15,551.0,60.5,1.7,12.35,202.5,49.02,38.56
2018,6,28,6,30,615.0,67.0,1.7,12.8,251.0,54.13,43.12
2018,6,28,6,45,660.0,70.5,1.7,13.25,301.5,63.4,51.22
2018,6,28,7,0,705.0,74.0,1.7,13.7,352.0,115.44,67.18
2018,6,28,7,15,738.0,77.5,1.7,14.1,404.0,165.69,100.96
2018,6,28,7,30,771.0,81.0,1.7,14.5,456.0,218.78,143.23
2018,6,28,7,45,797.0,82.5,1.65,14.95,506.5,271.0,187.73
2018,6,28,8,0,823.0,84.0,1.6,15.4,557.0,324.63,233.99
2018,6,28,8,15,842.0,86.0,1.6,15.7,605.0,378.88,280.62
2018,6,28,8,30,861.0,88.0,1.6,16.0,653.0,430.96,324.56
2018,6,28,8,45,876.0,90.0,1.6,16.3,698.0,480.99,365.77
2018,6,28,9,0,891.0,92.0,1.6,16.6,743.0,530.14,405.04
2018,6,28,9,15,903.0,92.5,1.6,16.85,783.0,575.25,440.26
2018,6,28,9,30,915.0,93.0,1.6,17.1,823.0,618.68,473.22
2018,6,28,9,45,923.5,94.5,1.6,17.3,857.5,658.9,503.02
2018,6,28,10,0,932.0,96.0,1.6,17.5,892.0,696.73,530.37
2018,6,28,10,15,938.0,96.0,1.65,17.75,919.5,728.98,553.53
2018,6,28,10,30,944.0,96.0,1.7,18.0,947.0,758.32,574.25
2018,6,28,10,45,948.0,97.0,1.7,18.25,968.0,783.96,591.61
2018,6,28,11,0,952.0,98.0,1.7,18.5,989.0,806.31,605.82
2018,6,28,11,15,954.5,98.5,1.7,18.55,1003.0,823.7,616.87
2018,6,28,11,30,957.0,99.0,1.7,18.6,1017.0,837.57,625.63
2018,6,28,11,45,958.0,99.0,1.7,18.7,1023.0,846.3,630.9
2018,6,28,12,0,959.0,99.0,1.7,18.8,1029.0,851.47,633.92
2018,6,28,12,15,958.5,98.5,1.75,18.75,1027.5,851.47,634.49
2018,6,28,12,30,958.0,98.0,1.8,18.7,1026.0,847.92,632.81
2018,6,28,12,45,956.5,97.5,1.8,18.65,1017.0,840.01,627.81
2018,6,28,13,0,955.0,97.0,1.8,18.6,1008.0,828.55,620.53
2018,6,28,13,15,952.5,96.5,1.85,18.55,992.5,812.78,610.88
2018,6,28,13,30,950.0,96.0,1.9,18.5,977.0,793.53,598.88
2018,6,28,13,45,946.0,95.0,1.9,18.4,954.5,769.37,582.39
2018,6,28,14,0,942.0,94.0,1.9,18.3,932.0,741.98,563.17
2018,6,28,14,15,936.0,93.0,1.9,18.15,902.5,710.15,540.56
2018,6,28,14,30,930.0,92.0,1.9,18.0,873.0,675.49,515.43
2018,6,28,14,45,922.5,90.5,1.95,17.85,838.0,636.85,487.11
2018,6,28,15,0,915.0,89.0,2.0,17.7,803.0,595.85,456.23
2018,6,28,15,15,904.5,87.5,2.0,17.7,762.5,551.16,421.19
2018,6,28,15,30,894.0,86.0,2.0,17.7,722.0,504.79,383.88
2018,6,28,15,45,881.5,83.0,2.0,17.2,677.0,454.86,343.45
2018,6,28,16,0,869.0,80.0,2.0,16.7,632.0,403.96,300.94
2018,6,28,16,15,852.0,78.5,2.0,16.35,584.5,352.09,256.4
2018,6,28,16,30,835.0,77.0,2.0,16.0,537.0,300.16,211.06
2018,6,28,16,45,812.0,74.0,2.0,15.65,486.0,242.64,161.55
2018,6,28,17,0,789.0,71.0,2.0,15.3,435.0,189.07,116.88
2018,6,28,17,15,756.0,68.0,2.0,14.8,383.5,135.94,77.61
2018,6,28,17,30,723.0,65.0,2.0,14.3,332.0,85.73,50.06
2018,6,28,17,45,677.5,61.0,2.0,13.75,281.0,54.58,43.29
2018,6,28,18,0,632.0,57.0,2.0,13.2,230.0,47.12,36.76
2018,6,28,18,15,562.0,51.5,1.95,12.65,182.0,42.47,32.55
2018,6,28,18,30,492.0,46.0,1.9,12.1,134.0,37.93,28.24
2018,6,28,18,45,382.0,38.5,1.85,11.55,94.0,31.67,22.16
2018,6,28,19,0,272.0,31.0,1.8,11.0,54.0,25.62,14.8
2018,6,28,19,15,152.0,18.0,1.75,10.8,29.5,14.16,0.0
2018,6,28,19,30,32.0,5.0,1.7,10.6,5.0,3.93,0.0
2018,6,28,19,45,16.0,2.5,1.65,10.45,2.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,1.45,10.05,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,1.05,9.65,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,0.95,9.3,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,6,29,4,45,46.5,6.0,0.85,9.65,7.0,0.0,0.0
2018,6,29,5,0,93.0,12.0,0.8,9.8,14.0,9.44,0.0
2018,6,29,5,15,227.5,23.0,0.8,10.2,43.5,18.97,4.79
2018,6,29,5,30,362.0,34.0,0.8,10.6,73.0,28.13,18.65
2018,6,29,5,45,455.5,41.0,0.8,10.95,116.5,33.87,24.58
2018,6,29,6,0,549.0,48.0,0.8,11.3,160.0,39.78,30.24
2018,6,29,6,15,608.5,53.0,0.75,11.9,209.0,43.96,34.12
2018,6,29,6,30,668.0,58.0,0.7,12.5,258.0,52.17,41.45
2018,6,29,6,45,709.5,62.0,0.65,13.1,309.5,62.21,50.21
2018,6,29,7,0,751.0,66.0,0.6,13.7,361.0,112.55,63.08
2018,6,29,7,15,780.5,69.0,0.6,14.45,413.0,164.48,97.57
2018,6,29,7,30,810.0,72.0,0.6,15.2,465.0,218.78,140.29
2018,6,29,7,45,832.0,74.0,0.6,15.9,515.0,275.48,187.76
2018,6,29,8,0,854.0,76.0,0.6,16.6,565.0,329.53,233.5
2018,6,29,8,15,870.0,78.0,0.65,17.35,613.0,382.03,277.69
2018,6,29,8,30,886.0,80.0,0.7,18.1,661.0,434.25,320.48
2018,6,29,8,45,899.0,81.5,0.7,18.85,705.0,484.12,359.88
2018,6,29,9,0,912.0,83.0,0.7,19.6,749.0,532.89,396.99
2018,6,29,9,15,918.5,86.0,0.75,20.2,787.5,578.08,430.86
2018,6,29,9,30,925.0,89.0,0.8,20.8,826.0,621.12,462.15
2018,6,29,9,45,928.5,92.5,0.9,21.4,859.0,660.38,490.42
2018,6,29,10,0,932.0,96.0,1.0,22.0,892.0,696.89,516.08
2018,6,29,10,15,937.5,97.0,1.05,22.35,919.5,729.71,538.7
2018,6,29,10,30,943.0,98.0,1.1,22.7,947.0,759.59,558.91
2018,6,29,10,45,947.0,98.0,1.15,23.1,967.5,784.42,575.34
2018,6,29,11,0,951.0,98.0,1.2,23.5,988.0,805.96,588.75
2018,6,29,11,15,953.0,99.0,1.25,23.75,1002.0,823.42,599.61
2018,6,29,11,30,955.0,100.0,1.3,24.0,1016.0,837.36,608.24
2018,6,29,11,45,956.0,100.0,1.35,24.3,1022.0,846.12,613.48
2018,6,29,12,0,957.0,100.0,1.4,24.6,1028.0,851.33,616.53
2018,6,29,12,15,955.5,101.0,1.45,24.7,1027.0,851.83,617.13
2018,6,29,12,30,954.0,102.0,1.5,24.8,1026.0,848.79,615.56
2018,6,29,12,45,951.5,102.5,1.55,24.9,1017.0,841.02,611.0
2018,6,29,13,0,949.0,103.0,1.6,25.0,1008.0,829.72,604.24
2018,6,29,13,15,946.0,102.0,1.6,25.0,992.0,813.3,593.89
2018,6,29,13,30,943.0,101.0,1.6,25.0,976.0,793.43,581.34
2018,6,29,13,45,939.0,100.0,1.6,24.95,953.5,769.48,565.35
2018,6,29,14,0,935.0,99.0,1.6,24.9,931.0,742.31,546.83
2018,6,29,14,15,929.5,97.0,1.6,24.8,901.5,710.2,524.72
2018,6,29,14,30,924.0,95.0,1.6,24.7,872.0,675.24,500.17
2018,6,29,14,45,916.5,93.5,1.6,24.55,837.0,636.82,472.68
2018,6,29,15,0,909.0,92.0,1.6,24.4,802.0,596.07,442.79
2018,6,29,15,15,898.5,90.5,1.6,24.4,761.5,551.62,409.13
2018,6,29,15,30,888.0,89.0,1.6,24.4,721.0,505.5,373.27
2018,6,29,15,45,876.0,86.0,1.6,23.85,676.5,456.05,334.63
2018,6,29,16,0,864.0,83.0,1.6,23.3,632.0,405.58,293.89
2018,6,29,16,15,849.5,80.0,1.55,22.8,584.5,353.5,250.59
2018,6,29,16,30,835.0,77.0,1.5,22.3,537.0,301.15,206.26
2018,6,29,16,45,814.5,73.5,1.45,21.85,487.0,243.76,158.16
2018,6,29,17,0,794.0,70.0,1.4,21.4,437.0,190.04,114.45
2018,6,29,17,15,764.5,66.5,1.35,20.7,385.5,136.58,75.73
2018,6,29,17,30,735.0,63.0,1.3,20.0,334.0,85.64,48.11
2018,6,29,17,45,693.5,58.5,1.25,19.25,283.5,52.83,40.78
2018,6,29,18,0,652.0,54.0,1.2,18.5,233.0,48.85,37.47
2018,6,29,18,15,588.0,48.5,1.1,17.5,185.0,40.42,30.09
2018,6,29,18,30,524.0,43.0,1.0,16.5,137.0,35.79,25.86
2018,6,29,18,45,421.5,35.5,0.9,15.5,96.0,29.42,19.85
2018,6,29,19,0,319.0,28.0,0.8,14.5,55.0,23.22,12.67
2018,6,29,19,15,181.5,16.5,0.8,14.0,30.0,12.98,0.0
2018,6,29,19,30,44.0,5.0,0.8,13.5,5.0,3.93,0.0
2018,6,29,19,45,22.0,2.5,0.75,13.05,2.5,0.0,0.0
2018,6,29,20,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,0.7,12.35,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,0.65,11.1,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,0.65,10.45,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,0.75,10.35,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.05,9.3,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,6,30,4,45,55.5,6.0,0.95,10.25,7.0,0.0,0.0
2018,6,30,5,0,111.0,12.0,0.9,10.6,14.0,9.44,0.0
2018,6,30,5,15,253.5,21.5,0.85,11.3,44.0,17.77,3.55
2018,6,30,5,30,396.0,31.0,0.8,12.0,74.0,25.79,16.49
2018,6,30,5,45,487.0,37.5,0.8,12.65,117.5,31.28,22.09
2018,6,30,6,0,578.0,44.0,0.8,13.3,161.0,40.04,30.21
2018,6,30,6,15,635.0,49.0,0.75,14.15,210.5,44.64,34.4
2018,6,30,6,30,692.0,54.0,0.7,15.0,260.0,49.29,38.46
2018,6,30,6,45,731.0,57.5,0.7,15.85,311.5,58.9,46.74
2018,6,30,7,0,770.0,61.0,0.7,16.7,363.0,109.85,59.52
2018,6,30,7,15,797.5,63.5,0.7,17.45,414.5,162.14,93.89
2018,6,30,7,30,825.0,66.0,0.7,18.2,466.0,220.2,139.32
2018,6,30,7,45,845.0,69.0,0.7,19.0,516.5,274.44,184.49
2018,6,30,8,0,865.0,72.0,0.7,19.8,567.0,329.37,230.58
2018,6,30,8,15,880.5,74.0,0.75,20.6,614.5,382.26,274.67
2018,6,30,8,30,896.0,76.0,0.8,21.4,662.0,434.81,317.3
2018,6,30,8,45,907.5,78.0,0.8,22.15,706.0,484.93,356.56
2018,6,30,9,0,919.0,80.0,0.8,22.9,750.0,533.8,393.43
2018,6,30,9,15,928.0,81.5,0.85,23.45,789.5,579.38,427.36
2018,6,30,9,30,937.0,83.0,0.9,24.0,829.0,623.01,458.87
2018,6,30,9,45,944.0,84.5,0.95,24.55,863.0,663.22,487.11
2018,6,30,10,0,951.0,86.0,1.0,25.1,897.0,700.89,512.86
2018,6,30,10,15,955.0,87.0,1.05,25.45,924.0,733.34,534.94
2018,6,30,10,30,959.0,88.0,1.1,25.8,951.0,762.71,554.56
2018,6,30,10,45,961.5,88.5,1.15,26.15,971.0,787.32,570.69
2018,6,30,11,0,964.0,89.0,1.2,26.5,991.0,808.54,583.57
2018,6,30,11,15,965.5,90.0,1.25,26.7,1004.5,825.92,594.35
2018,6,30,11,30,967.0,91.0,1.3,26.9,1018.0,839.72,602.89
2018,6,30,11,45,967.5,91.5,1.35,27.1,1024.5,848.7,608.43
2018,6,30,12,0,968.0,92.0,1.4,27.3,1031.0,854.05,611.78
2018,6,30,12,15,966.0,93.5,1.4,27.3,1029.5,854.65,612.08
2018,6,30,12,30,964.0,95.0,1.4,27.3,1028.0,851.66,610.22
2018,6,30,12,45,959.5,96.5,1.45,27.35,1018.5,843.12,605.38
2018,6,30,13,0,955.0,98.0,1.5,27.4,1009.0,831.06,598.37
2018,6,30,13,15,951.5,98.0,1.5,27.35,993.0,815.03,588.54
2018,6,30,13,30,948.0,98.0,1.5,27.3,977.0,795.55,576.52
2018,6,30,13,45,943.0,97.5,1.5,27.25,954.0,771.21,560.59
2018,6,30,14,0,938.0,97.0,1.5,27.2,931.0,743.69,542.06
2018,6,30,14,15,931.5,96.0,1.45,27.05,901.5,711.7,519.96
2018,6,30,14,30,925.0,95.0,1.4,26.9,872.0,676.91,495.54
2018,6,30,14,45,916.5,93.5,1.4,26.8,836.5,637.88,467.96
2018,6,30,15,0,908.0,92.0,1.4,26.7,801.0,596.57,438.05
2018,6,30,15,15,897.5,90.5,1.4,26.7,760.5,552.17,404.91
2018,6,30,15,30,887.0,89.0,1.4,26.7,720.0,506.09,369.59
2018,6,30,15,45,871.5,87.5,1.35,26.15,675.0,456.44,331.16
2018,6,30,16,0,856.0,86.0,1.3,25.6,630.0,406.08,291.0
2018,6,30,16,15,837.0,84.0,1.3,25.15,581.5,353.7,248.3
2018,6,30,16,30,818.0,82.0,1.3,24.7,533.0,298.97,203.01
2018,6,30,16,45,795.0,78.5,1.3,24.2,482.5,244.55,158.01
2018,6,30,17,0,772.0,75.0,1.3,23.7,432.0,191.4,115.37
2018,6,30,17,15,740.5,71.5,1.25,22.85,381.0,138.85,77.71
2018,6,30,17,30,709.0,68.0,1.2,22.0,330.0,89.1,50.77
2018,6,30,17,45,665.0,63.5,1.15,21.15,279.5,52.08,39.8
2018,6,30,18,0,621.0,59.0,1.1,20.3,229.0,48.48,36.86
2018,6,30,18,15,555.0,53.0,1.05,19.25,181.5,43.56,32.6
2018,6,30,18,30,489.0,47.0,1.0,18.2,134.0,38.71,28.19
2018,6,30,18,45,387.0,38.0,0.95,17.1,93.5,31.28,21.29
2018,6,30,19,0,285.0,29.0,0.9,16.0,53.0,23.95,13.13
2018,6,30,19,15,161.0,17.0,0.9,15.45,29.0,13.38,0.0
2018,6,30,19,30,37.0,5.0,0.9,14.9,5.0,3.93,0.0
2018,6,30,19,45,18.5,2.5,0.85,14.4,2.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,0.75,13.3,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,0.75,12.15,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,0.8,10.35,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,7,1,4,45,38.0,5.5,0.8,11.1,6.0,0.0,0.0
2018,7,1,5,0,76.0,11.0,0.8,11.4,12.0,8.65,0.0
2018,7,1,5,15,191.5,22.5,0.8,11.9,39.5,18.48,3.26
2018,7,1,5,30,307.0,34.0,0.8,12.4,67.0,27.91,18.22
2018,7,1,5,45,394.0,43.5,0.8,12.95,108.5,35.53,25.79
2018,7,1,6,0,481.0,53.0,0.8,13.5,150.0,43.15,32.93
2018,7,1,6,15,539.5,60.5,0.8,13.95,197.5,48.94,38.25
2018,7,1,6,30,598.0,68.0,0.8,14.4,245.0,54.7,43.35
2018,7,1,6,45,639.0,73.0,0.8,14.9,294.5,63.89,51.32
2018,7,1,7,0,680.0,78.0,0.8,15.4,344.0,111.43,64.4
2018,7,1,7,15,710.0,82.5,0.8,15.95,394.5,165.09,100.73
2018,7,1,7,30,740.0,87.0,0.8,16.5,445.0,216.95,141.28
2018,7,1,7,45,762.5,91.5,0.8,17.1,494.5,269.21,184.87
2018,7,1,8,0,785.0,96.0,0.8,17.7,544.0,322.64,229.8
2018,7,1,8,15,803.0,99.0,0.8,18.3,591.0,374.09,272.72
2018,7,1,8,30,821.0,102.0,0.8,18.9,638.0,425.63,314.57
2018,7,1,8,45,834.0,105.0,0.85,19.5,681.5,474.72,353.63
2018,7,1,9,0,847.0,108.0,0.9,20.1,725.0,521.48,389.78
2018,7,1,9,15,857.5,110.0,0.9,20.55,763.5,565.39,422.63
2018,7,1,9,30,868.0,112.0,0.9,21.0,802.0,607.62,453.22
2018,7,1,9,45,876.0,114.0,0.95,21.5,836.0,646.4,480.89
2018,7,1,10,0,884.0,116.0,1.0,22.0,870.0,682.87,506.27
2018,7,1,10,15,890.0,117.0,1.05,22.3,897.0,714.68,528.34
2018,7,1,10,30,896.0,118.0,1.1,22.6,924.0,743.7,548.14
2018,7,1,10,45,900.0,119.5,1.15,22.95,945.0,768.73,564.83
2018,7,1,11,0,904.0,121.0,1.2,23.3,966.0,790.62,579.21
2018,7,1,11,15,906.5,122.0,1.2,23.45,980.0,807.72,589.6
2018,7,1,11,30,909.0,123.0,1.2,23.6,994.0,821.47,597.77
2018,7,1,11,45,909.5,123.5,1.25,23.75,1000.0,829.89,603.18
2018,7,1,12,0,910.0,124.0,1.3,23.9,1006.0,834.94,606.53
2018,7,1,12,15,904.5,127.0,1.3,23.9,1003.0,833.83,605.72
2018,7,1,12,30,899.0,130.0,1.3,23.9,1000.0,829.4,602.91
2018,7,1,12,45,890.5,134.0,1.35,23.9,989.5,820.11,597.64
2018,7,1,13,0,882.0,138.0,1.4,23.9,979.0,807.65,590.36
2018,7,1,13,15,878.0,137.5,1.4,23.75,963.5,792.02,580.6
2018,7,1,13,30,874.0,137.0,1.4,23.6,948.0,773.22,568.3
2018,7,1,13,45,868.0,136.0,1.4,23.4,925.0,749.49,552.63
2018,7,1,14,0,862.0,135.0,1.4,23.2,902.0,722.84,534.74
2018,7,1,14,15,855.0,133.0,1.4,22.95,873.0,691.97,513.73
2018,7,1,14,30,848.0,131.0,1.4,22.7,844.0,658.53,490.47
2018,7,1,14,45,838.5,129.0,1.4,22.45,809.0,625.88,467.06
2018,7,1,15,0,829.0,127.0,1.4,22.2,774.0,585.59,437.71
2018,7,1,15,15,816.5,124.5,1.4,22.2,734.0,541.53,404.48
2018,7,1,15,30,804.0,122.0,1.4,22.2,694.0,496.18,369.37
2018,7,1,15,45,789.0,118.5,1.35,21.65,650.0,447.87,331.63
2018,7,1,16,0,774.0,115.0,1.3,21.1,606.0,399.03,292.33
2018,7,1,16,15,755.5,110.5,1.25,20.7,559.0,347.94,250.21
2018,7,1,16,30,737.0,106.0,1.2,20.3,512.0,294.07,205.24
2018,7,1,16,45,712.5,101.0,1.15,19.9,463.0,241.77,161.61
2018,7,1,17,0,688.0,96.0,1.1,19.5,414.0,191.04,120.51
2018,7,1,17,15,655.0,90.0,1.05,18.9,364.0,140.44,83.56
2018,7,1,17,30,622.0,84.0,1.0,18.3,314.0,92.94,56.51
2018,7,1,17,45,577.0,77.5,0.95,17.7,265.5,61.08,48.26
2018,7,1,18,0,532.0,71.0,0.9,17.1,217.0,56.5,44.42
2018,7,1,18,15,466.0,62.5,0.9,16.4,171.0,50.11,38.77
2018,7,1,18,30,400.0,54.0,0.9,15.7,125.0,43.69,32.87
2018,7,1,18,45,307.0,42.5,0.85,15.0,87.0,32.42,22.49
2018,7,1,19,0,214.0,31.0,0.8,14.3,49.0,23.55,12.93
2018,7,1,19,15,119.0,17.5,0.8,13.9,26.5,13.77,0.0
2018,7,1,19,30,24.0,4.0,0.8,13.5,4.0,3.15,0.0
2018,7,1,19,45,12.0,2.0,0.75,13.1,2.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,0.7,12.45,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,0.6,11.65,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,0.6,11.35,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,0.6,11.15,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,0.6,11.05,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,0.6,11.05,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,0.6,11.05,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,0.55,10.95,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,0.5,10.85,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,0.5,10.75,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,0.5,10.65,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,0.5,10.55,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,7,2,4,45,17.5,3.5,0.5,11.15,4.0,0.0,0.0
2018,7,2,5,0,35.0,7.0,0.5,11.4,8.0,5.51,0.0
2018,7,2,5,15,116.0,22.0,0.5,11.8,33.0,16.64,1.72
2018,7,2,5,30,197.0,37.0,0.5,12.2,58.0,27.86,18.16
2018,7,2,5,45,273.5,51.5,0.55,12.65,97.0,38.63,28.55
2018,7,2,6,0,350.0,66.0,0.6,13.1,136.0,49.31,38.46
2018,7,2,6,15,408.0,78.0,0.6,13.55,181.5,58.01,46.39
2018,7,2,6,30,466.0,90.0,0.6,14.0,227.0,66.6,53.98
2018,7,2,6,45,509.5,99.5,0.6,14.5,276.0,77.67,63.54
2018,7,2,7,0,553.0,109.0,0.6,15.0,325.0,124.22,79.59
2018,7,2,7,15,587.5,116.5,0.65,15.5,374.5,169.91,110.04
2018,7,2,7,30,622.0,124.0,0.7,16.0,424.0,218.91,147.89
2018,7,2,7,45,649.0,130.5,0.7,16.5,473.0,268.28,188.35
2018,7,2,8,0,676.0,137.0,0.7,17.0,522.0,319.53,230.7
2018,7,2,8,15,697.0,142.5,0.7,17.5,569.0,369.43,271.68
2018,7,2,8,30,718.0,148.0,0.7,18.0,616.0,419.97,312.18
2018,7,2,8,45,734.0,152.5,0.75,18.5,659.5,467.79,349.87
2018,7,2,9,0,750.0,157.0,0.8,19.0,703.0,515.19,386.18
2018,7,2,9,15,745.5,169.5,0.85,19.4,737.0,557.47,417.88
2018,7,2,9,30,741.0,182.0,0.9,19.8,771.0,597.21,446.85
2018,7,2,9,45,727.0,199.0,0.9,20.25,797.0,632.12,470.99
2018,7,2,10,0,713.0,216.0,0.9,20.7,823.0,663.58,492.05
2018,7,2,10,15,721.0,220.0,0.95,20.95,851.0,696.06,514.51
2018,7,2,10,30,729.0,224.0,1.0,21.2,879.0,726.33,535.08
2018,7,2,10,45,733.0,227.5,1.05,21.45,899.5,750.89,551.54
2018,7,2,11,0,737.0,231.0,1.1,21.7,920.0,772.74,566.04
2018,7,2,11,15,739.5,233.5,1.1,21.75,933.5,789.79,577.07
2018,7,2,11,30,742.0,236.0,1.1,21.8,947.0,803.88,586.09
2018,7,2,11,45,743.0,238.0,1.15,21.85,954.0,813.37,592.69
2018,7,2,12,0,744.0,240.0,1.2,21.9,961.0,819.78,597.3
2018,7,2,12,15,742.5,240.5,1.25,21.8,959.5,819.87,598.12
2018,7,2,12,30,741.0,241.0,1.3,21.7,958.0,816.88,596.95
2018,7,2,12,45,736.5,241.5,1.3,21.65,949.0,808.45,591.45
2018,7,2,13,0,732.0,242.0,1.3,21.6,940.0,797.04,583.99
2018,7,2,13,15,726.5,240.5,1.35,21.4,924.0,780.29,573.86
2018,7,2,13,30,721.0,239.0,1.4,21.2,908.0,760.76,561.72
2018,7,2,13,45,713.0,237.0,1.4,21.05,885.0,736.33,545.47
2018,7,2,14,0,705.0,235.0,1.4,20.9,862.0,709.47,527.34
2018,7,2,14,15,695.0,231.0,1.4,20.6,832.5,677.41,505.64
2018,7,2,14,30,685.0,227.0,1.4,20.3,803.0,643.41,482.17
2018,7,2,14,45,671.5,223.0,1.4,19.95,768.0,605.56,455.53
2018,7,2,15,0,658.0,219.0,1.4,19.6,733.0,566.45,427.35
2018,7,2,15,15,642.0,213.0,1.4,19.6,693.0,523.45,395.11
2018,7,2,15,30,626.0,207.0,1.4,19.6,653.0,479.91,361.72
2018,7,2,15,45,607.0,200.0,1.4,18.85,609.5,434.02,326.74
2018,7,2,16,0,588.0,193.0,1.4,18.1,566.0,384.84,288.27
2018,7,2,16,15,564.5,184.5,1.35,17.65,520.0,337.05,249.57
2018,7,2,16,30,541.0,176.0,1.3,17.2,474.0,290.54,211.32
2018,7,2,16,45,512.0,165.5,1.3,16.75,426.0,242.86,172.41
2018,7,2,17,0,483.0,155.0,1.3,16.3,378.0,197.59,136.31
2018,7,2,17,15,448.0,141.5,1.25,15.7,329.5,152.23,102.83
2018,7,2,17,30,413.0,128.0,1.2,15.1,281.0,110.51,76.99
2018,7,2,17,45,370.0,113.0,1.15,14.55,234.5,80.16,65.71
2018,7,2,18,0,327.0,98.0,1.1,14.0,188.0,70.31,57.22
2018,7,2,18,15,274.5,80.5,1.0,13.5,145.5,58.42,46.61
2018,7,2,18,30,222.0,63.0,0.9,13.0,103.0,46.45,35.69
2018,7,2,18,45,162.0,44.5,0.85,12.55,69.0,33.18,23.39
2018,7,2,19,0,102.0,26.0,0.8,12.1,35.0,19.74,10.02
2018,7,2,19,15,56.0,14.0,0.8,11.8,18.5,11.02,0.0
2018,7,2,19,30,10.0,2.0,0.8,11.5,2.0,1.57,0.0
2018,7,2,19,45,5.0,1.0,0.75,11.25,1.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
