Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,2,21,15,0.0,0.0,0.75,10.2,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,0.85,9.15,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,7,3,4,45,0.0,1.5,0.9,10.2,1.5,0.0,0.0
2018,7,3,5,0,0.0,3.0,0.9,10.4,3.0,2.36,0.0
2018,7,3,5,15,0.0,10.5,0.95,10.7,10.5,7.98,0.0
2018,7,3,5,30,0.0,18.0,1.0,11.0,18.0,13.7,6.08
2018,7,3,5,45,84.0,33.0,1.05,11.35,49.5,25.06,16.66
2018,7,3,6,0,168.0,48.0,1.1,11.7,81.0,35.34,26.17
2018,7,3,6,15,84.0,48.0,1.1,12.05,64.5,35.69,26.64
2018,7,3,6,30,0.0,48.0,1.1,12.4,48.0,36.7,27.56
2018,7,3,6,45,0.0,58.5,1.1,12.75,58.5,44.81,34.75
2018,7,3,7,0,0.0,69.0,1.1,13.1,69.0,52.93,39.84
2018,7,3,7,15,2.5,97.0,1.1,13.6,98.0,74.16,57.45
2018,7,3,7,30,5.0,125.0,1.1,14.1,127.0,95.58,74.88
2018,7,3,7,45,4.0,128.5,1.15,14.65,130.5,98.78,77.12
2018,7,3,8,0,3.0,132.0,1.2,15.2,134.0,101.75,79.18
2018,7,3,8,15,3.0,139.5,1.2,15.65,141.5,107.89,83.82
2018,7,3,8,30,3.0,147.0,1.2,16.1,149.0,114.04,88.42
2018,7,3,8,45,5.5,169.0,1.25,16.6,173.0,132.37,102.78
2018,7,3,9,0,8.0,191.0,1.3,17.1,197.0,151.06,117.25
2018,7,3,9,15,9.5,203.5,1.3,17.45,211.0,162.23,125.69
2018,7,3,9,30,11.0,216.0,1.3,17.8,225.0,173.56,134.2
2018,7,3,9,45,13.0,230.0,1.35,18.1,241.0,186.49,143.99
2018,7,3,10,0,15.0,244.0,1.4,18.4,257.0,199.58,153.85
2018,7,3,10,15,15.0,252.5,1.45,18.65,265.5,207.12,159.35
2018,7,3,10,30,15.0,261.0,1.5,18.9,274.0,214.62,164.83
2018,7,3,10,45,14.5,259.0,1.5,19.15,272.0,213.39,163.55
2018,7,3,11,0,14.0,257.0,1.5,19.4,270.0,212.03,162.23
2018,7,3,11,15,13.5,247.5,1.55,19.55,260.0,204.6,156.37
2018,7,3,11,30,13.0,238.0,1.6,19.7,250.0,197.04,150.44
2018,7,3,11,45,14.5,260.0,1.6,19.8,273.5,216.01,164.97
2018,7,3,12,0,16.0,282.0,1.6,19.9,297.0,234.96,179.3
2018,7,3,12,15,18.5,302.0,1.6,19.95,319.5,253.01,192.96
2018,7,3,12,30,21.0,322.0,1.6,20.0,342.0,270.92,206.45
2018,7,3,12,45,21.0,323.5,1.6,20.0,343.5,271.81,207.09
2018,7,3,13,0,21.0,325.0,1.6,20.0,345.0,272.52,207.69
2018,7,3,13,15,23.5,333.5,1.55,20.05,355.5,289.8,220.74
2018,7,3,13,30,26.0,342.0,1.5,20.1,366.0,297.45,226.46
2018,7,3,13,45,162.0,318.0,1.5,20.1,462.5,384.56,294.57
2018,7,3,14,0,298.0,294.0,1.5,20.1,559.0,461.92,353.11
2018,7,3,14,15,609.5,199.0,1.5,20.1,718.5,594.98,452.07
2018,7,3,14,30,921.0,104.0,1.5,20.1,878.0,685.45,516.65
2018,7,3,14,45,913.5,102.5,1.45,20.05,843.0,647.19,487.24
2018,7,3,15,0,906.0,101.0,1.4,20.0,808.0,606.56,456.68
2018,7,3,15,15,895.5,98.5,1.4,20.0,767.0,561.36,422.28
2018,7,3,15,30,885.0,96.0,1.4,20.0,726.0,514.49,385.64
2018,7,3,15,45,872.0,93.5,1.4,19.65,681.0,465.1,346.48
2018,7,3,16,0,859.0,91.0,1.4,19.3,636.0,414.74,305.29
2018,7,3,16,15,842.0,88.0,1.35,19.0,588.0,360.24,259.68
2018,7,3,16,30,825.0,85.0,1.3,18.7,540.0,306.76,214.0
2018,7,3,16,45,801.5,82.0,1.3,18.4,489.0,252.1,167.62
2018,7,3,17,0,778.0,79.0,1.3,18.1,438.0,198.74,123.65
2018,7,3,17,15,745.0,75.0,1.25,17.65,386.0,145.08,83.89
2018,7,3,17,30,712.0,71.0,1.2,17.2,334.0,94.39,54.95
2018,7,3,17,45,665.5,66.5,1.2,16.7,282.5,54.26,42.47
2018,7,3,18,0,619.0,62.0,1.2,16.2,231.0,50.7,39.47
2018,7,3,18,15,549.5,55.0,1.15,15.45,182.5,45.05,34.46
2018,7,3,18,30,480.0,48.0,1.1,14.7,134.0,39.45,29.28
2018,7,3,18,45,368.0,39.0,1.05,13.95,93.0,32.01,22.23
2018,7,3,19,0,256.0,30.0,1.0,13.2,52.0,24.72,13.84
2018,7,3,19,15,142.0,17.5,1.0,12.8,28.5,13.77,0.0
2018,7,3,19,30,28.0,5.0,1.0,12.4,5.0,3.93,0.0
2018,7,3,19,45,14.0,2.5,1.0,12.0,2.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,0.75,9.35,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,0.85,9.7,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,7,4,4,45,0.0,0.5,0.95,10.05,0.5,0.0,0.0
2018,7,4,5,0,0.0,1.0,1.0,10.2,1.0,0.79,0.0
2018,7,4,5,15,0.0,4.5,1.0,10.6,4.5,3.4,0.0
2018,7,4,5,30,0.0,8.0,1.0,11.0,8.0,6.06,0.0
2018,7,4,5,45,0.0,12.0,1.05,11.35,12.0,9.1,2.45
2018,7,4,6,0,0.0,16.0,1.1,11.7,16.0,12.15,5.32
2018,7,4,6,15,0.0,19.0,1.05,12.15,19.0,14.44,7.45
2018,7,4,6,30,0.0,22.0,1.0,12.6,22.0,16.74,9.53
2018,7,4,6,45,0.0,24.5,1.0,13.05,24.5,18.66,11.23
2018,7,4,7,0,0.0,27.0,1.0,13.5,27.0,20.59,12.11
2018,7,4,7,15,0.0,36.5,1.0,14.0,36.5,27.89,18.26
2018,7,4,7,30,0.0,46.0,1.0,14.5,46.0,35.21,24.35
2018,7,4,7,45,0.0,53.5,1.0,14.95,53.5,41.01,29.08
2018,7,4,8,0,0.0,61.0,1.0,15.4,61.0,46.84,33.78
2018,7,4,8,15,0.5,90.0,1.0,15.85,90.5,69.52,52.39
2018,7,4,8,30,1.0,119.0,1.0,16.3,120.0,91.98,70.48
2018,7,4,8,45,4.5,156.0,1.0,16.75,159.5,122.02,94.41
2018,7,4,9,0,8.0,193.0,1.0,17.2,199.0,152.6,118.35
2018,7,4,9,15,9.5,206.0,1.05,17.6,213.5,164.17,127.02
2018,7,4,9,30,11.0,219.0,1.1,18.0,228.0,175.9,135.82
2018,7,4,9,45,12.0,229.5,1.1,18.4,239.5,185.51,142.88
2018,7,4,10,0,13.0,240.0,1.1,18.8,251.0,195.18,149.95
2018,7,4,10,15,13.5,249.5,1.15,19.05,261.5,203.77,156.27
2018,7,4,10,30,14.0,259.0,1.2,19.3,272.0,212.36,162.59
2018,7,4,10,45,15.0,272.5,1.25,19.55,286.5,224.48,171.6
2018,7,4,11,0,16.0,286.0,1.3,19.8,301.0,236.62,180.57
2018,7,4,11,15,17.0,294.0,1.3,19.9,310.0,244.35,186.24
2018,7,4,11,30,18.0,302.0,1.3,20.0,319.0,252.02,191.88
2018,7,4,11,45,19.0,316.0,1.35,20.1,334.0,264.41,201.14
2018,7,4,12,0,20.0,330.0,1.4,20.2,349.0,276.69,210.28
2018,7,4,12,15,23.5,345.0,1.4,20.25,367.5,301.94,229.14
2018,7,4,12,30,27.0,360.0,1.4,20.3,386.0,317.03,240.29
2018,7,4,12,45,33.0,372.5,1.45,20.35,404.0,331.65,251.29
2018,7,4,13,0,39.0,385.0,1.5,20.4,422.0,345.8,261.95
2018,7,4,13,15,154.0,402.5,1.45,20.45,545.5,457.64,346.1
2018,7,4,13,30,269.0,420.0,1.4,20.5,669.0,562.53,421.68
2018,7,4,13,45,551.5,285.0,1.4,20.55,780.5,658.9,493.35
2018,7,4,14,0,834.0,150.0,1.4,20.6,892.0,727.17,543.52
2018,7,4,14,15,885.0,121.0,1.35,20.6,885.0,705.97,528.06
2018,7,4,14,30,936.0,92.0,1.3,20.6,878.0,686.12,513.75
2018,7,4,14,45,929.5,89.5,1.3,20.6,843.0,647.07,485.33
2018,7,4,15,0,923.0,87.0,1.3,20.6,808.0,605.55,454.57
2018,7,4,15,15,913.0,85.5,1.3,20.6,767.5,560.79,420.58
2018,7,4,15,30,903.0,84.0,1.3,20.6,727.0,514.28,384.27
2018,7,4,15,45,891.0,82.0,1.25,20.4,682.5,464.95,344.8
2018,7,4,16,0,879.0,80.0,1.2,20.2,638.0,414.54,303.33
2018,7,4,16,15,863.5,77.5,1.2,19.9,590.0,361.71,259.22
2018,7,4,16,30,848.0,75.0,1.2,19.6,542.0,308.66,214.01
2018,7,4,16,45,826.5,71.5,1.2,19.35,491.0,253.47,167.14
2018,7,4,17,0,805.0,68.0,1.2,19.1,440.0,195.53,119.42
2018,7,4,17,15,775.5,65.0,1.15,18.55,388.5,141.62,79.36
2018,7,4,17,30,746.0,62.0,1.1,18.0,337.0,90.19,49.98
2018,7,4,17,45,704.5,57.5,1.1,17.5,285.5,52.2,40.53
2018,7,4,18,0,663.0,53.0,1.1,17.0,234.0,48.17,37.11
2018,7,4,18,15,600.0,47.5,1.05,16.15,186.0,43.11,32.64
2018,7,4,18,30,537.0,42.0,1.0,15.3,138.0,35.11,25.38
2018,7,4,18,45,437.0,34.5,0.95,14.45,96.5,28.7,19.3
2018,7,4,19,0,337.0,27.0,0.9,13.6,55.0,22.45,11.99
2018,7,4,19,15,193.5,16.0,0.95,13.2,30.0,12.59,0.0
2018,7,4,19,30,50.0,5.0,1.0,12.8,5.0,3.93,0.0
2018,7,4,19,45,25.0,2.5,1.0,12.4,2.5,0.0,0.0
2018,7,4,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,0.95,11.75,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,0.85,10.7,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.85,9.9,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.75,9.95,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.7,9.95,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.65,9.85,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.55,9.7,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.5,9.55,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.55,9.4,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,7,5,4,45,45.0,4.5,0.65,9.4,5.0,0.0,0.0
2018,7,5,5,0,90.0,9.0,0.7,9.5,10.0,7.08,0.0
2018,7,5,5,15,242.5,19.5,0.65,10.05,40.0,16.11,0.0
2018,7,5,5,30,395.0,30.0,0.6,10.6,70.0,25.02,15.67
2018,7,5,5,45,487.0,37.0,0.55,11.15,113.5,30.91,21.85
2018,7,5,6,0,579.0,44.0,0.5,11.7,157.0,40.08,30.43
2018,7,5,6,15,637.5,48.5,0.5,12.25,206.5,44.26,34.34
2018,7,5,6,30,696.0,53.0,0.5,12.8,256.0,48.55,38.17
2018,7,5,6,45,736.0,57.0,0.5,13.35,308.0,57.71,46.19
2018,7,5,7,0,776.0,61.0,0.5,13.9,360.0,109.57,59.98
2018,7,5,7,15,804.5,63.5,0.45,14.55,412.0,162.52,94.9
2018,7,5,7,30,833.0,66.0,0.4,15.2,464.0,221.31,141.11
2018,7,5,7,45,854.0,68.0,0.35,15.8,515.0,275.65,186.58
2018,7,5,8,0,875.0,70.0,0.3,16.4,566.0,330.76,232.97
2018,7,5,8,15,891.0,72.0,0.3,17.15,614.5,384.58,277.75
2018,7,5,8,30,907.0,74.0,0.3,17.9,663.0,438.11,320.91
2018,7,5,8,45,919.5,75.0,0.3,18.6,707.5,488.61,360.42
2018,7,5,9,0,932.0,76.0,0.3,19.3,752.0,537.93,397.56
2018,7,5,9,15,940.5,78.0,0.3,20.05,792.0,584.53,431.27
2018,7,5,9,30,949.0,80.0,0.3,20.8,832.0,629.11,462.31
2018,7,5,9,45,955.5,81.5,0.35,21.5,866.0,669.76,490.35
2018,7,5,10,0,962.0,83.0,0.4,22.2,900.0,707.81,515.87
2018,7,5,10,15,967.0,83.0,0.45,22.85,927.5,740.71,537.49
2018,7,5,10,30,972.0,83.0,0.5,23.5,955.0,770.56,556.66
2018,7,5,10,45,976.0,83.5,0.55,24.15,976.5,796.91,572.82
2018,7,5,11,0,980.0,84.0,0.6,24.8,998.0,819.86,586.03
2018,7,5,11,15,982.0,84.0,0.65,25.2,1011.5,837.34,596.35
2018,7,5,11,30,984.0,84.0,0.7,25.6,1025.0,851.19,604.47
2018,7,5,11,45,984.5,84.0,0.75,26.05,1031.0,860.18,609.52
2018,7,5,12,0,985.0,84.0,0.8,26.5,1037.0,865.46,612.35
2018,7,5,12,15,981.0,86.5,0.9,26.6,1035.0,865.59,613.72
2018,7,5,12,30,977.0,89.0,1.0,26.7,1033.0,862.04,612.84
2018,7,5,12,45,970.5,91.0,1.05,26.8,1022.5,852.44,607.45
2018,7,5,13,0,964.0,93.0,1.1,26.9,1012.0,839.3,599.9
2018,7,5,13,15,961.0,92.5,1.15,26.8,996.0,823.23,590.98
2018,7,5,13,30,958.0,92.0,1.2,26.7,980.0,803.65,579.78
2018,7,5,13,45,953.5,90.5,1.25,26.65,956.5,778.69,564.66
2018,7,5,14,0,949.0,89.0,1.3,26.6,933.0,750.47,546.4
2018,7,5,14,15,942.0,88.5,1.3,26.35,903.0,718.31,524.98
2018,7,5,14,30,935.0,88.0,1.3,26.1,873.0,683.35,501.15
2018,7,5,14,45,927.0,86.0,1.3,25.9,837.0,643.86,473.52
2018,7,5,15,0,919.0,84.0,1.3,25.7,801.0,602.01,443.48
2018,7,5,15,15,909.0,82.0,1.3,25.7,760.5,556.98,409.96
2018,7,5,15,30,899.0,80.0,1.3,25.7,720.0,510.21,374.16
2018,7,5,15,45,878.0,80.5,1.3,25.15,672.5,459.29,335.04
2018,7,5,16,0,857.0,81.0,1.3,24.6,625.0,408.13,294.46
2018,7,5,16,15,843.0,77.0,1.25,24.15,577.5,355.63,251.3
2018,7,5,16,30,829.0,73.0,1.2,23.7,530.0,302.82,207.0
2018,7,5,16,45,805.0,70.5,1.15,23.3,479.5,248.88,161.94
2018,7,5,17,0,781.0,68.0,1.1,22.9,429.0,192.5,116.26
2018,7,5,17,15,743.5,65.5,1.1,22.15,376.0,139.36,77.59
2018,7,5,17,30,706.0,63.0,1.1,21.4,323.0,89.65,49.52
2018,7,5,17,45,524.5,58.0,1.05,20.65,235.0,46.23,34.8
2018,7,5,18,0,343.0,53.0,1.0,19.9,147.0,40.8,30.23
2018,7,5,18,15,252.5,41.0,0.95,19.1,102.5,31.2,21.81
2018,7,5,18,30,162.0,29.0,0.9,18.3,58.0,22.01,13.63
2018,7,5,18,45,138.0,25.5,0.85,17.5,45.0,19.36,11.01
2018,7,5,19,0,114.0,22.0,0.8,16.7,32.0,16.68,7.28
2018,7,5,19,15,61.5,12.0,0.8,16.3,17.0,9.44,0.0
2018,7,5,19,30,9.0,2.0,0.8,15.9,2.0,1.57,0.0
2018,7,5,19,45,4.5,1.0,0.8,15.45,1.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,0.8,14.25,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,0.85,13.25,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,0.85,12.8,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,0.65,12.75,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,0.55,12.7,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,0.5,12.65,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,0.45,12.6,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,0.45,12.6,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,0.6,12.75,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,7,6,4,45,0.0,1.0,0.75,13.0,1.0,0.0,0.0
2018,7,6,5,0,0.0,2.0,0.8,13.1,2.0,1.57,0.0
2018,7,6,5,15,0.0,6.5,0.85,13.4,6.5,4.92,0.0
2018,7,6,5,30,0.0,11.0,0.9,13.7,11.0,8.34,1.35
2018,7,6,5,45,0.0,15.5,1.0,14.0,15.5,11.77,4.72
2018,7,6,6,0,0.0,20.0,1.1,14.3,20.0,15.2,7.93
2018,7,6,6,15,0.0,35.5,1.0,14.65,35.5,27.08,18.66
2018,7,6,6,30,0.0,51.0,0.9,15.0,51.0,39.02,29.33
2018,7,6,6,45,7.0,88.0,0.85,15.35,90.5,66.07,53.2
2018,7,6,7,0,14.0,125.0,0.8,15.7,130.0,93.31,72.76
2018,7,6,7,15,13.0,121.5,0.8,16.25,127.0,93.01,71.96
2018,7,6,7,30,12.0,118.0,0.8,16.8,124.0,91.87,70.67
2018,7,6,7,45,9.0,125.0,0.8,17.35,129.5,97.45,75.01
2018,7,6,8,0,6.0,132.0,0.8,17.9,135.0,102.66,78.96
2018,7,6,8,15,132.5,142.0,0.8,18.75,227.5,161.6,123.23
2018,7,6,8,30,259.0,152.0,0.8,19.6,320.0,234.24,178.47
2018,7,6,8,45,256.5,169.5,0.85,20.5,345.5,262.26,200.26
2018,7,6,9,0,254.0,187.0,0.9,21.4,371.0,282.63,215.91
2018,7,6,9,15,562.5,140.5,0.95,22.35,577.0,435.48,329.77
2018,7,6,9,30,871.0,94.0,1.0,23.3,783.0,596.42,444.23
2018,7,6,9,45,877.0,96.5,1.05,24.25,816.0,634.79,469.56
2018,7,6,10,0,883.0,99.0,1.1,25.2,849.0,670.74,493.6
2018,7,6,10,15,890.5,99.5,1.15,25.85,877.0,703.42,515.42
2018,7,6,10,30,898.0,100.0,1.2,26.5,905.0,733.43,534.98
2018,7,6,10,45,848.5,133.0,1.25,27.2,908.0,745.28,541.07
2018,7,6,11,0,799.0,166.0,1.3,27.9,911.0,762.35,550.21
2018,7,6,11,15,857.5,134.5,1.35,28.2,944.5,783.99,565.43
2018,7,6,11,30,916.0,103.0,1.4,28.5,978.0,815.05,584.92
2018,7,6,11,45,899.5,116.5,1.5,28.8,981.0,821.03,588.63
2018,7,6,12,0,883.0,130.0,1.6,29.1,984.0,823.06,590.08
2018,7,6,12,15,859.5,148.0,1.65,29.1,979.0,819.19,588.03
2018,7,6,12,30,836.0,166.0,1.7,29.1,974.0,826.28,592.98
2018,7,6,12,45,883.5,130.0,1.75,29.1,977.5,816.9,587.66
2018,7,6,13,0,931.0,94.0,1.8,29.1,981.0,815.67,587.65
2018,7,6,13,15,929.5,93.0,1.85,29.0,966.5,800.81,578.94
2018,7,6,13,30,928.0,92.0,1.9,28.9,952.0,782.52,568.09
2018,7,6,13,45,925.0,91.0,1.95,28.8,930.5,759.74,553.98
2018,7,6,14,0,922.0,90.0,2.0,28.7,909.0,733.74,536.79
2018,7,6,14,15,857.0,123.5,2.0,28.45,865.5,691.74,507.42
2018,7,6,14,30,792.0,157.0,2.0,28.2,822.0,656.4,482.14
2018,7,6,14,45,688.0,201.5,2.05,28.0,762.0,602.86,443.87
2018,7,6,15,0,584.0,246.0,2.1,27.8,702.0,547.19,403.83
2018,7,6,15,15,498.0,257.0,2.1,27.8,631.5,483.08,357.24
2018,7,6,15,30,412.0,268.0,2.1,27.8,561.0,424.15,313.93
2018,7,6,15,45,493.5,224.0,2.1,27.05,553.0,403.44,297.98
2018,7,6,16,0,575.0,180.0,2.1,26.3,545.0,377.42,276.28
2018,7,6,16,15,680.5,131.0,2.1,25.8,530.0,342.2,245.09
2018,7,6,16,30,786.0,82.0,2.1,25.3,515.0,296.75,203.85
2018,7,6,16,45,587.0,112.5,2.1,24.8,418.5,227.1,153.17
2018,7,6,17,0,388.0,143.0,2.1,24.3,322.0,175.67,119.42
2018,7,6,17,15,308.5,134.0,2.0,23.55,265.5,133.61,90.51
2018,7,6,17,30,229.0,125.0,1.9,22.8,209.0,101.07,71.27
2018,7,6,17,45,207.5,106.5,1.85,22.1,174.0,75.34,59.66
2018,7,6,18,0,186.0,88.0,1.8,21.4,139.0,63.23,49.42
2018,7,6,18,15,149.0,69.0,1.7,20.6,104.5,50.3,38.22
2018,7,6,18,30,112.0,50.0,1.6,19.8,70.0,37.07,26.54
2018,7,6,18,45,83.0,36.5,1.5,19.0,48.5,27.34,17.7
2018,7,6,19,0,54.0,23.0,1.4,18.2,27.0,17.46,7.72
2018,7,6,19,15,41.0,13.5,1.35,17.75,15.5,10.62,0.0
2018,7,6,19,30,28.0,4.0,1.3,17.3,4.0,3.15,0.0
2018,7,6,19,45,14.0,2.0,1.2,16.85,2.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,1.05,16.15,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,1.0,15.65,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,0.95,15.25,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,0.85,14.95,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,0.75,14.3,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,0.65,13.85,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,0.6,12.95,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,0.6,12.45,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,0.65,12.25,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,0.75,12.1,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,7,7,4,45,43.5,4.5,0.95,12.75,5.0,0.0,0.0
2018,7,7,5,0,87.0,9.0,1.0,13.0,10.0,7.08,0.0
2018,7,7,5,15,232.5,18.5,1.0,13.55,37.5,15.27,0.0
2018,7,7,5,30,378.0,28.0,1.0,14.1,65.0,23.31,13.78
2018,7,7,5,45,451.5,36.0,0.95,14.6,105.0,29.9,20.56
2018,7,7,6,0,525.0,44.0,0.9,15.1,145.0,36.52,26.78
2018,7,7,6,15,574.0,50.5,0.95,15.85,190.5,41.76,31.56
2018,7,7,6,30,623.0,57.0,1.0,16.6,236.0,46.96,36.13
2018,7,7,6,45,657.5,63.0,1.05,17.35,285.0,60.7,48.05
2018,7,7,7,0,692.0,69.0,1.1,18.1,334.0,109.27,61.71
2018,7,7,7,15,660.0,88.5,1.15,18.7,370.5,158.76,96.9
2018,7,7,7,30,628.0,108.0,1.2,19.3,407.0,208.15,137.87
2018,7,7,7,45,657.0,114.5,1.2,19.95,457.5,258.4,178.93
2018,7,7,8,0,686.0,121.0,1.2,20.6,508.0,310.75,222.07
2018,7,7,8,15,786.0,96.5,1.25,21.1,576.5,366.99,266.63
2018,7,7,8,30,886.0,72.0,1.3,21.6,645.0,428.55,315.2
2018,7,7,8,45,898.0,73.5,1.35,22.15,689.0,478.37,355.24
2018,7,7,9,0,910.0,75.0,1.4,22.7,733.0,527.02,393.17
2018,7,7,9,15,919.5,76.0,1.45,23.05,772.0,572.46,427.91
2018,7,7,9,30,929.0,77.0,1.5,23.4,811.0,616.02,460.3
2018,7,7,9,45,911.5,92.5,1.55,23.75,838.5,653.44,487.19
2018,7,7,10,0,894.0,108.0,1.6,24.1,866.0,686.27,510.18
2018,7,7,10,15,887.5,118.0,1.65,24.35,891.5,717.62,531.91
2018,7,7,10,30,881.0,128.0,1.7,24.6,917.0,745.3,550.72
2018,7,7,10,45,844.5,156.0,1.75,24.9,926.5,771.73,567.41
2018,7,7,11,0,808.0,184.0,1.8,25.2,936.0,784.98,575.23
2018,7,7,11,15,889.0,133.0,1.8,25.45,972.0,808.22,591.78
2018,7,7,11,30,970.0,82.0,1.8,25.7,1008.0,840.67,612.06
2018,7,7,11,45,971.5,81.5,1.8,25.9,1015.0,850.0,617.15
2018,7,7,12,0,973.0,81.0,1.8,26.1,1022.0,855.67,620.15
2018,7,7,12,15,969.0,84.0,1.8,26.25,1020.5,856.32,620.12
2018,7,7,12,30,965.0,87.0,1.8,26.4,1019.0,853.31,617.85
2018,7,7,12,45,958.0,91.0,1.85,26.55,1009.5,845.17,612.84
2018,7,7,13,0,951.0,95.0,1.9,26.7,1000.0,833.52,605.64
2018,7,7,13,15,949.0,94.0,1.9,26.6,985.0,818.03,596.13
2018,7,7,13,30,947.0,93.0,1.9,26.5,970.0,799.03,584.35
2018,7,7,13,45,926.0,102.5,1.95,26.45,943.0,771.71,566.82
2018,7,7,14,0,905.0,112.0,2.0,26.4,916.0,741.86,546.57
2018,7,7,14,15,893.0,114.0,2.0,26.1,885.5,709.67,524.73
2018,7,7,14,30,881.0,116.0,2.0,25.8,855.0,675.09,500.74
2018,7,7,14,45,897.0,100.5,2.05,25.55,826.0,640.88,476.94
2018,7,7,15,0,913.0,85.0,2.1,25.3,797.0,602.26,449.15
2018,7,7,15,15,902.5,84.0,2.1,25.3,757.0,558.05,415.54
2018,7,7,15,30,892.0,83.0,2.1,25.3,717.0,512.14,379.74
2018,7,7,15,45,880.0,80.5,2.1,24.5,672.5,462.83,341.47
2018,7,7,16,0,868.0,78.0,2.1,23.7,628.0,412.46,301.01
2018,7,7,16,15,852.5,74.5,2.05,23.15,580.0,359.26,256.8
2018,7,7,16,30,837.0,71.0,2.0,22.6,532.0,305.88,211.51
2018,7,7,16,45,816.0,68.5,2.0,22.05,482.0,252.13,165.94
2018,7,7,17,0,795.0,66.0,2.0,21.5,432.0,195.6,119.35
2018,7,7,17,15,766.5,62.5,1.95,20.75,381.0,141.81,79.05
2018,7,7,17,30,738.0,59.0,1.9,20.0,330.0,90.42,48.85
2018,7,7,17,45,698.0,55.0,1.85,19.25,280.0,50.16,38.45
2018,7,7,18,0,658.0,51.0,1.8,18.5,230.0,46.49,35.39
2018,7,7,18,15,597.5,45.5,1.75,17.75,182.5,41.42,30.91
2018,7,7,18,30,537.0,40.0,1.7,17.0,135.0,36.39,26.28
2018,7,7,18,45,439.5,33.0,1.6,16.25,94.5,27.5,18.06
2018,7,7,19,0,342.0,26.0,1.5,15.5,54.0,21.64,11.0
2018,7,7,19,15,197.0,15.5,1.4,15.1,29.5,12.2,0.0
2018,7,7,19,30,52.0,5.0,1.3,14.7,5.0,3.93,0.0
2018,7,7,19,45,26.0,2.5,1.25,14.25,2.5,0.0,0.0
2018,7,7,20,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,0.95,10.45,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,7,8,4,45,42.0,4.0,1.0,10.65,4.5,0.0,0.0
2018,7,8,5,0,84.0,8.0,1.0,10.9,9.0,6.29,0.0
2018,7,8,5,15,227.0,18.0,1.0,11.45,36.5,14.84,0.0
2018,7,8,5,30,370.0,28.0,1.0,12.0,64.0,23.29,13.83
2018,7,8,5,45,461.0,35.5,1.05,12.5,106.0,29.57,20.44
2018,7,8,6,0,552.0,43.0,1.1,13.0,148.0,35.96,26.52
2018,7,8,6,15,610.0,48.5,1.05,13.65,196.5,43.99,33.85
2018,7,8,6,30,668.0,54.0,1.0,14.3,245.0,49.01,38.31
2018,7,8,6,45,707.5,57.5,1.0,14.95,295.5,57.51,45.7
2018,7,8,7,0,747.0,61.0,1.0,15.6,346.0,107.41,58.83
2018,7,8,7,15,775.0,64.5,1.05,16.25,397.5,159.58,93.48
2018,7,8,7,30,803.0,68.0,1.1,16.9,449.0,214.0,136.51
2018,7,8,7,45,824.0,70.0,1.1,17.6,498.5,270.39,183.99
2018,7,8,8,0,845.0,72.0,1.1,18.3,548.0,324.1,229.8
2018,7,8,8,15,860.5,74.5,1.15,18.9,595.5,376.81,274.6
2018,7,8,8,30,876.0,77.0,1.2,19.5,643.0,429.26,318.04
2018,7,8,8,45,888.0,79.0,1.2,20.1,687.0,479.13,358.05
2018,7,8,9,0,900.0,81.0,1.2,20.7,731.0,527.86,395.79
2018,7,8,9,15,907.5,84.0,1.25,21.2,770.0,573.62,430.56
2018,7,8,9,30,915.0,87.0,1.3,21.7,809.0,617.37,462.81
2018,7,8,9,45,920.0,89.0,1.35,22.15,842.0,656.46,490.99
2018,7,8,10,0,925.0,91.0,1.4,22.6,875.0,692.94,516.64
2018,7,8,10,15,931.0,92.0,1.45,22.85,903.0,726.46,540.1
2018,7,8,10,30,937.0,93.0,1.5,23.1,931.0,757.08,561.16
2018,7,8,10,45,942.0,93.0,1.55,23.35,952.5,783.05,578.63
2018,7,8,11,0,947.0,93.0,1.6,23.6,974.0,805.8,592.98
2018,7,8,11,15,950.5,93.0,1.65,23.75,989.0,824.04,604.6
2018,7,8,11,30,954.0,93.0,1.7,23.9,1004.0,838.8,614.01
2018,7,8,11,45,955.5,93.0,1.7,24.05,1011.0,848.45,619.63
2018,7,8,12,0,957.0,93.0,1.7,24.2,1018.0,854.5,623.01
2018,7,8,12,15,956.0,93.5,1.75,24.3,1017.0,855.39,623.77
2018,7,8,12,30,955.0,94.0,1.8,24.4,1016.0,852.69,622.31
2018,7,8,12,45,951.5,95.5,1.85,24.5,1007.5,845.26,617.86
2018,7,8,13,0,948.0,97.0,1.9,24.6,999.0,834.31,611.17
2018,7,8,13,15,945.5,96.0,1.9,24.7,983.5,818.5,600.89
2018,7,8,13,30,943.0,95.0,1.9,24.8,968.0,799.21,588.38
2018,7,8,13,45,938.5,94.0,1.9,24.9,945.0,775.05,572.45
2018,7,8,14,0,934.0,93.0,1.9,25.0,922.0,747.68,553.4
2018,7,8,14,15,928.0,91.5,1.9,24.9,893.0,715.78,531.35
2018,7,8,14,30,922.0,90.0,1.9,24.8,864.0,681.04,506.88
2018,7,8,14,45,914.0,89.0,1.9,24.7,829.0,642.85,479.39
2018,7,8,15,0,906.0,88.0,1.9,24.6,794.0,602.33,449.53
2018,7,8,15,15,895.5,86.5,1.9,24.6,754.0,557.94,415.9
2018,7,8,15,30,885.0,85.0,1.9,24.6,714.0,511.87,380.08
2018,7,8,15,45,872.0,83.0,1.9,23.95,669.5,462.83,341.88
2018,7,8,16,0,859.0,81.0,1.9,23.3,625.0,412.84,301.62
2018,7,8,16,15,842.5,78.5,1.9,22.85,577.5,360.52,258.19
2018,7,8,16,30,826.0,76.0,1.9,22.4,530.0,308.12,213.77
2018,7,8,16,45,804.0,73.0,1.9,21.9,480.0,251.14,165.77
2018,7,8,17,0,782.0,70.0,1.9,21.4,430.0,197.76,121.69
2018,7,8,17,15,752.0,66.5,1.85,20.6,379.0,144.4,81.68
2018,7,8,17,30,722.0,63.0,1.8,19.8,328.0,93.63,51.61
2018,7,8,17,45,680.5,58.5,1.75,19.05,278.0,52.66,40.67
2018,7,8,18,0,639.0,54.0,1.7,18.3,228.0,48.71,37.36
2018,7,8,18,15,576.5,48.5,1.6,17.45,180.5,40.32,29.99
2018,7,8,18,30,514.0,43.0,1.5,16.6,133.0,35.74,25.75
2018,7,8,18,45,415.5,35.0,1.45,15.8,93.0,29.01,19.39
2018,7,8,19,0,317.0,27.0,1.4,15.0,53.0,22.41,11.53
2018,7,8,19,15,181.0,16.0,1.35,14.55,29.0,12.59,0.0
2018,7,8,19,30,45.0,5.0,1.3,14.1,5.0,3.93,0.0
2018,7,8,19,45,22.5,2.5,1.25,13.65,2.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,7,9,4,45,39.5,4.0,1.1,10.55,4.5,0.0,0.0
2018,7,9,5,0,79.0,8.0,1.1,10.8,9.0,6.29,0.0
2018,7,9,5,15,221.0,18.5,1.1,11.4,36.0,15.28,0.0
2018,7,9,5,30,363.0,29.0,1.1,12.0,63.0,24.11,14.4
2018,7,9,5,45,457.5,36.0,1.1,12.55,105.0,29.96,20.76
2018,7,9,6,0,552.0,43.0,1.1,13.1,147.0,35.97,26.5
2018,7,9,6,15,611.0,48.0,1.1,13.8,195.5,43.59,33.47
2018,7,9,6,30,670.0,53.0,1.1,14.5,244.0,48.23,37.58
2018,7,9,6,45,709.5,56.5,1.05,15.2,294.5,56.87,45.09
2018,7,9,7,0,749.0,60.0,1.0,15.9,345.0,106.92,58.25
2018,7,9,7,15,776.5,63.5,1.0,16.6,396.0,159.18,92.95
2018,7,9,7,30,804.0,67.0,1.0,17.3,447.0,217.13,138.72
2018,7,9,7,45,824.0,70.0,1.0,18.05,497.0,270.7,183.82
2018,7,9,8,0,844.0,73.0,1.0,18.8,547.0,325.01,229.94
2018,7,9,8,15,859.0,75.5,1.05,19.55,594.0,377.57,274.29
2018,7,9,8,30,874.0,78.0,1.1,20.3,641.0,429.81,317.2
2018,7,9,8,45,885.0,80.5,1.1,21.05,685.0,479.65,356.75
2018,7,9,9,0,896.0,83.0,1.1,21.8,729.0,528.25,393.91
2018,7,9,9,15,906.5,84.0,1.15,22.45,768.5,573.8,428.05
2018,7,9,9,30,917.0,85.0,1.2,23.1,808.0,617.58,459.86
2018,7,9,9,45,925.5,86.0,1.25,23.75,842.5,658.11,488.46
2018,7,9,10,0,934.0,87.0,1.3,24.4,877.0,696.28,514.64
2018,7,9,10,15,939.0,87.5,1.35,24.85,904.5,729.01,536.92
2018,7,9,10,30,944.0,88.0,1.4,25.3,932.0,758.78,556.77
2018,7,9,10,45,947.5,89.0,1.45,25.8,953.0,784.76,573.29
2018,7,9,11,0,951.0,90.0,1.5,26.3,974.0,807.42,586.83
2018,7,9,11,15,953.0,90.5,1.55,26.75,988.0,825.06,597.21
2018,7,9,11,30,955.0,91.0,1.6,27.2,1002.0,839.16,605.35
2018,7,9,11,45,955.5,92.0,1.65,27.65,1009.0,848.93,610.76
2018,7,9,12,0,956.0,93.0,1.7,28.1,1016.0,855.08,613.93
2018,7,9,12,15,955.0,93.5,1.7,28.25,1015.0,856.01,614.07
2018,7,9,12,30,954.0,94.0,1.7,28.4,1014.0,853.34,612.03
2018,7,9,12,45,951.5,94.0,1.75,28.55,1005.5,845.46,607.27
2018,7,9,13,0,949.0,94.0,1.8,28.7,997.0,834.03,600.3
2018,7,9,13,15,946.5,93.0,1.85,28.6,981.5,818.21,591.13
2018,7,9,13,30,944.0,92.0,1.9,28.5,966.0,798.9,579.69
2018,7,9,13,45,940.0,91.0,1.9,28.4,943.5,775.09,564.82
2018,7,9,14,0,936.0,90.0,1.9,28.3,921.0,748.02,546.66
2018,7,9,14,15,930.5,89.0,1.95,28.1,892.5,716.83,525.92
2018,7,9,14,30,925.0,88.0,2.0,27.9,864.0,682.76,502.68
2018,7,9,14,45,918.0,86.5,2.0,27.65,829.5,644.63,475.81
2018,7,9,15,0,911.0,85.0,2.0,27.4,795.0,604.08,446.51
2018,7,9,15,15,901.0,83.5,2.0,27.4,755.0,559.74,413.22
2018,7,9,15,30,891.0,82.0,2.0,27.4,715.0,513.66,377.71
2018,7,9,15,45,879.5,79.5,2.0,26.6,671.0,464.55,340.02
2018,7,9,16,0,868.0,77.0,2.0,25.8,627.0,414.34,300.1
2018,7,9,16,15,854.0,74.0,2.0,25.2,579.5,361.99,257.07
2018,7,9,16,30,840.0,71.0,2.0,24.6,532.0,309.3,212.74
2018,7,9,16,45,819.5,68.5,2.0,24.05,482.5,255.39,167.32
2018,7,9,17,0,799.0,66.0,2.0,23.5,433.0,198.7,120.8
2018,7,9,17,15,771.0,62.5,1.9,22.7,382.0,144.61,80.27
2018,7,9,17,30,743.0,59.0,1.8,21.9,331.0,92.84,49.53
2018,7,9,17,45,702.5,55.0,1.75,21.1,280.5,50.22,38.19
2018,7,9,18,0,662.0,51.0,1.7,20.3,230.0,46.54,35.16
2018,7,9,18,15,601.5,45.0,1.6,19.45,182.0,41.04,30.35
2018,7,9,18,30,541.0,39.0,1.5,18.6,134.0,35.57,25.37
2018,7,9,18,45,443.0,32.0,1.35,17.8,93.5,26.72,17.24
2018,7,9,19,0,345.0,25.0,1.2,17.0,53.0,20.82,10.08
2018,7,9,19,15,198.5,15.5,1.15,16.5,29.0,12.2,0.0
2018,7,9,19,30,52.0,6.0,1.1,16.0,5.0,0.0,0.0
2018,7,9,19,45,26.0,3.0,1.05,15.55,2.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,0.95,14.9,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,0.75,14.2,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,0.7,13.85,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,0.7,13.75,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,0.7,13.65,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,0.75,13.55,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,0.85,13.45,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,0.5,11.05,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,0.55,11.05,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,7,10,4,45,45.0,4.5,0.7,11.55,4.5,0.0,0.0
2018,7,10,5,0,90.0,9.0,0.8,11.8,9.0,7.08,0.0
2018,7,10,5,15,241.0,18.5,0.8,12.3,36.5,15.35,0.0
2018,7,10,5,30,392.0,28.0,0.8,12.8,64.0,23.41,13.65
2018,7,10,5,45,484.5,34.0,0.8,13.3,106.0,30.98,21.57
2018,7,10,6,0,577.0,40.0,0.8,13.8,148.0,36.67,27.04
2018,7,10,6,15,635.5,44.5,0.85,14.5,197.0,40.95,31.02
2018,7,10,6,30,694.0,49.0,0.9,15.2,246.0,45.33,34.9
2018,7,10,6,45,734.0,52.5,0.95,15.9,297.5,54.43,42.81
2018,7,10,7,0,774.0,56.0,1.0,16.6,349.0,105.95,56.36
2018,7,10,7,15,801.0,59.0,1.0,17.3,400.5,163.18,94.91
2018,7,10,7,30,828.0,62.0,1.0,18.0,452.0,218.06,138.12
2018,7,10,7,45,848.5,64.0,1.05,18.65,502.5,272.22,183.87
2018,7,10,8,0,869.0,66.0,1.1,19.3,553.0,327.14,230.77
2018,7,10,8,15,885.0,68.0,1.15,19.9,601.5,380.93,276.35
2018,7,10,8,30,901.0,70.0,1.2,20.5,650.0,434.46,320.54
2018,7,10,8,45,912.5,71.5,1.2,21.05,694.0,484.96,361.01
2018,7,10,9,0,924.0,73.0,1.2,21.6,738.0,534.22,399.12
2018,7,10,9,15,930.5,76.0,1.25,22.15,777.5,580.61,434.14
2018,7,10,9,30,937.0,79.0,1.3,22.7,817.0,624.85,466.51
2018,7,10,9,45,940.5,82.5,1.35,23.2,850.5,665.3,495.36
2018,7,10,10,0,944.0,86.0,1.4,23.7,884.0,702.97,521.52
2018,7,10,10,15,949.5,87.0,1.4,24.2,912.5,736.87,544.09
2018,7,10,10,30,955.0,88.0,1.4,24.7,941.0,767.79,564.11
2018,7,10,10,45,959.0,88.5,1.45,25.25,962.5,794.02,580.58
2018,7,10,11,0,963.0,89.0,1.5,25.8,984.0,816.92,594.15
2018,7,10,11,15,965.5,89.5,1.55,26.0,998.5,835.21,605.52
2018,7,10,11,30,968.0,90.0,1.6,26.2,1013.0,849.93,614.66
2018,7,10,11,45,969.5,90.0,1.6,26.45,1020.0,859.81,620.08
2018,7,10,12,0,971.0,90.0,1.6,26.7,1027.0,866.04,623.25
2018,7,10,12,15,970.0,91.0,1.65,26.7,1026.5,867.45,624.61
2018,7,10,12,30,969.0,92.0,1.7,26.7,1026.0,865.2,623.74
2018,7,10,12,45,966.5,92.0,1.75,26.7,1017.5,857.25,619.29
2018,7,10,13,0,964.0,92.0,1.8,26.7,1009.0,845.68,612.58
2018,7,10,13,15,961.5,91.5,1.85,26.45,993.5,830.09,603.89
2018,7,10,13,30,959.0,91.0,1.9,26.2,978.0,810.95,592.88
2018,7,10,13,45,955.0,90.0,1.95,26.0,955.5,786.81,578.38
2018,7,10,14,0,951.0,89.0,2.0,25.8,933.0,759.37,560.54
2018,7,10,14,15,945.5,88.0,2.05,25.5,904.0,727.74,539.52
2018,7,10,14,30,940.0,87.0,2.1,25.2,875.0,693.18,515.92
2018,7,10,14,45,933.5,85.0,2.1,24.85,840.0,654.38,488.5
2018,7,10,15,0,927.0,83.0,2.1,24.5,805.0,613.07,458.52
2018,7,10,15,15,917.0,81.5,2.1,24.5,764.5,568.05,424.36
2018,7,10,15,30,907.0,80.0,2.1,24.5,724.0,521.24,387.89
2018,7,10,15,45,895.0,78.0,2.1,23.55,679.5,471.58,349.53
2018,7,10,16,0,883.0,76.0,2.1,22.6,635.0,420.81,308.85
2018,7,10,16,15,868.5,72.5,2.1,22.0,586.5,367.06,264.16
2018,7,10,16,30,854.0,69.0,2.1,21.4,538.0,313.0,218.15
2018,7,10,16,45,833.0,66.5,2.1,20.8,487.5,258.18,171.38
2018,7,10,17,0,812.0,64.0,2.1,20.2,437.0,204.25,126.38
2018,7,10,17,15,784.0,60.5,2.05,19.4,385.5,145.74,81.65
2018,7,10,17,30,756.0,57.0,2.0,18.6,334.0,93.18,49.73
2018,7,10,17,45,715.5,53.5,1.95,17.8,283.0,49.22,37.86
2018,7,10,18,0,675.0,50.0,1.9,17.0,232.0,45.88,35.08
2018,7,10,18,15,613.5,44.5,1.8,16.3,183.5,40.74,30.5
2018,7,10,18,30,552.0,39.0,1.7,15.6,135.0,35.65,25.77
2018,7,10,18,45,452.0,32.0,1.65,14.9,94.0,26.77,17.5
2018,7,10,19,0,352.0,25.0,1.6,14.2,53.0,20.85,10.13
2018,7,10,19,15,202.5,15.5,1.5,13.8,29.0,12.2,0.0
2018,7,10,19,30,53.0,6.0,1.4,13.4,5.0,0.0,0.0
2018,7,10,19,45,26.5,3.0,1.35,13.05,2.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,0.85,10.85,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,7,11,4,45,32.5,3.5,0.8,10.15,3.5,0.0,0.0
2018,7,11,5,0,65.0,7.0,0.8,10.5,7.0,5.51,0.0
2018,7,11,5,15,224.5,17.0,0.8,11.1,34.5,14.04,0.0
2018,7,11,5,30,384.0,27.0,0.8,11.7,62.0,22.55,12.89
2018,7,11,5,45,479.0,33.5,0.75,12.3,104.0,30.52,21.24
2018,7,11,6,0,574.0,40.0,0.7,12.9,146.0,36.65,27.12
2018,7,11,6,15,632.5,44.5,0.7,13.45,195.0,40.92,31.14
2018,7,11,6,30,691.0,49.0,0.7,14.0,244.0,45.29,35.05
2018,7,11,6,45,730.5,53.0,0.65,14.55,295.5,54.94,43.53
2018,7,11,7,0,770.0,57.0,0.6,15.1,347.0,106.69,57.36
2018,7,11,7,15,798.0,59.5,0.6,15.8,398.5,163.47,95.64
2018,7,11,7,30,826.0,62.0,0.6,16.5,450.0,218.04,138.6
2018,7,11,7,45,847.0,64.0,0.6,17.15,500.5,272.29,184.29
2018,7,11,8,0,868.0,66.0,0.6,17.8,551.0,327.35,231.01
2018,7,11,8,15,883.5,68.0,0.65,18.5,599.0,380.98,276.18
2018,7,11,8,30,899.0,70.0,0.7,19.2,647.0,434.3,319.87
2018,7,11,8,45,911.5,71.0,0.7,19.9,691.5,484.79,359.75
2018,7,11,9,0,924.0,72.0,0.7,20.6,736.0,534.14,397.29
2018,7,11,9,15,929.5,76.0,0.7,21.25,775.5,580.94,431.66
2018,7,11,9,30,935.0,80.0,0.7,21.9,815.0,625.52,463.18
2018,7,11,9,45,936.5,84.5,0.75,22.55,848.0,665.59,491.1
2018,7,11,10,0,938.0,89.0,0.8,23.2,881.0,702.74,516.25
2018,7,11,10,15,943.5,90.5,0.85,23.7,909.5,736.95,539.19
2018,7,11,10,30,949.0,92.0,0.9,24.2,938.0,768.2,559.68
2018,7,11,10,45,953.0,92.5,1.0,24.65,959.5,794.34,576.9
2018,7,11,11,0,957.0,93.0,1.1,25.1,981.0,817.17,591.25
2018,7,11,11,15,959.5,93.5,1.15,25.35,995.5,835.4,602.45
2018,7,11,11,30,962.0,94.0,1.2,25.6,1010.0,850.08,611.45
2018,7,11,11,45,962.5,94.5,1.25,25.85,1017.0,859.57,617.2
2018,7,11,12,0,963.0,95.0,1.3,26.1,1024.0,865.42,620.75
2018,7,11,12,15,963.0,95.0,1.3,26.1,1023.5,866.8,621.53
2018,7,11,12,30,963.0,95.0,1.3,26.1,1023.0,864.55,620.13
2018,7,11,12,45,961.0,95.5,1.35,26.15,1015.0,857.49,616.29
2018,7,11,13,0,959.0,96.0,1.4,26.2,1007.0,846.82,610.23
2018,7,11,13,15,956.0,95.5,1.4,26.05,991.5,830.94,600.75
2018,7,11,13,30,953.0,95.0,1.4,25.9,976.0,811.54,589.06
2018,7,11,13,45,948.0,94.5,1.45,25.75,953.0,787.25,574.68
2018,7,11,14,0,943.0,94.0,1.5,25.6,930.0,759.71,556.97
2018,7,11,14,15,936.5,93.0,1.5,25.35,900.5,727.63,535.5
2018,7,11,14,30,930.0,92.0,1.5,25.1,871.0,692.7,511.61
2018,7,11,14,45,921.5,90.5,1.45,24.9,835.5,653.44,483.65
2018,7,11,15,0,913.0,89.0,1.4,24.7,800.0,611.85,453.39
2018,7,11,15,15,902.5,87.5,1.4,24.7,759.5,567.09,420.03
2018,7,11,15,30,892.0,86.0,1.4,24.7,719.0,520.62,384.43
2018,7,11,15,45,878.0,84.0,1.4,23.95,673.5,470.69,346.26
2018,7,11,16,0,864.0,82.0,1.4,23.2,628.0,419.87,306.0
2018,7,11,16,15,845.0,80.0,1.35,22.75,579.5,366.69,262.26
2018,7,11,16,30,826.0,78.0,1.3,22.3,531.0,313.66,217.7
2018,7,11,16,45,802.5,75.5,1.25,21.8,480.5,256.69,170.0
2018,7,11,17,0,779.0,73.0,1.2,21.3,430.0,203.31,126.04
2018,7,11,17,15,746.0,69.5,1.15,20.6,378.0,149.47,85.55
2018,7,11,17,30,713.0,66.0,1.1,19.9,326.0,98.58,54.76
2018,7,11,17,45,666.5,61.5,1.05,19.25,275.0,54.85,42.53
2018,7,11,18,0,620.0,57.0,1.0,18.6,224.0,47.01,35.83
2018,7,11,18,15,552.0,51.0,0.9,17.8,176.5,42.02,31.44
2018,7,11,18,30,484.0,45.0,0.8,17.0,129.0,37.13,26.92
2018,7,11,18,45,378.5,36.0,0.75,16.2,89.0,29.66,19.89
2018,7,11,19,0,273.0,27.0,0.7,15.4,49.0,22.3,11.01
2018,7,11,19,15,153.0,16.0,0.65,14.95,26.5,12.59,0.0
2018,7,11,19,30,33.0,5.0,0.6,14.5,4.0,0.0,0.0
2018,7,11,19,45,16.5,2.5,0.6,14.05,2.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,0.55,13.45,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,0.5,13.15,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,0.55,12.9,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,0.6,12.75,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,0.6,12.65,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,0.6,11.85,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,0.65,11.2,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,0.65,11.3,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,7,12,4,45,14.0,2.5,0.6,11.65,2.5,0.0,0.0
2018,7,12,5,0,28.0,5.0,0.6,11.8,5.0,3.93,0.0
2018,7,12,5,15,130.0,18.0,0.55,12.35,28.5,13.7,0.0
2018,7,12,5,30,232.0,31.0,0.5,12.9,52.0,23.64,13.57
2018,7,12,5,45,324.5,42.0,0.5,13.4,91.0,34.17,24.31
2018,7,12,6,0,417.0,53.0,0.5,13.9,130.0,42.9,32.54
2018,7,12,6,15,481.5,61.0,0.5,14.5,176.0,48.98,38.15
2018,7,12,6,30,546.0,69.0,0.5,15.1,222.0,55.04,43.54
2018,7,12,6,45,590.5,75.0,0.5,15.65,270.5,64.57,51.81
2018,7,12,7,0,635.0,81.0,0.5,16.2,319.0,110.8,65.17
2018,7,12,7,15,624.5,95.5,0.55,16.8,358.5,160.54,100.36
2018,7,12,7,30,614.0,110.0,0.6,17.4,398.0,208.56,139.41
2018,7,12,7,45,567.5,138.5,0.65,17.95,428.0,256.54,181.42
2018,7,12,8,0,521.0,167.0,0.7,18.5,458.0,294.68,215.24
2018,7,12,8,15,439.5,212.0,0.75,19.0,472.0,330.47,246.74
2018,7,12,8,30,358.0,257.0,0.8,19.5,486.0,352.53,266.07
2018,7,12,8,45,344.0,282.5,0.8,19.95,515.5,386.47,292.16
2018,7,12,9,0,330.0,308.0,0.8,20.4,545.0,418.47,315.86
2018,7,12,9,15,371.5,311.5,0.85,20.75,592.0,461.62,347.55
2018,7,12,9,30,413.0,315.0,0.9,21.1,639.0,513.88,385.11
2018,7,12,9,45,353.5,347.5,0.9,21.45,633.5,514.29,384.31
2018,7,12,10,0,294.0,380.0,0.9,21.8,628.0,516.38,384.6
2018,7,12,10,15,310.0,392.0,0.9,22.05,661.0,549.18,407.29
2018,7,12,10,30,326.0,404.0,0.9,22.3,694.0,581.7,429.19
2018,7,12,10,45,374.5,400.5,0.9,22.55,741.5,625.08,458.82
2018,7,12,11,0,423.0,397.0,0.9,22.8,789.0,676.93,493.44
2018,7,12,11,15,401.0,411.0,0.9,23.05,787.5,672.24,488.88
2018,7,12,11,30,379.0,425.0,0.9,23.3,786.0,673.13,488.5
2018,7,12,11,45,313.5,447.5,0.9,23.55,747.5,643.93,467.11
2018,7,12,12,0,248.0,470.0,0.9,23.8,709.0,612.12,444.1
2018,7,12,12,15,321.0,450.5,0.9,23.8,759.5,655.51,475.1
2018,7,12,12,30,394.0,431.0,0.9,23.8,810.0,697.04,503.7
2018,7,12,12,45,505.5,357.5,0.9,23.75,840.0,732.09,529.04
2018,7,12,13,0,617.0,284.0,0.9,23.7,870.0,753.22,545.23
2018,7,12,13,15,585.5,291.5,0.9,23.45,840.5,724.9,526.36
2018,7,12,13,30,554.0,299.0,0.9,23.2,811.0,695.42,507.08
2018,7,12,13,45,504.5,322.0,0.95,22.9,779.5,663.88,486.33
2018,7,12,14,0,455.0,345.0,1.0,22.6,748.0,631.78,464.89
2018,7,12,14,15,435.0,344.0,1.0,22.45,719.0,601.26,444.19
2018,7,12,14,30,415.0,343.0,1.0,22.3,690.0,570.11,422.73
2018,7,12,14,45,368.0,341.5,1.0,22.15,640.0,514.92,383.98
2018,7,12,15,0,321.0,340.0,1.0,22.0,590.0,469.3,351.5
2018,7,12,15,15,348.0,311.0,1.0,22.0,569.0,444.41,333.68
2018,7,12,15,30,375.0,282.0,1.0,22.0,548.0,416.46,312.8
2018,7,12,15,45,471.0,229.0,1.0,21.8,541.0,403.41,301.85
2018,7,12,16,0,567.0,176.0,1.0,21.6,534.0,377.85,279.92
2018,7,12,16,15,643.5,137.5,1.0,21.3,513.5,341.88,248.72
2018,7,12,16,30,720.0,99.0,1.0,21.0,493.0,299.21,210.52
2018,7,12,16,45,696.5,94.0,1.0,20.75,445.0,244.71,165.1
2018,7,12,17,0,673.0,89.0,1.0,20.5,397.0,194.54,123.88
2018,7,12,17,15,638.5,84.0,1.0,20.05,348.0,144.71,86.3
2018,7,12,17,30,604.0,79.0,1.0,19.6,299.0,98.12,57.43
2018,7,12,17,45,557.5,72.5,1.0,19.15,251.0,57.22,44.61
2018,7,12,18,0,511.0,66.0,1.0,18.7,203.0,52.54,40.66
2018,7,12,18,15,442.0,58.0,0.95,18.1,158.5,46.45,35.26
2018,7,12,18,30,373.0,50.0,0.9,17.5,114.0,40.36,29.66
2018,7,12,18,45,276.5,39.0,0.85,16.95,78.0,29.74,19.86
2018,7,12,19,0,180.0,28.0,0.8,16.4,42.0,21.24,9.97
2018,7,12,19,15,98.0,16.0,0.75,16.15,23.0,12.59,0.0
2018,7,12,19,30,16.0,4.0,0.7,15.9,4.0,0.0,0.0
2018,7,12,19,45,8.0,2.0,0.65,15.6,2.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,0.55,15.3,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,0.5,15.3,0.0,0.0,0.0
