Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,12,21,15,0.0,0.0,0.45,15.3,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,0.4,15.3,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,0.4,15.25,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,0.4,15.15,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,0.4,15.1,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,0.45,15.05,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,0.45,14.9,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,0.4,14.8,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,0.4,14.65,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,0.45,14.35,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,0.6,13.65,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,0.65,13.3,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,0.65,12.55,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,0.6,12.45,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,7,13,4,45,3.5,1.5,0.5,12.7,1.5,0.0,0.0
2018,7,13,5,0,7.0,3.0,0.5,12.8,3.0,2.36,0.0
2018,7,13,5,15,70.5,16.0,0.5,13.2,22.0,12.59,0.0
2018,7,13,5,30,134.0,29.0,0.5,13.6,41.0,21.83,11.88
2018,7,13,5,45,256.0,41.5,0.45,14.0,82.0,31.44,21.84
2018,7,13,6,0,378.0,54.0,0.4,14.4,123.0,43.45,32.94
2018,7,13,6,15,289.5,62.0,0.45,14.85,124.5,45.99,35.44
2018,7,13,6,30,201.0,70.0,0.5,15.3,126.0,51.85,40.68
2018,7,13,6,45,153.5,103.0,0.5,15.75,151.0,74.31,60.35
2018,7,13,7,0,106.0,136.0,0.5,16.2,176.0,105.89,79.76
2018,7,13,7,15,221.5,152.5,0.5,16.7,251.0,142.42,103.17
2018,7,13,7,30,337.0,169.0,0.5,17.2,326.0,193.14,138.7
2018,7,13,7,45,355.5,186.5,0.55,17.7,369.0,232.86,170.43
2018,7,13,8,0,374.0,204.0,0.6,18.2,412.0,274.21,203.65
2018,7,13,8,15,496.0,183.5,0.6,18.65,485.0,329.84,245.32
2018,7,13,8,30,618.0,163.0,0.6,19.1,558.0,396.16,295.26
2018,7,13,8,45,709.5,137.0,0.65,19.6,621.0,449.51,336.0
2018,7,13,9,0,801.0,111.0,0.7,20.1,684.0,509.05,380.88
2018,7,13,9,15,808.5,115.0,0.7,20.5,721.5,552.71,413.21
2018,7,13,9,30,816.0,119.0,0.7,20.9,759.0,590.8,440.8
2018,7,13,9,45,819.5,124.5,0.75,21.35,791.0,628.43,467.6
2018,7,13,10,0,823.0,130.0,0.8,21.8,823.0,663.57,492.01
2018,7,13,10,15,831.0,130.5,0.85,22.25,850.5,695.22,513.63
2018,7,13,10,30,839.0,131.0,0.9,22.7,878.0,724.38,533.17
2018,7,13,10,45,845.0,131.0,0.9,23.15,899.0,749.0,548.75
2018,7,13,11,0,851.0,131.0,0.9,23.6,920.0,770.76,562.17
2018,7,13,11,15,815.0,157.0,0.95,23.95,922.0,789.44,573.11
2018,7,13,11,30,779.0,183.0,1.0,24.3,924.0,793.65,574.77
2018,7,13,11,45,781.5,182.5,1.05,24.65,930.5,802.66,580.55
2018,7,13,12,0,784.0,182.0,1.1,25.0,937.0,808.6,584.22
2018,7,13,12,15,829.0,153.5,1.15,25.2,951.5,808.64,584.93
2018,7,13,12,30,874.0,125.0,1.2,25.4,966.0,820.92,593.12
2018,7,13,12,45,861.5,131.0,1.25,25.6,954.5,810.46,586.48
2018,7,13,13,0,849.0,137.0,1.3,25.8,943.0,796.92,578.11
2018,7,13,13,15,863.0,125.5,1.3,25.85,933.5,787.13,572.05
2018,7,13,13,30,877.0,114.0,1.3,25.9,924.0,773.36,563.39
2018,7,13,13,45,873.5,112.5,1.35,25.9,903.0,751.01,549.24
2018,7,13,14,0,870.0,111.0,1.4,25.9,882.0,725.59,532.51
2018,7,13,14,15,863.5,110.0,1.4,25.75,854.0,695.58,512.16
2018,7,13,14,30,857.0,109.0,1.4,25.6,826.0,662.95,489.61
2018,7,13,14,45,849.0,106.5,1.4,25.5,792.0,625.67,463.24
2018,7,13,15,0,841.0,104.0,1.4,25.4,758.0,586.23,434.69
2018,7,13,15,15,829.5,102.5,1.4,25.4,719.0,543.77,403.02
2018,7,13,15,30,818.0,101.0,1.4,25.4,680.0,499.85,369.41
2018,7,13,15,45,804.0,98.0,1.4,24.85,636.5,452.67,333.18
2018,7,13,16,0,790.0,95.0,1.4,24.3,593.0,403.64,294.36
2018,7,13,16,15,772.0,91.5,1.4,23.95,546.5,352.37,252.53
2018,7,13,16,30,754.0,88.0,1.4,23.6,500.0,301.34,209.96
2018,7,13,16,45,729.5,84.5,1.4,23.2,451.5,249.27,166.5
2018,7,13,17,0,705.0,81.0,1.4,22.8,403.0,198.71,125.06
2018,7,13,17,15,672.0,76.5,1.35,22.2,353.5,144.27,83.84
2018,7,13,17,30,639.0,72.0,1.3,21.6,304.0,96.26,54.1
2018,7,13,17,45,593.0,66.5,1.3,21.0,255.5,53.32,40.9
2018,7,13,18,0,547.0,61.0,1.3,20.4,207.0,49.18,37.44
2018,7,13,18,15,479.5,54.0,1.3,19.7,162.0,43.69,32.6
2018,7,13,18,30,412.0,47.0,1.3,19.0,117.0,38.24,27.6
2018,7,13,18,45,312.5,37.0,1.25,18.25,80.0,30.18,20.06
2018,7,13,19,0,213.0,27.0,1.2,17.5,43.0,20.62,9.24
2018,7,13,19,15,113.0,14.5,1.15,17.05,22.5,11.41,0.0
2018,7,13,19,30,13.0,2.0,1.1,16.6,2.0,0.0,0.0
2018,7,13,19,45,6.5,1.0,1.1,16.15,1.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,0.8,13.45,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,0.75,13.3,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,0.7,12.45,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,0.75,12.2,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,7,14,4,45,16.0,2.5,0.8,12.35,2.5,0.0,0.0
2018,7,14,5,0,32.0,5.0,0.8,12.4,5.0,3.93,0.0
2018,7,14,5,15,144.5,16.5,0.8,12.85,27.5,12.98,0.0
2018,7,14,5,30,257.0,28.0,0.8,13.3,50.0,22.99,12.61
2018,7,14,5,45,354.0,37.5,0.8,13.7,89.0,30.67,21.14
2018,7,14,6,0,451.0,47.0,0.8,14.1,128.0,38.4,28.48
2018,7,14,6,15,515.5,53.0,0.8,14.6,173.5,43.16,32.94
2018,7,14,6,30,580.0,59.0,0.8,15.1,219.0,47.98,37.27
2018,7,14,6,45,625.0,64.0,0.8,15.6,268.5,57.92,45.96
2018,7,14,7,0,670.0,69.0,0.8,16.1,318.0,109.27,62.59
2018,7,14,7,15,701.5,72.5,0.8,16.7,367.5,157.95,95.09
2018,7,14,7,30,733.0,76.0,0.8,17.3,417.0,209.4,135.56
2018,7,14,7,45,757.5,79.0,0.8,17.9,466.5,261.15,178.93
2018,7,14,8,0,782.0,82.0,0.8,18.5,516.0,314.31,223.81
2018,7,14,8,15,800.5,84.5,0.85,19.1,563.0,366.0,267.22
2018,7,14,8,30,819.0,87.0,0.9,19.7,610.0,418.49,310.14
2018,7,14,8,45,833.5,89.0,0.9,20.3,653.5,467.26,348.82
2018,7,14,9,0,848.0,91.0,0.9,20.9,697.0,515.24,385.57
2018,7,14,9,15,859.0,92.5,0.95,21.35,736.0,559.82,419.25
2018,7,14,9,30,870.0,94.0,1.0,21.8,775.0,602.79,450.8
2018,7,14,9,45,704.0,187.5,1.05,22.25,754.5,617.76,459.8
2018,7,14,10,0,538.0,281.0,1.1,22.7,734.0,608.17,451.1
2018,7,14,10,15,671.5,217.5,1.15,23.0,802.0,670.72,496.44
2018,7,14,10,30,805.0,154.0,1.2,23.3,870.0,729.15,537.9
2018,7,14,10,45,857.5,127.0,1.25,23.6,906.0,756.5,557.03
2018,7,14,11,0,910.0,100.0,1.3,23.9,942.0,791.68,580.2
2018,7,14,11,15,896.0,112.0,1.35,23.95,952.0,806.05,589.35
2018,7,14,11,30,882.0,124.0,1.4,24.0,962.0,816.3,596.08
2018,7,14,11,45,867.0,135.5,1.4,24.0,964.5,821.39,599.09
2018,7,14,12,0,852.0,147.0,1.4,24.0,967.0,822.74,599.79
2018,7,14,12,15,885.0,124.5,1.45,23.9,976.0,833.1,607.34
2018,7,14,12,30,918.0,102.0,1.5,23.8,985.0,839.26,612.11
2018,7,14,12,45,916.0,102.0,1.5,23.7,977.0,832.11,607.74
2018,7,14,13,0,914.0,102.0,1.5,23.6,969.0,821.53,601.32
2018,7,14,13,15,911.5,101.5,1.5,23.45,954.5,806.7,592.31
2018,7,14,13,30,909.0,101.0,1.5,23.3,940.0,788.5,581.12
2018,7,14,13,45,904.5,100.5,1.55,23.15,918.0,765.51,567.21
2018,7,14,14,0,900.0,100.0,1.6,23.0,896.0,739.41,550.05
2018,7,14,14,15,894.0,98.5,1.6,22.7,867.5,708.43,529.07
2018,7,14,14,30,888.0,97.0,1.6,22.4,839.0,674.7,505.71
2018,7,14,14,45,879.5,96.0,1.55,22.15,805.0,637.27,478.72
2018,7,14,15,0,871.0,95.0,1.5,21.9,771.0,597.62,449.49
2018,7,14,15,15,860.0,93.0,1.5,21.9,731.5,553.76,416.35
2018,7,14,15,30,849.0,91.0,1.5,21.9,692.0,508.33,381.11
2018,7,14,15,45,835.5,88.5,1.5,20.9,648.0,460.02,344.03
2018,7,14,16,0,822.0,86.0,1.5,19.9,604.0,410.87,304.86
2018,7,14,16,15,805.0,83.5,1.5,19.35,557.5,358.43,261.39
2018,7,14,16,30,788.0,81.0,1.5,18.8,511.0,306.83,217.51
2018,7,14,16,45,765.0,77.5,1.45,18.2,461.5,253.27,171.82
2018,7,14,17,0,742.0,74.0,1.4,17.6,412.0,201.01,127.99
2018,7,14,17,15,711.0,70.0,1.35,17.1,362.0,148.87,87.6
2018,7,14,17,30,680.0,66.0,1.3,16.6,312.0,99.49,56.3
2018,7,14,17,45,636.5,61.0,1.3,16.15,263.0,49.93,38.75
2018,7,14,18,0,593.0,56.0,1.3,15.7,214.0,45.97,35.35
2018,7,14,18,15,528.0,49.5,1.3,15.35,168.0,40.66,30.55
2018,7,14,18,30,463.0,43.0,1.3,15.0,122.0,35.41,25.6
2018,7,14,18,45,363.0,34.5,1.25,14.6,84.0,28.38,18.84
2018,7,14,19,0,263.0,26.0,1.2,14.2,46.0,21.47,9.78
2018,7,14,19,15,141.0,14.0,1.2,14.0,24.0,11.02,0.0
2018,7,14,19,30,19.0,2.0,1.2,13.8,2.0,0.0,0.0
2018,7,14,19,45,9.5,1.0,1.2,13.6,1.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,7,15,4,45,24.5,2.5,0.8,10.3,2.5,0.0,0.0
2018,7,15,5,0,49.0,5.0,0.8,10.5,5.0,3.93,0.0
2018,7,15,5,15,192.0,15.5,0.8,11.05,29.5,12.2,0.0
2018,7,15,5,30,335.0,26.0,0.8,11.6,54.0,21.6,11.39
2018,7,15,5,45,436.0,33.0,0.85,12.1,95.0,27.47,18.46
2018,7,15,6,0,537.0,40.0,0.9,12.6,136.0,36.38,26.85
2018,7,15,6,15,600.5,45.5,0.9,13.15,184.5,41.44,31.6
2018,7,15,6,30,664.0,51.0,0.9,13.7,233.0,46.56,36.22
2018,7,15,6,45,707.0,54.5,0.9,14.25,284.5,56.89,37.83
2018,7,15,7,0,750.0,58.0,0.9,14.8,336.0,107.46,58.43
2018,7,15,7,15,780.0,60.5,0.85,15.45,387.5,159.69,93.56
2018,7,15,7,30,810.0,63.0,0.8,16.1,439.0,217.78,139.78
2018,7,15,7,45,833.0,65.0,0.8,16.75,490.0,271.98,185.64
2018,7,15,8,0,856.0,67.0,0.8,17.4,541.0,327.22,232.74
2018,7,15,8,15,872.5,69.5,0.85,18.05,589.5,381.34,278.52
2018,7,15,8,30,889.0,72.0,0.9,18.7,638.0,435.28,322.93
2018,7,15,8,45,902.5,73.0,0.9,19.3,683.0,486.07,363.4
2018,7,15,9,0,916.0,74.0,0.9,19.9,728.0,535.83,401.64
2018,7,15,9,15,922.0,77.5,0.9,20.4,767.0,582.41,436.36
2018,7,15,9,30,928.0,81.0,0.9,20.9,806.0,626.81,468.33
2018,7,15,9,45,931.0,85.0,0.95,21.4,840.0,667.4,497.1
2018,7,15,10,0,934.0,89.0,1.0,21.9,874.0,705.18,523.19
2018,7,15,10,15,940.5,90.0,1.05,22.3,903.0,739.79,546.8
2018,7,15,10,30,947.0,91.0,1.1,22.7,932.0,771.5,568.0
2018,7,15,10,45,951.5,91.5,1.15,23.1,954.0,798.21,584.9
2018,7,15,11,0,956.0,92.0,1.2,23.5,976.0,821.63,599.18
2018,7,15,11,15,959.0,92.0,1.25,23.55,990.5,840.02,611.02
2018,7,15,11,30,962.0,92.0,1.3,23.6,1005.0,854.86,620.66
2018,7,15,11,45,963.5,92.0,1.35,23.7,1012.5,864.91,627.16
2018,7,15,12,0,965.0,92.0,1.4,23.8,1020.0,871.3,631.44
2018,7,15,12,15,963.0,93.5,1.4,23.7,1019.0,872.47,632.34
2018,7,15,12,30,961.0,95.0,1.4,23.6,1018.0,869.99,631.02
2018,7,15,12,45,957.0,96.5,1.45,23.5,1009.5,862.26,627.04
2018,7,15,13,0,953.0,98.0,1.5,23.4,1001.0,850.95,620.82
2018,7,15,13,15,950.0,97.0,1.5,23.2,985.0,834.74,611.12
2018,7,15,13,30,947.0,96.0,1.5,23.0,969.0,815.03,599.17
2018,7,15,13,45,942.5,95.0,1.55,22.8,946.5,790.77,584.71
2018,7,15,14,0,938.0,94.0,1.6,22.6,924.0,763.26,567.2
2018,7,15,14,15,932.0,93.0,1.6,22.3,895.0,731.6,545.87
2018,7,15,14,30,926.0,92.0,1.6,22.0,866.0,697.05,522.05
2018,7,15,14,45,918.5,90.0,1.6,21.75,830.5,658.0,494.39
2018,7,15,15,0,911.0,88.0,1.6,21.5,795.0,616.55,464.27
2018,7,15,15,15,900.5,86.5,1.6,21.5,754.5,571.72,430.38
2018,7,15,15,30,890.0,85.0,1.6,21.5,714.0,525.17,394.23
2018,7,15,15,45,877.0,82.5,1.6,20.8,669.0,475.15,355.39
2018,7,15,16,0,864.0,80.0,1.6,20.1,624.0,424.15,314.38
2018,7,15,16,15,848.0,77.5,1.55,19.6,576.0,371.37,270.33
2018,7,15,16,30,832.0,75.0,1.5,19.1,528.0,318.43,225.1
2018,7,15,16,45,810.0,71.5,1.5,18.6,477.5,260.48,175.78
2018,7,15,17,0,788.0,68.0,1.5,18.1,427.0,205.88,129.84
2018,7,15,17,15,757.0,65.0,1.45,17.6,375.5,151.9,87.88
2018,7,15,17,30,726.0,62.0,1.4,17.1,324.0,100.61,55.31
2018,7,15,17,45,682.5,57.5,1.35,16.55,273.0,51.92,40.44
2018,7,15,18,0,639.0,53.0,1.3,16.0,222.0,47.92,37.03
2018,7,15,18,15,573.5,47.0,1.3,15.55,174.5,39.17,29.19
2018,7,15,18,30,508.0,41.0,1.3,15.1,127.0,34.15,24.47
2018,7,15,18,45,402.0,33.0,1.25,14.6,87.0,27.36,17.94
2018,7,15,19,0,296.0,25.0,1.2,14.1,47.0,20.74,8.97
2018,7,15,19,15,159.0,14.0,1.15,13.85,24.5,11.02,0.0
2018,7,15,19,30,22.0,3.0,1.1,13.6,2.0,0.0,0.0
2018,7,15,19,45,11.0,1.5,1.05,13.3,1.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,0.95,9.65,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,7,16,4,45,24.5,3.0,0.9,10.25,2.5,0.0,0.0
2018,7,16,5,0,49.0,6.0,0.9,10.5,5.0,0.0,0.0
2018,7,16,5,15,194.5,16.0,0.85,11.1,29.5,12.59,0.0
2018,7,16,5,30,340.0,26.0,0.8,11.7,54.0,21.64,11.16
2018,7,16,5,45,443.0,33.5,0.8,12.3,95.5,27.93,18.81
2018,7,16,6,0,546.0,41.0,0.8,12.9,137.0,34.39,25.03
2018,7,16,6,15,610.0,46.0,0.8,13.5,186.0,41.95,32.01
2018,7,16,6,30,674.0,51.0,0.8,14.1,235.0,46.68,36.27
2018,7,16,6,45,717.5,54.5,0.75,14.65,287.0,57.58,37.98
2018,7,16,7,0,761.0,58.0,0.7,15.2,339.0,108.9,58.99
2018,7,16,7,15,791.0,61.5,0.7,15.9,391.5,162.67,95.28
2018,7,16,7,30,821.0,65.0,0.7,16.6,444.0,222.27,142.58
2018,7,16,7,45,843.5,67.0,0.7,17.3,495.5,277.08,188.76
2018,7,16,8,0,866.0,69.0,0.7,18.0,547.0,332.86,236.04
2018,7,16,8,15,882.5,71.0,0.75,18.75,595.5,387.17,281.67
2018,7,16,8,30,899.0,73.0,0.8,19.5,644.0,441.29,325.83
2018,7,16,8,45,911.5,74.5,0.8,20.25,689.0,492.63,366.21
2018,7,16,9,0,924.0,76.0,0.8,21.0,734.0,542.83,404.2
2018,7,16,9,15,931.5,78.5,0.85,21.55,774.0,589.77,439.2
2018,7,16,9,30,939.0,81.0,0.9,22.1,814.0,634.64,471.62
2018,7,16,9,45,944.0,83.5,0.95,22.65,848.0,675.63,500.42
2018,7,16,10,0,949.0,86.0,1.0,23.2,882.0,713.94,526.61
2018,7,16,10,15,954.5,87.0,1.05,23.65,911.0,748.39,549.82
2018,7,16,10,30,960.0,88.0,1.1,24.1,940.0,779.84,570.58
2018,7,16,10,45,964.0,89.0,1.15,24.5,962.0,807.01,587.44
2018,7,16,11,0,968.0,90.0,1.2,24.9,984.0,830.8,601.83
2018,7,16,11,15,970.5,90.5,1.25,25.1,999.0,849.5,613.41
2018,7,16,11,30,973.0,91.0,1.3,25.3,1014.0,864.59,622.75
2018,7,16,11,45,974.0,91.0,1.35,25.5,1021.0,874.37,628.78
2018,7,16,12,0,975.0,91.0,1.4,25.7,1028.0,880.45,632.58
2018,7,16,12,15,973.0,92.5,1.4,25.75,1027.0,881.67,633.13
2018,7,16,12,30,971.0,94.0,1.4,25.8,1026.0,879.19,631.46
2018,7,16,12,45,967.0,95.5,1.45,25.9,1017.5,871.41,627.01
2018,7,16,13,0,963.0,97.0,1.5,26.0,1009.0,860.0,620.35
2018,7,16,13,15,960.5,96.0,1.5,25.95,993.5,844.04,610.59
2018,7,16,13,30,958.0,95.0,1.5,25.9,978.0,824.51,598.58
2018,7,16,13,45,954.0,94.5,1.45,25.85,955.5,800.81,583.35
2018,7,16,14,0,950.0,94.0,1.4,25.8,933.0,773.78,565.32
2018,7,16,14,15,944.0,92.5,1.4,25.65,903.5,741.31,543.62
2018,7,16,14,30,938.0,91.0,1.4,25.5,874.0,705.92,519.48
2018,7,16,14,45,930.0,90.0,1.4,25.35,838.5,666.97,492.3
2018,7,16,15,0,922.0,89.0,1.4,25.2,803.0,625.62,462.7
2018,7,16,15,15,912.0,87.0,1.4,25.2,762.5,580.12,429.08
2018,7,16,15,30,902.0,85.0,1.4,25.2,722.0,532.83,393.16
2018,7,16,15,45,889.5,83.0,1.35,24.65,677.0,482.85,354.71
2018,7,16,16,0,877.0,81.0,1.3,24.1,632.0,431.8,314.15
2018,7,16,16,15,860.0,78.5,1.3,23.7,583.5,377.93,270.25
2018,7,16,16,30,843.0,76.0,1.3,23.3,535.0,323.96,225.17
2018,7,16,16,45,820.5,73.0,1.25,22.9,483.5,265.69,176.37
2018,7,16,17,0,798.0,70.0,1.2,22.5,432.0,210.71,130.87
2018,7,16,17,15,766.5,66.0,1.2,21.85,379.5,155.15,88.46
2018,7,16,17,30,735.0,62.0,1.2,21.2,327.0,102.36,55.17
2018,7,16,17,45,690.5,58.0,1.15,20.5,275.5,52.43,40.21
2018,7,16,18,0,646.0,54.0,1.1,19.8,224.0,48.82,37.22
2018,7,16,18,15,578.0,48.0,1.0,18.9,175.5,39.98,29.47
2018,7,16,18,30,510.0,42.0,0.9,18.0,127.0,34.97,24.86
2018,7,16,18,45,401.0,34.0,0.85,17.1,87.0,28.2,18.41
2018,7,16,19,0,292.0,26.0,0.8,16.2,47.0,21.61,9.11
2018,7,16,19,15,156.5,14.5,0.8,15.7,24.5,11.41,0.0
2018,7,16,19,30,21.0,3.0,0.8,15.2,2.0,0.0,0.0
2018,7,16,19,45,10.5,1.5,0.8,14.65,1.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,0.7,11.55,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,0.75,11.4,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,0.85,10.25,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,7,17,4,45,22.5,3.0,0.8,10.7,2.5,0.0,0.0
2018,7,17,5,0,45.0,6.0,0.8,10.9,5.0,0.0,0.0
2018,7,17,5,15,184.0,16.0,0.8,11.6,28.5,12.59,0.0
2018,7,17,5,30,323.0,26.0,0.8,12.3,52.0,21.6,10.79
2018,7,17,5,45,426.5,34.0,0.75,12.95,93.0,28.26,19.01
2018,7,17,6,0,530.0,42.0,0.7,13.6,134.0,35.07,25.54
2018,7,17,6,15,595.0,47.5,0.7,14.15,183.0,43.07,32.91
2018,7,17,6,30,660.0,53.0,0.7,14.7,232.0,48.14,37.47
2018,7,17,6,45,704.0,56.5,0.7,15.3,283.5,59.35,39.13
2018,7,17,7,0,748.0,60.0,0.7,15.9,335.0,110.03,60.09
2018,7,17,7,15,778.5,63.5,0.7,16.55,387.5,163.23,96.03
2018,7,17,7,30,809.0,67.0,0.7,17.2,440.0,219.02,140.23
2018,7,17,7,45,832.0,69.5,0.7,17.85,491.0,277.05,188.9
2018,7,17,8,0,855.0,72.0,0.7,18.5,542.0,332.92,236.09
2018,7,17,8,15,871.5,74.5,0.75,19.15,591.0,387.21,281.64
2018,7,17,8,30,888.0,77.0,0.8,19.8,640.0,441.32,325.77
2018,7,17,8,45,901.5,79.0,0.85,20.45,685.5,493.14,366.83
2018,7,17,9,0,915.0,81.0,0.9,21.1,731.0,543.94,405.71
2018,7,17,9,15,922.0,83.5,0.9,21.65,770.5,590.29,439.91
2018,7,17,9,30,929.0,86.0,0.9,22.2,810.0,634.55,471.43
2018,7,17,9,45,933.0,89.5,0.95,22.75,844.0,675.48,500.12
2018,7,17,10,0,937.0,93.0,1.0,23.3,878.0,713.67,526.16
2018,7,17,10,15,943.0,94.0,1.0,23.7,907.0,748.16,548.89
2018,7,17,10,30,949.0,95.0,1.0,24.1,936.0,779.7,569.13
2018,7,17,10,45,953.5,95.5,1.05,24.5,958.0,806.58,585.9
2018,7,17,11,0,958.0,96.0,1.1,24.9,980.0,830.14,600.12
2018,7,17,11,15,961.0,96.0,1.1,25.15,995.0,848.65,610.77
2018,7,17,11,30,964.0,96.0,1.1,25.4,1010.0,863.61,619.2
2018,7,17,11,45,965.5,96.5,1.15,25.65,1017.5,874.18,625.63
2018,7,17,12,0,967.0,97.0,1.2,25.9,1025.0,881.07,629.84
2018,7,17,12,15,963.0,99.0,1.25,26.0,1023.0,881.08,630.17
2018,7,17,12,30,959.0,101.0,1.3,26.1,1021.0,877.42,628.32
2018,7,17,12,45,953.0,104.0,1.3,26.2,1012.0,869.37,623.13
2018,7,17,13,0,947.0,107.0,1.3,26.3,1003.0,857.77,615.79
2018,7,17,13,15,944.0,106.0,1.3,26.35,987.0,841.67,605.79
2018,7,17,13,30,941.0,105.0,1.3,26.4,971.0,822.08,593.61
2018,7,17,13,45,936.0,104.5,1.35,26.4,948.5,798.0,579.22
2018,7,17,14,0,931.0,104.0,1.4,26.4,926.0,770.7,561.79
2018,7,17,14,15,924.5,103.0,1.4,26.25,896.5,738.85,540.55
2018,7,17,14,30,918.0,102.0,1.4,26.1,867.0,704.16,516.95
2018,7,17,14,45,909.5,100.5,1.4,25.9,831.5,665.13,489.91
2018,7,17,15,0,901.0,99.0,1.4,25.7,796.0,623.77,460.53
2018,7,17,15,15,890.0,96.5,1.4,25.7,755.0,578.09,426.92
2018,7,17,15,30,879.0,94.0,1.4,25.7,714.0,530.75,391.14
2018,7,17,15,45,864.5,92.0,1.4,25.1,668.5,480.81,353.21
2018,7,17,16,0,850.0,90.0,1.4,24.5,623.0,430.04,313.29
2018,7,17,16,15,831.0,87.0,1.4,24.05,574.0,375.06,268.83
2018,7,17,16,30,812.0,84.0,1.4,23.6,525.0,320.79,223.78
2018,7,17,16,45,787.5,80.5,1.35,23.15,474.0,265.27,177.35
2018,7,17,17,0,763.0,77.0,1.3,22.7,423.0,211.16,132.74
2018,7,17,17,15,729.0,73.5,1.3,21.95,371.0,157.51,91.88
2018,7,17,17,30,695.0,70.0,1.3,21.2,319.0,106.95,59.93
2018,7,17,17,45,647.0,64.5,1.25,20.5,267.5,53.6,41.22
2018,7,17,18,0,599.0,59.0,1.2,19.8,216.0,48.31,36.77
2018,7,17,18,15,527.5,52.0,1.15,18.95,168.5,42.63,31.76
2018,7,17,18,30,456.0,45.0,1.1,18.1,121.0,37.01,26.59
2018,7,17,18,45,345.5,35.5,1.0,17.25,82.0,29.18,19.19
2018,7,17,19,0,235.0,26.0,0.9,16.4,43.0,21.46,8.58
2018,7,17,19,15,124.5,14.0,0.85,15.9,22.5,11.02,0.0
2018,7,17,19,30,14.0,2.0,0.8,15.4,2.0,0.0,0.0
2018,7,17,19,45,7.0,1.0,0.75,14.9,1.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,0.7,14.15,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,0.7,13.65,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,0.65,12.8,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,0.6,12.25,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,0.65,11.6,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,0.7,10.75,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,0.75,10.6,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,0.8,10.35,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,7,18,4,45,11.0,1.5,0.8,11.15,1.5,0.0,0.0
2018,7,18,5,0,22.0,3.0,0.8,11.4,3.0,0.0,0.0
2018,7,18,5,15,138.0,15.5,0.85,11.95,25.5,12.2,0.0
2018,7,18,5,30,254.0,28.0,0.9,12.5,48.0,23.13,11.55
2018,7,18,5,45,360.5,37.5,0.9,13.0,87.5,30.83,21.18
2018,7,18,6,0,467.0,47.0,0.9,13.5,127.0,38.62,28.66
2018,7,18,6,15,510.5,55.5,0.8,14.05,170.0,45.13,34.73
2018,7,18,6,30,554.0,64.0,0.7,14.6,213.0,51.51,40.48
2018,7,18,6,45,618.0,68.5,0.65,15.1,267.5,62.86,42.52
2018,7,18,7,0,682.0,73.0,0.6,15.6,322.0,111.58,63.68
2018,7,18,7,15,723.0,75.0,0.6,16.15,375.0,165.48,100.38
2018,7,18,7,30,764.0,77.0,0.6,16.7,428.0,219.2,142.44
2018,7,18,7,45,788.5,80.5,0.6,17.25,479.0,273.45,187.93
2018,7,18,8,0,813.0,84.0,0.6,17.8,530.0,329.09,234.76
2018,7,18,8,15,831.5,86.5,0.65,18.4,578.5,382.77,279.62
2018,7,18,8,30,850.0,89.0,0.7,19.0,627.0,436.97,323.66
2018,7,18,8,45,864.5,90.5,0.7,19.6,671.5,487.16,363.12
2018,7,18,9,0,879.0,92.0,0.7,20.2,716.0,536.48,400.51
2018,7,18,9,15,887.0,96.0,0.75,20.85,756.0,583.2,435.07
2018,7,18,9,30,895.0,100.0,0.8,21.5,796.0,627.99,467.14
2018,7,18,9,45,900.0,103.0,0.8,22.15,829.5,667.87,494.36
2018,7,18,10,0,905.0,106.0,0.8,22.8,863.0,705.17,518.99
2018,7,18,10,15,911.0,106.5,0.85,23.3,891.0,738.29,541.14
2018,7,18,10,30,917.0,107.0,0.9,23.8,919.0,768.55,560.97
2018,7,18,10,45,831.5,164.0,0.95,24.3,914.0,784.2,568.84
2018,7,18,11,0,746.0,221.0,1.0,24.8,909.0,790.98,570.82
2018,7,18,11,15,625.0,305.0,1.1,25.05,887.5,777.48,559.98
2018,7,18,11,30,504.0,389.0,1.2,25.3,866.0,759.85,546.26
2018,7,18,11,45,528.5,376.5,1.25,25.55,880.0,775.72,557.33
2018,7,18,12,0,553.0,364.0,1.3,25.8,894.0,789.26,566.49
2018,7,18,12,15,609.0,326.0,1.35,25.7,909.5,801.89,576.79
2018,7,18,12,30,665.0,288.0,1.4,25.6,925.0,816.75,588.41
2018,7,18,12,45,776.5,213.5,1.45,25.55,951.5,831.36,601.29
2018,7,18,13,0,888.0,139.0,1.5,25.5,978.0,838.8,608.27
2018,7,18,13,15,908.5,123.0,1.45,25.35,969.5,829.99,602.58
2018,7,18,13,30,929.0,107.0,1.4,25.2,961.0,816.57,594.12
2018,7,18,13,45,924.5,106.0,1.4,25.05,938.5,792.68,579.41
2018,7,18,14,0,920.0,105.0,1.4,24.9,916.0,765.58,561.8
2018,7,18,14,15,913.5,104.0,1.4,24.7,887.0,734.02,540.71
2018,7,18,14,30,907.0,103.0,1.4,24.5,858.0,699.64,517.26
2018,7,18,14,45,898.0,101.5,1.4,24.3,822.5,660.64,490.06
2018,7,18,15,0,889.0,100.0,1.4,24.1,787.0,619.38,460.56
2018,7,18,15,15,878.0,98.0,1.4,24.1,746.5,574.57,427.35
2018,7,18,15,30,867.0,96.0,1.4,24.1,706.0,528.11,391.98
2018,7,18,15,45,852.0,94.0,1.4,23.45,661.0,478.43,354.1
2018,7,18,16,0,837.0,92.0,1.4,22.8,616.0,427.98,314.27
2018,7,18,16,15,817.5,89.0,1.4,22.25,567.0,373.52,270.08
2018,7,18,16,30,798.0,86.0,1.4,21.7,518.0,319.71,225.23
2018,7,18,16,45,772.0,82.5,1.4,21.15,467.0,264.47,178.92
2018,7,18,17,0,746.0,79.0,1.4,20.6,416.0,210.84,134.47
2018,7,18,17,15,711.5,75.0,1.35,19.8,364.5,157.56,93.44
2018,7,18,17,30,677.0,71.0,1.3,19.0,313.0,103.44,57.87
2018,7,18,17,45,628.0,65.5,1.25,18.2,262.0,55.0,42.86
2018,7,18,18,0,579.0,60.0,1.2,17.4,211.0,48.85,37.63
2018,7,18,18,15,507.0,53.0,1.1,16.7,164.0,43.24,32.61
2018,7,18,18,30,435.0,46.0,1.0,16.0,117.0,37.69,27.43
2018,7,18,18,45,325.0,36.0,0.85,15.3,79.0,29.52,19.62
2018,7,18,19,0,215.0,26.0,0.7,14.6,41.0,21.43,8.16
2018,7,18,19,15,113.5,14.0,0.65,14.25,21.5,11.02,0.0
2018,7,18,19,30,12.0,2.0,0.6,13.9,2.0,0.0,0.0
2018,7,18,19,45,6.0,1.0,0.55,13.6,1.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,0.5,13.25,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,0.55,13.2,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,0.65,13.2,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,0.75,12.75,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,0.75,11.55,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,0.85,10.7,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,7,19,4,45,3.5,1.0,1.2,11.15,1.0,0.0,0.0
2018,7,19,5,0,7.0,2.0,1.2,11.4,2.0,0.0,0.0
2018,7,19,5,15,41.5,14.0,1.1,11.95,17.0,11.02,0.0
2018,7,19,5,30,76.0,26.0,1.0,12.5,32.0,19.52,8.49
2018,7,19,5,45,127.5,43.0,0.9,13.0,61.0,31.85,22.02
2018,7,19,6,0,179.0,60.0,0.8,13.5,90.0,44.06,33.44
2018,7,19,6,15,284.5,75.0,0.7,14.05,142.0,54.83,43.32
2018,7,19,6,30,390.0,90.0,0.6,14.6,194.0,65.79,53.11
2018,7,19,6,45,443.0,101.5,0.45,15.2,243.5,80.19,58.38
2018,7,19,7,0,496.0,113.0,0.3,15.8,293.0,123.35,79.9
2018,7,19,7,15,539.0,120.0,0.3,16.45,343.0,167.72,109.76
2018,7,19,7,30,582.0,127.0,0.3,17.1,393.0,219.76,149.66
2018,7,19,7,45,618.0,131.5,0.3,17.75,443.5,268.74,189.01
2018,7,19,8,0,654.0,136.0,0.3,18.4,494.0,320.67,230.94
2018,7,19,8,15,680.5,139.5,0.35,19.25,541.5,370.94,271.31
2018,7,19,8,30,707.0,143.0,0.4,20.1,589.0,422.46,311.63
2018,7,19,8,45,724.5,146.0,0.4,20.95,631.5,470.31,347.82
2018,7,19,9,0,742.0,149.0,0.4,21.8,674.0,517.9,382.55
2018,7,19,9,15,733.5,162.0,0.5,22.6,706.0,559.08,412.52
2018,7,19,9,30,725.0,175.0,0.6,23.4,738.0,597.42,439.62
2018,7,19,9,45,786.0,152.0,0.65,24.2,787.5,644.11,471.93
2018,7,19,10,0,847.0,129.0,0.7,25.0,837.0,687.15,501.15
2018,7,19,10,15,854.0,130.5,0.8,25.5,865.0,720.04,523.49
2018,7,19,10,30,861.0,132.0,0.9,26.0,893.0,750.31,543.8
2018,7,19,10,45,866.0,133.5,1.0,26.5,915.0,776.29,560.97
2018,7,19,11,0,871.0,135.0,1.1,27.0,937.0,799.25,575.71
2018,7,19,11,15,873.0,136.0,1.2,27.1,951.0,816.32,587.09
2018,7,19,11,30,875.0,137.0,1.3,27.2,965.0,830.11,596.47
2018,7,19,11,45,875.0,139.0,1.35,27.35,972.0,839.77,602.55
2018,7,19,12,0,875.0,141.0,1.4,27.5,979.0,846.08,606.61
2018,7,19,12,15,874.0,141.0,1.45,27.35,978.0,846.7,607.83
2018,7,19,12,30,873.0,141.0,1.5,27.2,977.0,844.01,607.07
2018,7,19,12,45,870.5,141.0,1.55,27.05,969.0,836.82,603.5
2018,7,19,13,0,868.0,141.0,1.6,26.9,961.0,826.36,597.89
2018,7,19,13,15,863.5,141.0,1.6,26.65,945.5,811.06,588.9
2018,7,19,13,30,859.0,141.0,1.6,26.4,930.0,792.6,577.88
2018,7,19,13,45,853.0,140.0,1.6,26.2,907.5,769.14,562.68
2018,7,19,14,0,847.0,139.0,1.6,26.0,885.0,742.77,545.31
2018,7,19,14,15,839.5,137.0,1.55,25.65,856.0,711.77,524.41
2018,7,19,14,30,832.0,135.0,1.5,25.3,827.0,684.98,505.83
2018,7,19,14,45,821.5,133.0,1.45,24.95,792.0,646.21,478.71
2018,7,19,15,0,811.0,131.0,1.4,24.6,757.0,605.5,449.66
2018,7,19,15,15,798.5,128.0,1.4,24.6,717.0,561.12,416.99
2018,7,19,15,30,786.0,125.0,1.4,24.6,677.0,515.45,382.49
2018,7,19,15,45,770.5,121.0,1.35,24.0,633.0,466.51,345.24
2018,7,19,16,0,755.0,117.0,1.3,23.4,589.0,417.09,306.44
2018,7,19,16,15,735.5,112.5,1.25,22.95,542.0,363.36,263.19
2018,7,19,16,30,716.0,108.0,1.2,22.5,495.0,311.87,220.63
2018,7,19,16,45,689.5,102.5,1.1,22.1,445.5,258.57,176.35
2018,7,19,17,0,663.0,97.0,1.0,21.7,396.0,207.11,134.13
2018,7,19,17,15,627.0,91.5,0.95,21.15,346.0,156.46,95.45
2018,7,19,17,30,591.0,86.0,0.9,20.6,296.0,109.29,64.84
2018,7,19,17,45,541.5,78.0,0.85,20.05,247.0,63.76,50.1
2018,7,19,18,0,492.0,70.0,0.8,19.5,198.0,55.57,43.13
2018,7,19,18,15,422.5,61.0,0.75,18.75,153.5,48.83,37.19
2018,7,19,18,30,353.0,52.0,0.7,18.0,109.0,39.54,28.77
2018,7,19,18,45,258.5,39.0,0.6,17.25,73.0,29.6,19.47
2018,7,19,19,0,164.0,26.0,0.5,16.5,37.0,19.7,6.41
2018,7,19,19,15,86.0,14.0,0.5,16.05,19.5,11.02,0.0
2018,7,19,19,30,8.0,2.0,0.5,15.6,2.0,0.0,0.0
2018,7,19,19,45,4.0,1.0,0.5,15.2,1.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,0.5,14.65,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,0.55,14.3,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,0.6,12.95,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,0.65,12.7,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,7,20,4,45,3.0,1.0,0.6,12.05,1.0,0.0,0.0
2018,7,20,5,0,6.0,2.0,0.6,12.3,2.0,0.0,0.0
2018,7,20,5,15,69.5,14.5,0.65,12.85,19.5,11.41,0.0
2018,7,20,5,30,133.0,27.0,0.7,13.4,37.0,20.35,8.59
2018,7,20,5,45,220.5,41.5,0.7,14.0,72.5,31.21,21.33
2018,7,20,6,0,308.0,56.0,0.7,14.6,108.0,42.03,31.48
2018,7,20,6,15,377.0,67.0,0.7,15.25,152.0,50.25,39.06
2018,7,20,6,30,446.0,78.0,0.7,15.9,196.0,58.42,46.35
2018,7,20,6,45,499.0,85.0,0.75,16.55,244.0,73.36,51.53
2018,7,20,7,0,552.0,92.0,0.8,17.2,292.0,116.38,71.72
2018,7,20,7,15,589.0,98.5,0.8,17.95,341.0,162.52,103.18
2018,7,20,7,30,626.0,105.0,0.8,18.7,390.0,212.31,141.93
2018,7,20,7,45,655.0,109.5,0.8,19.4,438.5,261.78,182.58
2018,7,20,8,0,684.0,114.0,0.8,20.1,487.0,313.36,225.11
2018,7,20,8,15,705.0,118.5,0.85,20.85,533.5,363.81,266.43
2018,7,20,8,30,726.0,123.0,0.9,21.6,580.0,414.93,307.21
2018,7,20,8,45,742.0,126.0,0.9,22.3,622.5,463.88,345.03
2018,7,20,9,0,758.0,129.0,0.9,23.0,665.0,510.83,380.13
2018,7,20,9,15,775.5,129.5,0.95,23.55,705.0,555.78,413.27
2018,7,20,9,30,793.0,130.0,1.0,24.1,745.0,599.86,444.87
2018,7,20,9,45,809.0,128.0,1.05,24.7,780.0,639.64,472.64
2018,7,20,10,0,825.0,126.0,1.1,25.3,815.0,671.61,494.61
2018,7,20,10,15,832.0,127.5,1.15,25.6,842.5,703.88,516.7
2018,7,20,10,30,839.0,129.0,1.2,25.9,870.0,733.59,536.65
2018,7,20,10,45,843.5,130.5,1.25,26.2,891.0,758.71,553.25
2018,7,20,11,0,848.0,132.0,1.3,26.5,912.0,780.87,567.4
2018,7,20,11,15,851.0,132.5,1.35,26.55,926.0,797.98,578.41
2018,7,20,11,30,854.0,133.0,1.4,26.6,940.0,811.93,587.46
2018,7,20,11,45,855.5,134.0,1.45,26.7,947.5,821.87,593.87
2018,7,20,12,0,857.0,135.0,1.5,26.8,955.0,828.56,598.29
2018,7,20,12,15,860.0,132.5,1.55,26.65,955.5,830.44,600.29
2018,7,20,12,30,863.0,130.0,1.6,26.5,956.0,829.06,600.31
2018,7,20,12,45,865.0,127.0,1.65,26.35,949.0,823.15,597.46
2018,7,20,13,0,867.0,124.0,1.7,26.2,942.0,813.87,592.5
2018,7,20,13,15,864.5,123.0,1.7,26.0,927.5,799.3,583.77
2018,7,20,13,30,862.0,122.0,1.7,25.8,913.0,781.51,572.97
2018,7,20,13,45,858.0,120.0,1.7,25.55,891.5,758.59,558.67
2018,7,20,14,0,854.0,118.0,1.7,25.3,870.0,732.66,541.56
2018,7,20,14,15,848.0,116.0,1.7,25.0,842.0,702.43,521.29
2018,7,20,14,30,842.0,114.0,1.7,24.7,814.0,669.56,498.78
2018,7,20,14,45,833.5,112.0,1.65,24.4,780.0,632.65,472.56
2018,7,20,15,0,825.0,110.0,1.6,24.1,746.0,593.62,444.23
2018,7,20,15,15,813.0,107.5,1.6,24.1,706.5,550.33,411.89
2018,7,20,15,30,801.0,105.0,1.6,24.1,667.0,507.37,378.86
2018,7,20,15,45,786.0,102.0,1.55,23.35,623.5,458.9,341.72
2018,7,20,16,0,771.0,99.0,1.5,22.6,580.0,409.86,302.91
2018,7,20,16,15,751.5,95.5,1.45,22.25,533.5,358.46,260.77
2018,7,20,16,30,732.0,92.0,1.4,21.9,487.0,307.51,218.06
2018,7,20,16,45,705.5,88.5,1.35,21.5,438.5,255.51,174.38
2018,7,20,17,0,679.0,85.0,1.3,21.1,390.0,201.9,130.04
2018,7,20,17,15,644.0,80.0,1.25,20.6,340.5,150.96,90.6
2018,7,20,17,30,609.0,75.0,1.2,20.1,291.0,103.32,59.29
2018,7,20,17,45,560.0,69.0,1.15,19.65,243.0,58.24,45.42
2018,7,20,18,0,511.0,63.0,1.1,19.2,195.0,50.42,38.7
2018,7,20,18,15,442.0,54.5,1.05,18.7,150.5,43.88,32.86
2018,7,20,18,30,373.0,46.0,1.0,18.2,106.0,37.31,26.79
2018,7,20,18,45,275.0,35.0,0.95,17.65,71.0,28.5,18.44
2018,7,20,19,0,177.0,24.0,0.9,17.1,36.0,18.28,4.89
2018,7,20,19,15,93.0,13.0,0.85,16.9,19.0,10.23,0.0
2018,7,20,19,30,9.0,2.0,0.8,16.7,2.0,0.0,0.0
2018,7,20,19,45,4.5,1.0,0.75,16.45,1.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,0.65,15.9,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,0.6,15.75,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,0.55,15.2,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,0.5,15.05,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,0.5,14.75,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,0.45,14.35,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,0.4,14.05,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,0.4,13.6,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,0.4,13.25,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,7,21,4,45,4.0,1.0,0.45,13.5,1.0,0.0,0.0
2018,7,21,5,0,8.0,2.0,0.5,13.6,2.0,0.0,0.0
2018,7,21,5,15,83.5,14.5,0.55,14.1,20.0,11.41,0.0
2018,7,21,5,30,159.0,27.0,0.6,14.6,38.0,20.43,8.03
2018,7,21,5,45,251.5,39.0,0.6,15.1,73.0,29.59,19.78
2018,7,21,6,0,344.0,51.0,0.6,15.6,108.0,38.8,28.51
2018,7,21,6,15,288.0,70.0,0.65,16.15,129.0,51.48,39.98
2018,7,21,6,30,232.0,89.0,0.7,16.7,150.0,64.3,51.35
2018,7,21,6,45,298.0,102.5,0.75,17.3,198.5,77.97,57.03
2018,7,21,7,0,364.0,116.0,0.8,17.9,247.0,115.25,77.37
2018,7,21,7,15,435.0,121.0,0.8,18.5,301.5,154.77,103.37
2018,7,21,7,30,506.0,126.0,0.8,19.1,356.0,201.81,138.36
2018,7,21,7,45,605.0,114.5,0.8,19.75,421.0,253.82,178.03
2018,7,21,8,0,704.0,103.0,0.8,20.4,486.0,311.68,223.31
2018,7,21,8,15,696.5,116.5,0.85,20.95,524.5,360.2,264.01
2018,7,21,8,30,689.0,130.0,0.9,21.5,563.0,406.61,301.83
2018,7,21,8,45,718.5,129.5,0.9,22.1,610.0,456.19,340.14
2018,7,21,9,0,748.0,129.0,0.9,22.7,657.0,507.1,378.2
2018,7,21,9,15,691.0,164.0,0.95,23.15,673.5,540.02,402.54
2018,7,21,9,30,634.0,199.0,1.0,23.6,690.0,566.02,421.01
2018,7,21,9,45,716.0,169.5,1.05,24.0,747.5,619.81,459.65
2018,7,21,10,0,798.0,140.0,1.1,24.4,805.0,673.76,497.58
2018,7,21,10,15,793.5,148.5,1.15,24.65,829.0,704.21,518.09
2018,7,21,10,30,789.0,157.0,1.2,24.9,853.0,731.48,536.31
2018,7,21,10,45,802.5,154.0,1.3,25.15,877.0,759.28,555.5
2018,7,21,11,0,816.0,151.0,1.4,25.4,901.0,784.56,572.8
2018,7,21,11,15,827.5,146.5,1.4,25.5,917.5,792.42,577.66
2018,7,21,11,30,839.0,142.0,1.4,25.6,934.0,809.0,587.93
2018,7,21,11,45,842.0,142.0,1.45,25.65,942.0,819.23,594.66
2018,7,21,12,0,845.0,142.0,1.5,25.7,950.0,826.3,599.46
2018,7,21,12,15,852.5,137.0,1.55,25.65,952.0,829.93,602.37
2018,7,21,12,30,860.0,132.0,1.6,25.6,954.0,830.29,603.26
2018,7,21,12,45,868.5,125.0,1.6,25.55,949.5,826.44,601.0
2018,7,21,13,0,877.0,118.0,1.6,25.5,945.0,819.03,596.54
2018,7,21,13,15,875.0,117.0,1.6,25.35,930.5,804.68,587.83
2018,7,21,13,30,873.0,116.0,1.6,25.2,916.0,787.05,577.05
2018,7,21,13,45,870.0,114.0,1.55,25.05,895.0,764.59,562.62
2018,7,21,14,0,867.0,112.0,1.5,24.9,874.0,739.03,545.27
2018,7,21,14,15,861.0,110.0,1.5,24.7,846.0,708.38,524.63
2018,7,21,14,30,855.0,108.0,1.5,24.5,818.0,675.04,501.74
2018,7,21,14,45,847.5,105.5,1.45,24.3,784.0,637.82,475.25
2018,7,21,15,0,840.0,103.0,1.4,24.1,750.0,598.38,446.59
2018,7,21,15,15,828.5,101.0,1.4,24.1,710.5,555.12,414.44
2018,7,21,15,30,817.0,99.0,1.4,24.1,671.0,510.4,380.32
2018,7,21,15,45,803.5,96.0,1.35,23.6,628.0,463.31,343.92
2018,7,21,16,0,790.0,93.0,1.3,23.1,585.0,414.01,304.73
2018,7,21,16,15,773.0,89.0,1.3,22.65,538.5,362.08,262.52
2018,7,21,16,30,756.0,85.0,1.3,22.2,492.0,310.31,219.33
2018,7,21,16,45,732.5,81.5,1.25,21.8,443.5,257.73,175.02
2018,7,21,17,0,709.0,78.0,1.2,21.4,395.0,206.55,132.36
2018,7,21,17,15,675.5,73.0,1.15,20.85,345.0,154.43,91.89
2018,7,21,17,30,642.0,68.0,1.1,20.3,295.0,101.61,56.43
2018,7,21,17,45,595.5,62.5,1.05,19.7,246.5,55.01,42.59
2018,7,21,18,0,549.0,57.0,1.0,19.1,198.0,46.3,35.11
2018,7,21,18,15,479.0,50.0,0.95,18.55,153.0,40.7,30.1
2018,7,21,18,30,409.0,43.0,0.9,18.0,108.0,35.15,24.92
2018,7,21,18,45,305.0,33.0,0.85,17.4,72.0,27.0,17.14
2018,7,21,19,0,201.0,23.0,0.8,16.8,36.0,18.9,4.49
2018,7,21,19,15,106.0,12.5,0.8,16.45,19.0,9.83,0.0
2018,7,21,19,30,11.0,2.0,0.8,16.1,2.0,0.0,0.0
2018,7,21,19,45,5.5,1.0,0.75,15.8,1.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,0.7,14.25,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,0.7,13.85,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,0.7,13.35,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,0.65,13.05,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,0.55,12.75,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,0.5,12.65,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,0.5,12.75,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,7,22,4,45,7.0,1.0,0.45,13.1,1.0,0.0,0.0
2018,7,22,5,0,14.0,2.0,0.4,13.3,2.0,0.0,0.0
2018,7,22,5,15,119.5,13.5,0.45,13.7,21.0,10.62,0.0
2018,7,22,5,30,225.0,25.0,0.5,14.1,40.0,20.6,7.53
2018,7,22,5,45,329.0,34.0,0.5,14.5,77.0,27.88,18.32
2018,7,22,6,0,433.0,43.0,0.5,14.9,114.0,35.25,25.47
2018,7,22,6,15,501.0,49.5,0.5,15.45,159.5,40.46,30.37
2018,7,22,6,30,569.0,56.0,0.5,16.0,205.0,45.73,35.13
2018,7,22,6,45,615.0,62.0,0.55,16.6,254.5,60.59,38.74
2018,7,22,7,0,661.0,68.0,0.6,17.2,304.0,109.03,61.3
2018,7,22,7,15,693.5,71.5,0.6,17.75,353.5,161.73,97.99
2018,7,22,7,30,726.0,75.0,0.6,18.3,403.0,213.63,139.12
2018,7,22,7,45,749.5,78.5,0.65,18.9,452.0,265.83,182.94
2018,7,22,8,0,773.0,82.0,0.7,19.5,501.0,319.38,228.06
2018,7,22,8,15,791.0,85.0,0.7,20.05,548.0,371.52,271.37
2018,7,22,8,30,809.0,88.0,0.7,20.6,595.0,424.08,313.72
2018,7,22,8,45,823.0,90.5,0.75,21.2,638.5,473.21,352.45
2018,7,22,9,0,837.0,93.0,0.8,21.8,682.0,521.53,389.33
2018,7,22,9,15,846.5,95.5,0.85,22.3,721.0,566.27,422.64
2018,7,22,9,30,856.0,98.0,0.9,22.8,760.0,609.31,453.76
2018,7,22,9,45,862.0,101.0,0.9,23.3,793.0,648.61,480.93
2018,7,22,10,0,868.0,104.0,0.9,23.8,826.0,685.53,505.68
2018,7,22,10,15,875.0,105.0,0.95,24.2,854.5,718.85,528.21
2018,7,22,10,30,882.0,106.0,1.0,24.6,883.0,749.5,548.54
2018,7,22,10,45,886.5,107.0,1.05,24.95,904.5,775.41,565.01
2018,7,22,11,0,891.0,108.0,1.1,25.3,926.0,798.23,579.0
2018,7,22,11,15,894.5,108.0,1.15,25.55,940.5,816.19,590.07
2018,7,22,11,30,898.0,108.0,1.2,25.8,955.0,830.85,599.08
2018,7,22,11,45,900.0,108.0,1.25,26.05,962.5,840.9,605.22
2018,7,22,12,0,902.0,108.0,1.3,26.3,970.0,847.53,609.27
2018,7,22,12,15,903.5,107.0,1.35,26.35,970.0,849.46,610.89
2018,7,22,12,30,905.0,106.0,1.4,26.4,970.0,847.92,610.41
2018,7,22,12,45,905.5,104.5,1.45,26.45,963.0,841.64,606.99
2018,7,22,13,0,906.0,103.0,1.5,26.5,956.0,831.87,601.4
2018,7,22,13,15,903.0,102.5,1.5,26.45,941.0,816.68,592.05
2018,7,22,13,30,900.0,102.0,1.5,26.4,926.0,798.14,580.59
2018,7,22,13,45,895.5,101.0,1.55,26.3,904.0,774.75,566.55
2018,7,22,14,0,891.0,100.0,1.6,26.2,882.0,748.24,549.97
2018,7,22,14,15,884.5,98.5,1.6,26.0,853.5,716.91,528.96
2018,7,22,14,30,878.0,97.0,1.6,25.8,825.0,682.85,505.67
2018,7,22,14,45,869.5,95.5,1.6,25.55,790.5,644.99,479.27
2018,7,22,15,0,861.0,94.0,1.6,25.3,756.0,604.92,450.62
2018,7,22,15,15,850.0,92.0,1.6,25.3,716.5,561.04,418.02
2018,7,22,15,30,839.0,90.0,1.6,25.3,677.0,515.59,383.36
2018,7,22,15,45,824.5,88.0,1.6,24.6,633.0,467.2,346.49
2018,7,22,16,0,810.0,86.0,1.6,23.9,589.0,418.06,307.72
2018,7,22,16,15,792.0,83.0,1.6,23.4,542.0,365.23,264.71
