Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,22,16,30,774.0,80.0,1.6,22.9,495.0,312.97,221.02
2018,7,22,16,45,749.5,77.0,1.55,22.4,446.0,259.55,175.96
2018,7,22,17,0,725.0,74.0,1.5,21.9,397.0,207.59,132.59
2018,7,22,17,15,691.5,69.5,1.5,21.2,346.5,154.89,91.55
2018,7,22,17,30,658.0,65.0,1.5,20.5,296.0,105.29,58.66
2018,7,22,17,45,611.0,59.5,1.5,19.85,247.0,54.02,41.71
2018,7,22,18,0,564.0,54.0,1.5,19.2,198.0,44.22,33.26
2018,7,22,18,15,494.0,47.5,1.45,18.55,153.0,38.9,28.51
2018,7,22,18,30,424.0,41.0,1.4,17.9,108.0,33.66,23.61
2018,7,22,18,45,312.5,32.0,1.35,17.2,71.5,26.23,16.43
2018,7,22,19,0,201.0,23.0,1.3,16.5,35.0,18.93,3.57
2018,7,22,19,15,100.5,11.5,1.25,16.15,17.5,9.05,0.0
2018,7,22,19,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,7,22,19,45,0.0,0.0,1.15,15.45,0.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,1.05,14.6,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,0.95,14.3,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,0.85,13.95,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,7,23,4,45,9.5,1.5,0.9,12.05,1.0,0.0,0.0
2018,7,23,5,0,19.0,3.0,0.9,12.2,2.0,0.0,0.0
2018,7,23,5,15,143.5,13.0,0.95,12.65,21.5,10.23,0.0
2018,7,23,5,30,268.0,23.0,1.0,13.1,41.0,19.04,5.83
2018,7,23,5,45,374.0,31.0,1.0,13.55,79.0,25.64,16.39
2018,7,23,6,0,480.0,39.0,1.0,14.0,117.0,32.39,23.0
2018,7,23,6,15,547.0,45.5,0.95,14.65,164.0,37.79,28.08
2018,7,23,6,30,614.0,52.0,0.9,15.3,211.0,46.84,36.2
2018,7,23,6,45,659.0,56.5,0.85,15.9,261.0,62.24,39.22
2018,7,23,7,0,704.0,61.0,0.8,16.5,311.0,111.75,61.97
2018,7,23,7,15,736.0,63.5,0.8,17.2,361.5,162.35,96.95
2018,7,23,7,30,768.0,66.0,0.8,17.9,412.0,215.74,139.66
2018,7,23,7,45,791.0,69.0,0.8,18.6,462.0,269.72,185.26
2018,7,23,8,0,814.0,72.0,0.8,19.3,512.0,326.8,233.34
2018,7,23,8,15,831.5,74.0,0.85,20.1,559.5,379.38,277.26
2018,7,23,8,30,849.0,76.0,0.9,20.9,607.0,431.96,319.9
2018,7,23,8,45,862.0,78.5,0.9,21.65,651.5,482.59,359.49
2018,7,23,9,0,875.0,81.0,0.9,22.4,696.0,532.24,396.86
2018,7,23,9,15,885.5,82.5,0.95,22.95,735.5,578.36,431.08
2018,7,23,9,30,896.0,84.0,1.0,23.5,775.0,622.77,463.05
2018,7,23,9,45,904.5,84.5,1.05,24.1,809.5,663.05,491.18
2018,7,23,10,0,913.0,85.0,1.1,24.7,844.0,701.01,516.99
2018,7,23,10,15,917.0,88.0,1.1,25.1,872.5,735.51,539.66
2018,7,23,10,30,921.0,91.0,1.1,25.5,901.0,767.01,559.66
2018,7,23,10,45,923.0,93.0,1.15,25.9,922.0,792.96,575.45
2018,7,23,11,0,925.0,95.0,1.2,26.3,943.0,815.57,589.06
2018,7,23,11,15,927.0,96.0,1.25,26.35,957.5,833.86,600.73
2018,7,23,11,30,929.0,97.0,1.3,26.4,972.0,848.67,610.24
2018,7,23,11,45,929.0,98.5,1.35,26.5,979.0,858.73,616.69
2018,7,23,12,0,929.0,100.0,1.4,26.6,986.0,865.21,620.97
2018,7,23,12,15,927.0,101.0,1.45,26.55,985.0,866.01,622.09
2018,7,23,12,30,925.0,102.0,1.5,26.5,984.0,863.24,621.07
2018,7,23,12,45,920.5,103.5,1.55,26.5,975.5,855.31,616.71
2018,7,23,13,0,916.0,105.0,1.6,26.5,967.0,843.91,610.19
2018,7,23,13,15,913.5,104.5,1.6,26.5,952.0,828.97,600.91
2018,7,23,13,30,911.0,104.0,1.6,26.5,937.0,810.6,589.47
2018,7,23,13,45,906.5,103.0,1.65,26.45,915.0,786.94,575.15
2018,7,23,14,0,902.0,102.0,1.7,26.4,893.0,760.12,558.35
2018,7,23,14,15,895.0,101.5,1.7,26.2,864.5,728.95,537.47
2018,7,23,14,30,888.0,101.0,1.7,26.0,836.0,695.05,514.29
2018,7,23,14,45,853.0,113.5,1.7,25.75,795.0,651.87,483.94
2018,7,23,15,0,818.0,126.0,1.7,25.5,754.0,612.69,455.66
2018,7,23,15,15,816.5,117.5,1.7,25.5,716.0,569.08,423.56
2018,7,23,15,30,815.0,109.0,1.7,25.5,678.0,523.21,388.88
2018,7,23,15,45,803.5,104.0,1.7,24.75,634.0,473.69,351.49
2018,7,23,16,0,792.0,99.0,1.7,24.0,590.0,423.25,312.01
2018,7,23,16,15,774.0,95.0,1.65,23.45,542.5,370.62,269.28
2018,7,23,16,30,756.0,91.0,1.6,22.9,495.0,318.24,225.66
2018,7,23,16,45,716.5,88.0,1.6,22.3,440.5,261.73,179.05
2018,7,23,17,0,677.0,85.0,1.6,21.7,386.0,205.11,132.85
2018,7,23,17,15,633.0,81.0,1.55,21.0,334.5,153.48,92.99
2018,7,23,17,30,589.0,77.0,1.5,20.3,283.0,106.18,61.64
2018,7,23,17,45,550.0,69.0,1.45,19.65,236.5,60.63,41.17
2018,7,23,18,0,511.0,61.0,1.4,19.0,190.0,48.97,37.44
2018,7,23,18,15,434.0,53.0,1.35,18.35,145.0,42.71,31.85
2018,7,23,18,30,357.0,45.0,1.3,17.7,100.0,36.49,26.06
2018,7,23,18,45,271.0,33.5,1.25,17.05,66.5,27.33,17.29
2018,7,23,19,0,185.0,22.0,1.2,16.4,33.0,18.06,2.06
2018,7,23,19,15,92.5,11.0,1.2,16.05,16.5,8.65,0.0
2018,7,23,19,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,7,23,19,45,0.0,0.0,1.15,15.35,0.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,7,24,4,45,6.5,1.0,0.8,12.45,1.0,0.0,0.0
2018,7,24,5,0,13.0,2.0,0.8,12.6,2.0,0.0,0.0
2018,7,24,5,15,121.0,13.0,0.85,12.95,20.5,10.23,0.0
2018,7,24,5,30,229.0,24.0,0.9,13.3,39.0,19.83,5.39
2018,7,24,5,45,338.0,33.5,0.9,13.7,76.5,27.57,17.97
2018,7,24,6,0,447.0,43.0,0.9,14.1,114.0,35.4,25.61
2018,7,24,6,15,519.0,49.0,0.9,14.7,160.5,40.26,30.25
2018,7,24,6,30,591.0,55.0,0.9,15.3,207.0,45.25,34.78
2018,7,24,6,45,641.0,59.0,0.9,15.85,257.5,64.55,40.86
2018,7,24,7,0,691.0,63.0,0.9,16.4,308.0,113.17,63.49
2018,7,24,7,15,726.0,66.5,0.9,17.1,359.5,164.41,99.16
2018,7,24,7,30,761.0,70.0,0.9,17.8,411.0,218.85,142.69
2018,7,24,7,45,787.5,71.5,0.95,18.5,461.5,272.23,187.83
2018,7,24,8,0,814.0,73.0,1.0,19.2,512.0,328.98,235.82
2018,7,24,8,15,832.0,75.5,1.05,19.85,560.0,382.28,280.6
2018,7,24,8,30,850.0,78.0,1.1,20.5,608.0,435.65,324.17
2018,7,24,8,45,865.0,79.0,1.15,21.15,652.5,486.04,364.2
2018,7,24,9,0,880.0,80.0,1.2,21.8,697.0,535.62,402.28
2018,7,24,9,15,887.0,83.5,1.25,22.3,736.5,581.85,436.93
2018,7,24,9,30,894.0,87.0,1.3,22.8,776.0,626.08,469.09
2018,7,24,9,45,898.5,90.5,1.3,23.3,809.5,666.47,497.25
2018,7,24,10,0,903.0,94.0,1.3,23.8,843.0,704.26,522.79
2018,7,24,10,15,909.5,94.5,1.35,24.1,871.5,738.02,545.93
2018,7,24,10,30,916.0,95.0,1.4,24.4,900.0,768.97,566.64
2018,7,24,10,45,920.5,96.0,1.45,24.65,922.0,795.85,583.55
2018,7,24,11,0,925.0,97.0,1.5,24.9,944.0,819.51,598.32
2018,7,24,11,15,928.0,97.5,1.55,24.95,959.0,838.2,610.33
2018,7,24,11,30,931.0,98.0,1.6,25.0,974.0,853.42,620.17
2018,7,24,11,45,933.0,98.0,1.6,25.05,981.5,863.86,626.45
2018,7,24,12,0,935.0,98.0,1.6,25.1,989.0,870.73,630.54
2018,7,24,12,15,933.5,99.0,1.65,25.05,988.5,871.97,631.9
2018,7,24,12,30,932.0,100.0,1.7,25.0,988.0,869.61,631.08
2018,7,24,12,45,928.5,101.5,1.7,24.95,980.0,862.45,626.72
2018,7,24,13,0,925.0,103.0,1.7,24.9,972.0,851.76,620.18
2018,7,24,13,15,922.5,102.0,1.7,24.8,957.0,836.23,610.68
2018,7,24,13,30,920.0,101.0,1.7,24.7,942.0,817.23,598.97
2018,7,24,13,45,917.0,99.5,1.7,24.6,920.0,794.03,584.49
2018,7,24,14,0,914.0,98.0,1.7,24.5,898.0,767.56,567.74
2018,7,24,14,15,909.0,96.5,1.7,24.35,870.0,736.52,546.76
2018,7,24,14,30,904.0,95.0,1.7,24.2,842.0,702.59,523.36
2018,7,24,14,45,897.0,93.0,1.7,24.0,807.5,664.2,496.43
2018,7,24,15,0,890.0,91.0,1.7,23.8,773.0,623.41,467.09
2018,7,24,15,15,879.0,89.0,1.7,23.8,732.5,578.18,433.4
2018,7,24,15,30,868.0,87.0,1.7,23.8,692.0,531.32,397.56
2018,7,24,15,45,855.5,85.0,1.7,23.25,648.0,482.35,359.85
2018,7,24,16,0,843.0,83.0,1.7,22.7,604.0,432.39,320.02
2018,7,24,16,15,827.0,79.0,1.65,22.25,556.0,378.67,275.86
2018,7,24,16,30,811.0,75.0,1.6,21.8,508.0,324.84,230.46
2018,7,24,16,45,788.5,72.0,1.6,21.4,458.0,267.95,182.26
2018,7,24,17,0,766.0,69.0,1.6,21.0,408.0,214.06,136.8
2018,7,24,17,15,734.0,65.5,1.55,20.3,357.0,159.87,94.04
2018,7,24,17,30,702.0,62.0,1.5,19.6,306.0,108.53,59.49
2018,7,24,17,45,656.5,57.0,1.45,18.95,255.5,58.82,38.37
2018,7,24,18,0,611.0,52.0,1.4,18.3,205.0,43.24,32.52
2018,7,24,18,15,541.0,45.5,1.3,17.7,158.0,37.78,27.61
2018,7,24,18,30,471.0,39.0,1.2,17.1,111.0,32.39,22.55
2018,7,24,18,45,353.0,30.0,1.1,16.5,73.0,24.8,15.14
2018,7,24,19,0,235.0,21.0,1.0,15.9,35.0,17.36,0.48
2018,7,24,19,15,117.5,10.5,1.0,15.6,17.5,8.26,0.0
2018,7,24,19,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,7,24,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,0.75,13.35,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,0.75,12.35,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,0.85,11.95,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,7,25,5,15,143.0,10.5,0.75,12.55,19.5,8.26,0.0
2018,7,25,5,30,286.0,21.0,0.7,13.1,39.0,17.43,3.1
2018,7,25,5,45,407.5,28.5,0.7,13.7,79.0,23.77,14.67
2018,7,25,6,0,529.0,36.0,0.7,14.3,119.0,32.94,23.42
2018,7,25,6,15,595.5,40.5,0.7,15.0,166.5,37.24,27.53
2018,7,25,6,30,662.0,45.0,0.7,15.7,214.0,41.67,31.56
2018,7,25,6,45,705.0,49.5,0.7,16.4,265.5,59.79,35.3
2018,7,25,7,0,748.0,54.0,0.7,17.1,317.0,112.0,59.94
2018,7,25,7,15,778.0,56.5,0.75,17.9,368.5,168.44,99.79
2018,7,25,7,30,808.0,59.0,0.8,18.7,420.0,223.5,144.02
2018,7,25,7,45,829.5,61.5,0.9,19.45,470.5,278.47,190.72
2018,7,25,8,0,851.0,64.0,1.0,20.2,521.0,334.38,238.33
2018,7,25,8,15,867.0,66.5,1.05,20.85,569.5,388.9,284.11
2018,7,25,8,30,883.0,69.0,1.1,21.5,618.0,443.23,328.38
2018,7,25,8,45,895.5,70.5,1.1,22.2,662.5,494.52,368.65
2018,7,25,9,0,908.0,72.0,1.1,22.9,707.0,544.71,406.59
2018,7,25,9,15,914.5,75.5,1.2,23.4,747.0,591.98,442.08
2018,7,25,9,30,921.0,79.0,1.3,23.9,787.0,637.12,475.03
2018,7,25,9,45,924.0,83.0,1.35,24.4,821.0,678.13,503.8
2018,7,25,10,0,927.0,87.0,1.4,24.9,855.0,716.34,529.9
2018,7,25,10,15,932.5,88.0,1.4,25.25,883.5,750.66,552.7
2018,7,25,10,30,938.0,89.0,1.4,25.6,912.0,782.03,572.57
2018,7,25,10,45,941.0,91.0,1.45,25.95,934.0,809.27,589.33
2018,7,25,11,0,944.0,93.0,1.5,26.3,956.0,833.14,603.85
2018,7,25,11,15,946.0,94.0,1.55,26.45,971.0,851.84,615.51
2018,7,25,11,30,948.0,95.0,1.6,26.6,986.0,866.98,624.96
2018,7,25,11,45,948.5,96.5,1.6,26.7,993.5,877.7,631.22
2018,7,25,12,0,949.0,98.0,1.6,26.8,1001.0,884.74,635.24
2018,7,25,12,15,949.5,97.0,1.65,26.8,1000.5,885.93,636.45
2018,7,25,12,30,950.0,96.0,1.7,26.8,1000.0,883.44,635.45
2018,7,25,12,45,916.0,117.0,1.7,26.75,983.0,867.76,625.63
2018,7,25,13,0,882.0,138.0,1.7,26.7,966.0,848.37,613.59
2018,7,25,13,15,911.5,116.5,1.75,26.55,960.0,842.17,610.96
2018,7,25,13,30,941.0,95.0,1.8,26.4,954.0,830.66,604.76
2018,7,25,13,45,917.5,106.5,1.8,26.2,927.0,802.75,587.45
2018,7,25,14,0,894.0,118.0,1.8,26.0,900.0,772.28,567.89
2018,7,25,14,15,888.5,115.0,1.8,25.6,870.5,740.17,546.93
2018,7,25,14,30,883.0,112.0,1.8,25.2,841.0,705.23,523.53
2018,7,25,14,45,885.5,105.0,1.8,24.85,809.0,669.33,498.86
2018,7,25,15,0,888.0,98.0,1.8,24.5,777.0,630.29,471.23
2018,7,25,15,15,885.0,92.5,1.8,24.5,738.5,586.48,438.69
2018,7,25,15,30,882.0,87.0,1.8,24.5,700.0,540.32,403.46
2018,7,25,15,45,868.5,84.5,1.75,23.5,654.5,489.72,365.12
2018,7,25,16,0,855.0,82.0,1.7,22.5,609.0,438.17,324.61
2018,7,25,16,15,836.0,79.5,1.65,21.75,560.0,383.93,280.39
2018,7,25,16,30,817.0,77.0,1.6,21.0,511.0,328.16,233.77
2018,7,25,16,45,792.5,74.0,1.55,20.3,460.0,272.09,186.27
2018,7,25,17,0,768.0,71.0,1.5,19.6,409.0,217.44,140.2
2018,7,25,17,15,722.5,69.0,1.45,19.0,355.0,162.29,96.94
2018,7,25,17,30,677.0,67.0,1.4,18.4,301.0,111.57,62.94
2018,7,25,17,45,628.0,61.0,1.35,17.8,250.0,58.27,37.72
2018,7,25,18,0,579.0,55.0,1.3,17.2,199.0,45.17,34.38
2018,7,25,18,15,481.0,49.5,1.25,16.75,150.5,40.41,30.03
2018,7,25,18,30,383.0,44.0,1.2,16.3,102.0,35.91,25.67
2018,7,25,18,45,272.0,32.0,1.1,15.8,65.5,26.15,16.23
2018,7,25,19,0,161.0,20.0,1.0,15.3,29.0,15.28,0.0
2018,7,25,19,15,80.5,10.0,0.95,15.0,14.5,7.87,0.0
2018,7,25,19,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,0.85,13.35,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,0.85,12.65,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,7,26,5,15,100.0,11.0,0.8,12.6,17.0,8.65,0.0
2018,7,26,5,30,200.0,22.0,0.8,13.1,34.0,18.1,2.23
2018,7,26,5,45,315.0,32.0,0.75,13.6,71.5,26.27,16.73
2018,7,26,6,0,430.0,42.0,0.7,14.1,109.0,34.52,24.8
2018,7,26,6,15,502.5,50.0,0.7,14.8,156.0,40.94,30.82
2018,7,26,6,30,575.0,58.0,0.7,15.5,203.0,47.37,36.63
2018,7,26,6,45,623.5,63.0,0.7,16.2,253.0,64.97,40.32
2018,7,26,7,0,672.0,68.0,0.7,16.9,303.0,113.89,64.25
2018,7,26,7,15,707.5,72.5,0.7,17.5,355.0,168.87,103.35
2018,7,26,7,30,743.0,77.0,0.7,18.1,407.0,223.5,146.96
2018,7,26,7,45,769.0,80.0,0.7,18.65,458.0,277.33,192.21
2018,7,26,8,0,795.0,83.0,0.7,19.2,509.0,332.75,238.74
2018,7,26,8,15,815.0,85.5,0.75,19.9,557.5,386.76,283.49
2018,7,26,8,30,835.0,88.0,0.8,20.6,606.0,441.13,327.21
2018,7,26,8,45,850.5,90.0,0.8,21.25,651.5,492.18,366.88
2018,7,26,9,0,866.0,92.0,0.8,21.9,697.0,542.48,404.55
2018,7,26,9,15,877.0,95.0,0.85,22.5,738.0,590.08,439.46
2018,7,26,9,30,888.0,98.0,0.9,23.1,779.0,636.03,472.11
2018,7,26,9,45,896.0,100.0,0.9,23.7,814.5,677.25,500.08
2018,7,26,10,0,904.0,102.0,0.9,24.3,850.0,716.12,525.62
2018,7,26,10,15,911.0,103.0,0.95,24.75,879.0,750.83,548.67
2018,7,26,10,30,918.0,104.0,1.0,25.2,908.0,782.74,569.36
2018,7,26,10,45,923.0,105.5,1.05,25.7,931.0,810.57,586.03
2018,7,26,11,0,928.0,107.0,1.1,26.2,954.0,835.18,600.58
2018,7,26,11,15,931.0,107.5,1.15,26.3,969.0,853.97,612.35
2018,7,26,11,30,934.0,108.0,1.2,26.4,984.0,869.27,622.0
2018,7,26,11,45,936.0,108.0,1.3,26.5,992.0,879.78,629.37
2018,7,26,12,0,938.0,108.0,1.4,26.6,1000.0,886.69,634.57
2018,7,26,12,15,936.5,109.0,1.4,26.5,999.5,887.92,635.48
2018,7,26,12,30,935.0,110.0,1.4,26.4,999.0,885.53,634.24
2018,7,26,12,45,931.0,111.5,1.45,26.25,990.5,877.89,630.54
2018,7,26,13,0,927.0,113.0,1.5,26.1,982.0,866.71,624.66
2018,7,26,13,15,923.5,112.5,1.55,25.85,966.0,850.74,615.97
2018,7,26,13,30,920.0,112.0,1.6,25.6,950.0,831.34,605.06
2018,7,26,13,45,914.0,111.5,1.6,25.3,927.0,806.66,590.25
2018,7,26,14,0,908.0,111.0,1.6,25.0,904.0,778.85,573.07
2018,7,26,14,15,901.0,110.0,1.65,24.55,874.5,746.91,552.76
2018,7,26,14,30,894.0,109.0,1.7,24.1,845.0,712.2,530.01
2018,7,26,14,45,884.5,107.5,1.7,23.7,809.5,672.86,502.92
2018,7,26,15,0,875.0,106.0,1.7,23.3,774.0,631.32,473.54
2018,7,26,15,15,863.0,104.0,1.7,23.3,733.0,585.96,439.86
2018,7,26,15,30,851.0,102.0,1.7,23.3,692.0,539.06,404.12
2018,7,26,15,45,836.5,98.5,1.65,22.25,646.5,489.44,366.62
2018,7,26,16,0,822.0,95.0,1.6,21.2,601.0,437.21,325.76
2018,7,26,16,15,803.0,91.5,1.55,20.55,552.0,382.85,281.44
2018,7,26,16,30,784.0,88.0,1.5,19.9,503.0,328.79,236.13
2018,7,26,16,45,759.5,83.5,1.45,19.2,452.5,273.02,188.96
2018,7,26,17,0,735.0,79.0,1.4,18.5,402.0,218.75,143.23
2018,7,26,17,15,700.5,74.0,1.4,17.8,350.0,164.4,100.04
2018,7,26,17,30,666.0,69.0,1.4,17.1,298.0,109.51,61.73
2018,7,26,17,45,618.5,62.5,1.35,16.4,247.5,60.06,38.97
2018,7,26,18,0,571.0,56.0,1.3,15.7,197.0,45.86,35.2
2018,7,26,18,15,499.5,48.5,1.2,15.2,151.0,39.8,29.68
2018,7,26,18,30,428.0,41.0,1.1,14.7,105.0,33.78,23.96
2018,7,26,18,45,314.0,30.5,1.05,14.25,68.0,25.1,15.37
2018,7,26,19,0,200.0,20.0,1.0,13.8,31.0,16.48,0.0
2018,7,26,19,15,100.0,10.0,0.95,13.55,15.5,7.87,0.0
2018,7,26,19,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,0.85,13.05,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,0.75,12.45,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,0.75,12.2,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,7,27,5,15,109.5,11.0,1.05,11.7,17.0,8.65,0.0
2018,7,27,5,30,219.0,22.0,1.1,12.1,34.0,18.19,0.82
2018,7,27,5,45,333.5,32.0,1.1,12.55,72.0,26.38,16.8
2018,7,27,6,0,448.0,42.0,1.1,13.0,110.0,34.67,25.0
2018,7,27,6,15,517.0,49.5,1.1,13.5,157.0,40.69,30.74
2018,7,27,6,30,586.0,57.0,1.1,14.0,204.0,46.74,36.28
2018,7,27,6,45,630.5,63.0,1.1,14.55,254.0,66.19,40.98
2018,7,27,7,0,675.0,69.0,1.1,15.1,304.0,116.06,66.27
2018,7,27,7,15,708.0,74.5,1.1,15.6,356.0,171.82,106.71
2018,7,27,7,30,741.0,80.0,1.1,16.1,408.0,226.93,151.49
2018,7,27,7,45,764.5,84.5,1.1,16.6,458.5,281.4,197.99
2018,7,27,8,0,788.0,89.0,1.1,17.1,509.0,337.23,245.59
2018,7,27,8,15,806.5,92.0,1.15,17.6,557.0,390.92,290.93
2018,7,27,8,30,825.0,95.0,1.2,18.1,605.0,444.8,335.19
2018,7,27,8,45,839.0,98.5,1.2,18.65,650.5,496.89,376.45
2018,7,27,9,0,853.0,102.0,1.2,19.2,696.0,546.14,414.21
2018,7,27,9,15,867.5,102.5,1.25,19.7,737.5,593.13,449.52
2018,7,27,9,30,882.0,103.0,1.3,20.2,779.0,638.75,482.81
2018,7,27,9,45,895.5,102.5,1.35,20.65,815.5,681.22,513.1
2018,7,27,10,0,909.0,102.0,1.4,21.1,852.0,721.71,541.29
2018,7,27,10,15,916.0,103.0,1.4,21.4,881.5,756.64,564.85
2018,7,27,10,30,923.0,104.0,1.4,21.7,911.0,788.75,585.81
2018,7,27,10,45,928.0,105.0,1.45,22.0,934.0,816.31,603.12
2018,7,27,11,0,933.0,106.0,1.5,22.3,957.0,840.64,618.27
2018,7,27,11,15,936.0,106.5,1.5,22.35,972.0,859.55,629.89
2018,7,27,11,30,939.0,107.0,1.5,22.4,987.0,874.96,639.3
2018,7,27,11,45,940.0,107.5,1.55,22.5,994.5,885.13,645.87
2018,7,27,12,0,941.0,108.0,1.6,22.6,1002.0,891.68,650.22
2018,7,27,12,15,943.0,107.5,1.6,22.55,1003.0,894.55,652.1
2018,7,27,12,30,945.0,107.0,1.6,22.5,1004.0,893.78,651.75
2018,7,27,12,45,946.0,105.5,1.65,22.4,997.0,887.62,648.74
2018,7,27,13,0,947.0,104.0,1.7,22.3,990.0,877.76,643.43
2018,7,27,13,15,945.5,102.5,1.7,22.2,975.0,862.19,633.89
2018,7,27,13,30,944.0,101.0,1.7,22.1,960.0,843.03,622.06
2018,7,27,13,45,940.5,100.0,1.7,21.95,938.0,819.24,607.3
2018,7,27,14,0,937.0,99.0,1.7,21.8,916.0,792.11,590.28
2018,7,27,14,15,932.5,96.5,1.7,21.6,886.5,759.71,568.74
2018,7,27,14,30,928.0,94.0,1.7,21.4,857.0,724.29,544.4
2018,7,27,14,45,922.0,91.5,1.7,21.2,822.0,685.05,516.79
2018,7,27,15,0,916.0,89.0,1.7,21.0,787.0,643.24,486.63
2018,7,27,15,15,905.0,87.0,1.7,21.0,745.5,596.7,451.81
2018,7,27,15,30,894.0,85.0,1.7,21.0,704.0,548.44,414.74
2018,7,27,15,45,882.5,82.5,1.65,20.45,659.0,498.05,375.5
2018,7,27,16,0,871.0,80.0,1.6,19.9,614.0,446.49,334.02
2018,7,27,16,15,854.0,77.5,1.6,19.35,565.5,391.98,289.1
2018,7,27,16,30,837.0,75.0,1.6,18.8,517.0,337.39,242.81
2018,7,27,16,45,812.5,72.0,1.55,18.3,465.0,278.39,192.36
2018,7,27,17,0,788.0,69.0,1.5,17.8,413.0,222.41,144.59
2018,7,27,17,15,752.5,65.5,1.5,17.1,360.0,166.08,99.44
2018,7,27,17,30,717.0,62.0,1.5,16.4,307.0,113.01,62.72
2018,7,27,17,45,665.5,57.5,1.45,15.7,255.0,62.27,39.84
2018,7,27,18,0,614.0,53.0,1.4,15.0,203.0,44.04,33.69
2018,7,27,18,15,536.0,46.5,1.4,14.45,155.0,38.55,28.65
2018,7,27,18,30,458.0,40.0,1.4,13.9,107.0,33.18,23.48
2018,7,27,18,45,331.0,30.5,1.4,13.35,69.0,25.21,15.38
2018,7,27,19,0,204.0,21.0,1.4,12.8,31.0,17.4,0.0
2018,7,27,19,15,102.0,10.5,1.35,12.55,15.5,8.26,0.0
2018,7,27,19,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,0.95,9.45,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,7,28,5,15,68.0,11.0,0.95,11.2,14.5,8.65,0.0
2018,7,28,5,30,136.0,22.0,1.0,11.7,29.0,16.68,0.0
2018,7,28,5,45,232.5,36.0,1.0,12.15,64.5,27.29,17.5
2018,7,28,6,0,329.0,50.0,1.0,12.6,100.0,37.93,27.89
2018,7,28,6,15,400.0,62.0,0.95,13.05,145.5,46.99,36.39
2018,7,28,6,30,471.0,74.0,0.9,13.5,191.0,58.72,47.02
2018,7,28,6,45,521.5,83.5,0.85,13.95,241.0,79.07,53.28
2018,7,28,7,0,572.0,93.0,0.8,14.4,291.0,126.06,78.59
2018,7,28,7,15,611.0,100.0,0.8,14.95,342.5,174.94,113.64
2018,7,28,7,30,650.0,107.0,0.8,15.5,394.0,227.75,155.94
2018,7,28,7,45,680.0,112.5,0.8,16.1,445.0,280.52,200.06
2018,7,28,8,0,710.0,118.0,0.8,16.7,496.0,335.52,245.92
2018,7,28,8,15,732.0,123.5,0.8,17.35,545.0,389.41,290.16
2018,7,28,8,30,754.0,129.0,0.8,18.0,594.0,444.05,333.65
2018,7,28,8,45,770.0,133.5,0.8,18.7,639.0,495.99,373.66
2018,7,28,9,0,786.0,138.0,0.8,19.4,684.0,546.29,411.06
2018,7,28,9,15,783.0,149.5,0.85,20.0,720.5,590.87,443.62
2018,7,28,9,30,780.0,161.0,0.9,20.6,757.0,632.81,473.3
2018,7,28,9,45,769.0,175.5,0.9,21.15,786.0,672.43,499.91
2018,7,28,10,0,758.0,190.0,0.9,21.7,815.0,706.74,522.14
2018,7,28,10,15,766.0,193.5,0.95,22.15,844.0,741.74,545.4
2018,7,28,10,30,774.0,197.0,1.0,22.6,873.0,774.37,566.64
2018,7,28,10,45,780.0,199.5,1.0,23.0,895.5,795.06,579.36
2018,7,28,11,0,786.0,202.0,1.0,23.4,918.0,819.21,594.08
2018,7,28,11,15,789.0,204.0,1.05,23.6,932.5,837.6,605.99
2018,7,28,11,30,792.0,206.0,1.1,23.8,947.0,852.88,615.86
2018,7,28,11,45,793.5,207.0,1.15,23.95,954.5,862.91,622.48
2018,7,28,12,0,795.0,208.0,1.2,24.1,962.0,869.71,627.05
2018,7,28,12,15,814.5,196.0,1.2,24.15,968.5,877.76,632.4
2018,7,28,12,30,834.0,184.0,1.2,24.2,975.0,882.24,635.1
2018,7,28,12,45,857.5,168.5,1.25,24.25,975.5,883.23,636.41
2018,7,28,13,0,881.0,153.0,1.3,24.3,976.0,866.69,626.57
2018,7,28,13,15,877.5,152.0,1.35,24.15,960.5,850.96,617.93
2018,7,28,13,30,874.0,151.0,1.4,24.0,945.0,831.95,607.1
2018,7,28,13,45,868.5,149.5,1.4,23.9,922.0,807.78,591.93
2018,7,28,14,0,863.0,148.0,1.4,23.8,899.0,790.61,580.46
2018,7,28,14,15,855.5,145.5,1.45,23.5,869.0,757.22,559.07
2018,7,28,14,30,848.0,143.0,1.5,23.2,839.0,721.19,535.46
2018,7,28,14,45,838.5,140.5,1.5,22.9,803.5,681.42,508.21
2018,7,28,15,0,829.0,138.0,1.5,22.6,768.0,639.55,478.78
2018,7,28,15,15,815.0,135.0,1.5,22.6,726.5,592.84,444.55
2018,7,28,15,30,801.0,132.0,1.5,22.6,685.0,544.9,408.49
2018,7,28,15,45,786.0,127.0,1.5,21.85,639.5,493.82,370.19
2018,7,28,16,0,771.0,122.0,1.5,21.1,594.0,442.17,330.05
2018,7,28,16,15,754.0,115.5,1.45,20.55,545.5,386.34,285.01
2018,7,28,16,30,737.0,109.0,1.4,20.0,497.0,332.09,239.95
2018,7,28,16,45,710.0,103.0,1.4,19.5,445.5,276.12,193.1
2018,7,28,17,0,683.0,97.0,1.4,19.0,394.0,222.05,147.92
2018,7,28,17,15,647.0,90.0,1.35,18.3,342.0,168.04,105.1
2018,7,28,17,30,611.0,83.0,1.3,17.6,290.0,117.57,69.9
2018,7,28,17,45,565.0,74.0,1.25,16.9,240.0,69.09,45.97
2018,7,28,18,0,519.0,65.0,1.2,16.2,190.0,52.31,40.8
2018,7,28,18,15,434.0,55.0,1.15,15.6,142.5,44.49,33.72
2018,7,28,18,30,349.0,45.0,1.1,15.0,95.0,36.66,26.36
2018,7,28,18,45,247.0,32.5,1.05,14.4,61.0,24.81,14.83
2018,7,28,19,0,145.0,20.0,1.0,13.8,27.0,15.21,0.0
2018,7,28,19,15,72.5,10.0,1.0,13.5,13.5,7.87,0.0
2018,7,28,19,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,0.7,11.35,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,7,29,5,15,77.5,10.5,0.8,11.9,14.5,8.26,0.0
2018,7,29,5,30,155.0,21.0,0.8,12.2,29.0,15.98,0.0
2018,7,29,5,45,276.5,31.0,0.8,12.55,64.5,25.36,15.74
2018,7,29,6,0,398.0,41.0,0.8,12.9,100.0,33.59,24.02
2018,7,29,6,15,396.0,56.5,0.8,13.4,134.5,45.28,34.82
2018,7,29,6,30,394.0,72.0,0.8,13.9,169.0,53.82,42.59
2018,7,29,6,45,443.5,83.0,0.8,14.4,216.5,74.31,50.06
2018,7,29,7,0,493.0,94.0,0.8,14.9,264.0,120.35,76.65
2018,7,29,7,15,454.5,117.0,0.8,15.5,293.5,161.42,109.27
2018,7,29,7,30,416.0,140.0,0.8,16.1,323.0,200.73,143.46
2018,7,29,7,45,341.0,177.5,0.8,16.7,339.5,232.8,173.34
2018,7,29,8,0,266.0,215.0,0.8,17.3,356.0,259.05,197.31
2018,7,29,8,15,325.0,225.5,0.8,17.9,414.0,307.51,234.6
2018,7,29,8,30,384.0,236.0,0.8,18.5,472.0,361.42,275.6
2018,7,29,8,45,475.5,222.5,0.85,19.1,537.0,424.14,322.66
2018,7,29,9,0,567.0,209.0,0.9,19.7,602.0,487.51,369.6
2018,7,29,9,15,664.0,181.5,0.9,20.25,668.5,553.12,417.2
2018,7,29,9,30,761.0,154.0,0.9,20.8,735.0,617.38,462.92
2018,7,29,9,45,710.5,187.5,0.95,21.35,749.5,646.8,482.35
2018,7,29,10,0,660.0,221.0,1.0,21.9,764.0,667.84,495.69
2018,7,29,10,15,620.5,251.5,1.0,22.3,776.5,687.94,507.89
2018,7,29,10,30,581.0,282.0,1.0,22.7,789.0,702.71,516.15
2018,7,29,10,45,726.0,210.5,1.05,23.15,860.0,772.31,564.84
2018,7,29,11,0,871.0,139.0,1.1,23.6,931.0,824.18,600.11
2018,7,29,11,15,885.0,133.0,1.15,23.65,949.0,845.63,613.55
2018,7,29,11,30,899.0,127.0,1.2,23.7,967.0,864.04,625.42
2018,7,29,11,45,746.5,222.5,1.25,23.75,924.0,849.15,614.38
2018,7,29,12,0,594.0,318.0,1.3,23.8,881.0,804.43,582.3
2018,7,29,12,15,552.5,334.0,1.3,23.45,857.5,785.92,570.55
2018,7,29,12,30,511.0,350.0,1.3,23.1,834.0,763.06,555.59
2018,7,29,12,45,442.5,381.5,1.35,22.8,798.0,728.07,532.15
2018,7,29,13,0,374.0,413.0,1.4,22.5,762.0,681.57,500.86
2018,7,29,13,15,381.5,403.0,1.4,22.15,754.0,672.31,496.03
2018,7,29,13,30,389.0,393.0,1.4,21.8,746.0,661.06,489.43
2018,7,29,13,45,450.0,363.5,1.4,21.45,762.0,683.07,506.46
2018,7,29,14,0,511.0,334.0,1.4,21.1,778.0,690.37,513.13
2018,7,29,14,15,542.5,305.5,1.4,20.95,762.5,671.84,501.3
2018,7,29,14,30,574.0,277.0,1.4,20.8,747.0,649.26,486.58
2018,7,29,14,45,615.5,241.5,1.4,20.65,726.0,626.48,471.42
2018,7,29,15,0,657.0,206.0,1.4,20.5,705.0,596.27,450.43
2018,7,29,15,15,683.5,180.0,1.4,20.5,674.0,559.41,423.49
2018,7,29,15,30,710.0,154.0,1.4,20.5,643.0,518.03,392.31
2018,7,29,15,45,716.5,140.0,1.45,20.1,605.0,472.93,357.91
2018,7,29,16,0,723.0,126.0,1.5,19.7,567.0,425.46,320.3
2018,7,29,16,15,702.5,119.0,1.45,19.15,518.0,371.59,276.62
2018,7,29,16,30,682.0,112.0,1.4,18.6,469.0,318.43,232.41
2018,7,29,16,45,604.0,115.0,1.4,18.1,407.5,259.19,184.6
2018,7,29,17,0,526.0,118.0,1.4,17.6,346.0,207.44,143.53
2018,7,29,17,15,533.0,100.5,1.4,17.0,305.5,160.45,104.49
2018,7,29,17,30,540.0,83.0,1.4,16.4,265.0,112.22,68.34
2018,7,29,17,45,488.0,74.5,1.4,15.8,217.5,68.11,45.85
2018,7,29,18,0,436.0,66.0,1.4,15.2,170.0,52.29,40.94
2018,7,29,18,15,385.0,55.0,1.35,14.8,130.5,44.14,33.5
2018,7,29,18,30,334.0,44.0,1.3,14.4,91.0,35.79,25.63
2018,7,29,18,45,207.0,30.0,1.25,13.95,55.5,22.85,13.07
2018,7,29,19,0,80.0,16.0,1.2,13.5,20.0,12.14,0.0
2018,7,29,19,15,40.0,8.0,1.15,13.35,10.0,6.29,0.0
2018,7,29,19,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,0.7,10.65,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,0.75,10.2,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,7,30,5,15,102.5,10.0,0.85,11.3,15.0,7.87,0.0
2018,7,30,5,30,205.0,20.0,0.9,11.9,30.0,16.53,0.0
2018,7,30,5,45,327.0,29.0,0.9,12.5,67.0,23.93,14.41
2018,7,30,6,0,449.0,38.0,0.9,13.1,104.0,31.49,22.12
2018,7,30,6,15,522.0,45.5,0.85,13.65,151.0,37.65,27.98
2018,7,30,6,30,595.0,53.0,0.8,14.2,198.0,43.85,33.67
2018,7,30,6,45,643.0,58.0,0.8,14.75,248.5,69.84,42.11
2018,7,30,7,0,691.0,63.0,0.8,15.3,299.0,119.98,68.2
2018,7,30,7,15,724.5,67.5,0.75,15.65,351.0,172.54,106.45
2018,7,30,7,30,758.0,72.0,0.7,16.0,403.0,228.17,151.91
2018,7,30,7,45,763.5,80.5,0.7,16.4,449.0,282.38,198.89
2018,7,30,8,0,769.0,89.0,0.7,16.8,495.0,336.0,245.06
2018,7,30,8,15,807.5,86.0,0.7,17.3,548.5,391.32,290.71
2018,7,30,8,30,846.0,83.0,0.7,17.8,602.0,448.72,336.71
2018,7,30,8,45,861.0,85.0,0.75,18.3,647.5,500.38,377.58
2018,7,30,9,0,876.0,87.0,0.8,18.8,693.0,551.24,416.53
2018,7,30,9,15,888.0,88.5,0.8,19.55,734.0,598.84,451.03
2018,7,30,9,30,900.0,90.0,0.8,20.3,775.0,644.82,483.16
2018,7,30,9,45,910.5,90.5,0.85,21.05,811.0,687.06,512.21
2018,7,30,10,0,921.0,91.0,0.9,21.8,847.0,727.07,538.97
2018,7,30,10,15,928.0,91.5,0.95,22.5,876.5,762.11,561.82
2018,7,30,10,30,935.0,92.0,1.0,23.2,906.0,794.27,581.42
2018,7,30,10,45,915.5,107.5,1.05,23.9,921.0,816.17,593.83
2018,7,30,11,0,896.0,123.0,1.1,24.6,936.0,833.28,603.2
2018,7,30,11,15,924.0,108.5,1.15,24.95,959.0,859.1,619.07
2018,7,30,11,30,952.0,94.0,1.2,25.3,982.0,881.87,632.83
2018,7,30,11,45,953.5,94.0,1.2,25.65,989.5,892.21,638.02
2018,7,30,12,0,955.0,94.0,1.2,26.0,997.0,898.85,641.09
2018,7,30,12,15,951.0,96.5,1.25,26.05,995.5,899.35,641.86
2018,7,30,12,30,947.0,99.0,1.3,26.1,994.0,896.12,640.44
2018,7,30,12,45,940.0,102.5,1.35,26.2,984.5,887.58,635.63
2018,7,30,13,0,933.0,106.0,1.4,26.3,975.0,875.48,628.64
2018,7,30,13,15,922.0,110.0,1.45,26.15,957.0,857.09,618.28
2018,7,30,13,30,911.0,114.0,1.5,26.0,939.0,835.46,605.83
2018,7,30,13,45,914.0,108.0,1.5,25.9,918.5,812.94,592.1
2018,7,30,14,0,917.0,102.0,1.5,25.8,898.0,786.78,575.94
2018,7,30,14,15,910.0,101.5,1.55,25.5,868.5,754.76,555.89
2018,7,30,14,30,903.0,101.0,1.6,25.2,839.0,719.94,533.02
2018,7,30,14,45,893.5,99.5,1.6,24.9,803.0,679.98,505.61
2018,7,30,15,0,884.0,98.0,1.6,24.6,767.0,637.8,475.92
2018,7,30,15,15,872.5,96.0,1.6,24.6,726.0,592.02,442.3
2018,7,30,15,30,861.0,94.0,1.6,24.6,685.0,544.65,406.55
2018,7,30,15,45,844.5,92.0,1.6,23.75,639.0,493.54,368.23
2018,7,30,16,0,828.0,90.0,1.6,22.9,593.0,442.03,328.14
2018,7,30,16,15,805.5,87.5,1.55,22.35,543.5,386.56,283.24
2018,7,30,16,30,783.0,85.0,1.5,21.8,494.0,331.74,237.64
2018,7,30,16,45,754.5,81.5,1.5,21.2,442.5,275.4,190.4
2018,7,30,17,0,726.0,78.0,1.5,20.6,391.0,221.01,144.83
2018,7,30,17,15,686.5,74.0,1.45,19.75,339.0,163.47,99.16
2018,7,30,17,30,647.0,70.0,1.4,18.9,287.0,112.69,63.83
2018,7,30,17,45,591.0,64.0,1.35,18.05,236.0,63.97,40.09
2018,7,30,18,0,535.0,58.0,1.3,17.2,185.0,47.11,36.04
2018,7,30,18,15,451.0,50.0,1.25,16.45,139.0,40.7,30.23
2018,7,30,18,30,367.0,42.0,1.2,15.7,93.0,34.37,24.21
2018,7,30,18,45,240.0,29.0,1.15,14.95,57.0,23.7,13.49
2018,7,30,19,0,113.0,16.0,1.1,14.2,21.0,12.59,0.0
2018,7,30,19,15,56.5,8.0,1.05,13.9,10.5,6.29,0.0
2018,7,30,19,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,0.8,12.05,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,0.7,10.75,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,0.7,9.95,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,7,31,5,15,80.5,9.5,0.7,11.15,13.5,7.47,0.0
2018,7,31,5,30,161.0,19.0,0.7,11.8,27.0,15.61,0.0
2018,7,31,5,45,270.5,31.0,0.65,12.4,62.5,25.42,15.53
2018,7,31,6,0,380.0,43.0,0.6,13.0,98.0,35.19,25.36
2018,7,31,6,15,454.5,52.0,0.6,13.6,143.5,42.25,32.07
2018,7,31,6,30,529.0,61.0,0.6,14.2,189.0,49.3,38.52
2018,7,31,6,45,580.0,68.0,0.6,14.8,239.0,72.48,44.95
2018,7,31,7,0,631.0,75.0,0.6,15.4,289.0,121.38,71.47
2018,7,31,7,15,667.5,80.5,0.65,15.95,340.5,172.32,108.6
2018,7,31,7,30,704.0,86.0,0.7,16.5,392.0,226.78,152.81
2018,7,31,7,45,730.5,90.0,0.7,17.1,442.5,283.09,200.21
2018,7,31,8,0,757.0,94.0,0.7,17.7,493.0,338.1,246.37
2018,7,31,8,15,776.5,98.5,0.7,18.35,541.5,392.28,290.98
2018,7,31,8,30,796.0,103.0,0.7,19.0,590.0,446.84,334.42
2018,7,31,8,45,811.0,106.5,0.7,19.65,635.0,498.41,374.18
2018,7,31,9,0,826.0,110.0,0.7,20.3,680.0,549.33,411.99
2018,7,31,9,15,819.0,121.0,0.75,20.95,714.5,593.31,443.91
2018,7,31,9,30,812.0,132.0,0.8,21.6,749.0,634.23,472.65
2018,7,31,9,45,641.0,220.0,0.8,22.25,721.0,632.78,468.75
2018,7,31,10,0,470.0,308.0,0.8,22.9,693.0,609.15,449.25
2018,7,31,10,15,451.0,332.0,0.85,23.3,712.0,633.27,465.32
2018,7,31,10,30,432.0,356.0,0.9,23.7,731.0,654.45,478.59
2018,7,31,10,45,601.5,274.5,0.95,24.15,811.5,733.73,534.34
2018,7,31,11,0,771.0,193.0,1.0,24.6,892.0,807.15,584.7
2018,7,31,11,15,823.0,167.5,1.05,24.85,924.5,842.08,607.32
2018,7,31,11,30,875.0,142.0,1.1,25.1,957.0,861.65,619.23
2018,7,31,11,45,877.0,142.0,1.15,25.35,964.5,871.63,625.24
2018,7,31,12,0,879.0,142.0,1.2,25.6,972.0,878.22,629.27
2018,7,31,12,15,881.0,140.5,1.2,25.6,972.0,880.19,630.41
2018,7,31,12,30,883.0,139.0,1.2,25.6,972.0,878.74,629.51
2018,7,31,12,45,884.0,137.0,1.25,25.65,965.0,872.57,626.31
2018,7,31,13,0,885.0,135.0,1.3,25.7,958.0,862.94,621.0
2018,7,31,13,15,881.0,134.0,1.3,25.55,942.0,846.57,611.28
2018,7,31,13,30,877.0,133.0,1.3,25.4,926.0,826.91,599.52
2018,7,31,13,45,872.0,131.5,1.35,25.25,903.5,802.84,585.46
2018,7,31,14,0,867.0,130.0,1.4,25.1,881.0,775.72,568.87
2018,7,31,14,15,859.5,128.5,1.4,24.85,851.5,743.85,547.96
2018,7,31,14,30,852.0,127.0,1.4,24.6,822.0,709.36,524.86
2018,7,31,14,45,842.5,124.5,1.4,24.3,786.5,676.13,502.05
2018,7,31,15,0,833.0,122.0,1.4,24.0,751.0,633.96,472.55
2018,7,31,15,15,819.5,119.5,1.4,24.0,710.0,587.63,438.81
2018,7,31,15,30,806.0,117.0,1.4,24.0,669.0,540.03,403.21
2018,7,31,15,45,791.5,112.0,1.4,23.1,623.5,488.73,365.17
2018,7,31,16,0,777.0,107.0,1.4,22.2,578.0,436.82,325.2
2018,7,31,16,15,758.0,102.5,1.4,21.55,530.0,383.29,282.27
2018,7,31,16,30,739.0,98.0,1.4,20.9,482.0,330.16,238.35
2018,7,31,16,45,713.0,92.5,1.4,20.2,431.5,272.27,190.11
2018,7,31,17,0,687.0,87.0,1.4,19.5,381.0,218.47,145.04
2018,7,31,17,15,650.5,81.5,1.35,18.7,330.5,165.13,102.47
2018,7,31,17,30,614.0,76.0,1.3,17.9,280.0,115.34,67.35
2018,7,31,17,45,563.5,68.0,1.3,17.1,230.0,67.02,42.75
2018,7,31,18,0,513.0,60.0,1.3,16.3,180.0,48.48,37.37
2018,7,31,18,15,429.0,51.0,1.25,15.65,134.5,41.37,30.9
2018,7,31,18,30,345.0,42.0,1.2,15.0,89.0,34.29,24.18
2018,7,31,18,45,228.0,29.0,1.15,14.35,54.5,22.18,12.06
2018,7,31,19,0,111.0,16.0,1.1,13.7,20.0,12.59,0.0
2018,7,31,19,15,55.5,8.0,1.05,13.45,10.0,6.29,0.0
2018,7,31,19,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,0.75,11.55,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,0.85,10.75,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,0.75,9.85,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,0.7,9.95,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,8,1,5,15,88.0,9.0,0.7,11.25,13.0,7.08,0.0
2018,8,1,5,30,176.0,18.0,0.7,11.8,26.0,14.81,0.0
2018,8,1,5,45,303.5,28.0,0.7,12.35,62.5,23.05,13.41
2018,8,1,6,0,431.0,38.0,0.7,12.9,99.0,31.42,22.03
2018,8,1,6,15,506.5,44.5,0.7,13.55,145.0,36.77,27.19
2018,8,1,6,30,582.0,51.0,0.7,14.2,191.0,42.22,32.21
2018,8,1,6,45,632.0,56.5,0.7,14.85,241.5,70.56,41.72
2018,8,1,7,0,682.0,62.0,0.7,15.5,292.0,120.94,68.86
2018,8,1,7,15,717.5,66.0,0.7,16.1,344.0,173.1,107.07
2018,8,1,7,30,753.0,70.0,0.7,16.7,396.0,228.57,152.4
2018,8,1,7,45,779.0,73.0,0.7,17.35,447.0,283.54,199.13
2018,8,1,8,0,805.0,76.0,0.7,18.0,498.0,340.1,246.85
2018,8,1,8,15,824.5,78.5,0.7,18.75,547.0,395.59,292.65
2018,8,1,8,30,844.0,81.0,0.7,19.5,596.0,450.04,336.12
2018,8,1,8,45,858.5,83.5,0.7,20.25,641.5,501.97,376.17
2018,8,1,9,0,873.0,86.0,0.7,21.0,687.0,553.05,414.04
2018,8,1,9,15,885.0,87.5,0.8,21.65,728.0,600.67,449.19
2018,8,1,9,30,897.0,89.0,0.9,22.3,769.0,646.68,482.21
2018,8,1,9,45,906.5,90.0,0.95,22.95,805.0,688.73,511.11
2018,8,1,10,0,916.0,91.0,1.0,23.6,841.0,728.49,537.7
2018,8,1,10,15,922.5,92.5,1.05,23.95,870.5,764.01,561.45
2018,8,1,10,30,929.0,94.0,1.1,24.3,900.0,796.65,581.87
2018,8,1,10,45,933.0,95.0,1.15,24.6,922.0,823.81,598.57
2018,8,1,11,0,937.0,96.0,1.2,24.9,944.0,847.66,613.13
2018,8,1,11,15,940.0,97.0,1.3,24.9,959.5,867.25,626.36
2018,8,1,11,30,943.0,98.0,1.4,24.9,975.0,883.3,637.4
2018,8,1,11,45,944.0,99.0,1.45,24.9,983.0,894.03,644.51
2018,8,1,12,0,945.0,100.0,1.5,24.9,991.0,901.09,649.4
2018,8,1,12,15,945.0,100.0,1.55,24.8,991.0,902.69,651.18
2018,8,1,12,30,945.0,100.0,1.6,24.7,991.0,900.59,650.74
