Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,1,12,45,943.5,100.0,1.65,24.55,983.0,893.52,647.33
2018,8,1,13,0,942.0,100.0,1.7,24.4,975.0,882.78,641.64
2018,8,1,13,15,939.0,99.5,1.7,24.2,959.5,866.72,632.15
2018,8,1,13,30,936.0,99.0,1.7,24.0,944.0,847.13,620.4
2018,8,1,13,45,932.5,97.5,1.7,23.8,921.5,822.79,605.54
2018,8,1,14,0,929.0,96.0,1.7,23.6,899.0,795.11,588.43
2018,8,1,14,15,923.0,94.5,1.7,23.3,869.5,762.42,567.67
2018,8,1,14,30,917.0,93.0,1.7,23.0,840.0,726.82,543.64
2018,8,1,14,45,909.5,91.5,1.7,22.7,805.0,687.51,516.43
2018,8,1,15,0,902.0,90.0,1.7,22.4,770.0,645.78,486.78
2018,8,1,15,15,891.0,88.0,1.7,22.4,728.5,599.37,452.38
2018,8,1,15,30,880.0,86.0,1.7,22.4,687.0,551.28,415.77
2018,8,1,15,45,866.5,83.5,1.7,21.55,641.5,500.11,377.0
2018,8,1,16,0,853.0,81.0,1.7,20.7,596.0,448.01,335.98
2018,8,1,16,15,835.5,78.0,1.65,20.15,547.0,393.28,291.0
2018,8,1,16,30,818.0,75.0,1.6,19.6,498.0,337.22,243.7
2018,8,1,16,45,793.5,71.5,1.6,19.05,446.5,279.9,194.78
2018,8,1,17,0,769.0,68.0,1.6,18.5,395.0,224.02,147.05
2018,8,1,17,15,733.5,64.5,1.55,17.7,343.0,168.2,101.85
2018,8,1,17,30,698.0,61.0,1.5,16.9,291.0,115.68,64.52
2018,8,1,17,45,646.5,55.5,1.45,16.15,239.5,64.62,39.18
2018,8,1,18,0,595.0,50.0,1.4,15.4,188.0,41.62,31.43
2018,8,1,18,15,515.0,43.0,1.4,14.8,141.0,35.71,25.99
2018,8,1,18,30,435.0,36.0,1.4,14.2,94.0,29.89,20.39
2018,8,1,18,45,301.0,26.5,1.35,13.55,58.5,21.89,11.58
2018,8,1,19,0,167.0,17.0,1.3,12.9,23.0,13.38,0.0
2018,8,1,19,15,83.5,8.5,1.25,12.65,11.5,0.0,0.0
2018,8,1,19,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,8,2,5,15,95.5,9.0,0.95,10.7,13.0,7.08,0.0
2018,8,2,5,30,191.0,18.0,1.0,11.1,26.0,14.16,0.0
2018,8,2,5,45,328.0,27.0,1.0,11.55,63.5,22.34,12.68
2018,8,2,6,0,465.0,36.0,1.0,12.0,101.0,30.02,20.83
2018,8,2,6,15,542.5,42.5,1.0,12.5,148.5,35.5,26.16
2018,8,2,6,30,620.0,49.0,1.0,13.0,196.0,44.51,34.41
2018,8,2,6,45,670.5,53.0,1.0,13.5,247.5,70.58,40.51
2018,8,2,7,0,721.0,57.0,1.0,14.0,299.0,122.21,68.58
2018,8,2,7,15,755.5,60.5,1.0,14.6,352.0,176.16,108.76
2018,8,2,7,30,790.0,64.0,1.0,15.2,405.0,233.25,156.14
2018,8,2,7,45,815.0,67.0,1.05,15.8,457.0,292.03,206.81
2018,8,2,8,0,840.0,70.0,1.1,16.4,509.0,349.7,256.38
2018,8,2,8,15,858.0,72.0,1.15,16.95,558.0,404.81,303.16
2018,8,2,8,30,876.0,74.0,1.2,17.5,607.0,459.93,348.53
2018,8,2,8,45,890.0,76.0,1.25,18.05,653.0,512.79,390.74
2018,8,2,9,0,904.0,78.0,1.3,18.6,699.0,564.69,430.8
2018,8,2,9,15,910.5,82.0,1.3,19.0,739.5,612.83,466.7
2018,8,2,9,30,917.0,86.0,1.3,19.4,780.0,658.82,499.88
2018,8,2,9,45,919.0,91.0,1.35,19.8,814.0,700.38,529.36
2018,8,2,10,0,921.0,96.0,1.4,20.2,848.0,739.03,556.11
2018,8,2,10,15,928.0,96.5,1.4,20.45,877.5,774.23,579.86
2018,8,2,10,30,935.0,97.0,1.4,20.7,907.0,806.54,600.1
2018,8,2,10,45,940.5,97.5,1.45,20.95,930.0,834.61,617.82
2018,8,2,11,0,946.0,98.0,1.5,21.2,953.0,859.4,633.36
2018,8,2,11,15,949.5,98.5,1.5,21.3,968.5,879.13,645.35
2018,8,2,11,30,953.0,99.0,1.5,21.4,984.0,895.28,655.08
2018,8,2,11,45,955.5,99.0,1.5,21.55,992.5,906.5,661.56
2018,8,2,12,0,958.0,99.0,1.5,21.7,1001.0,913.99,665.76
2018,8,2,12,15,956.0,100.0,1.55,21.7,1000.0,914.8,666.79
2018,8,2,12,30,954.0,101.0,1.6,21.7,999.0,911.84,665.56
2018,8,2,12,45,950.0,102.5,1.6,21.7,990.0,903.9,660.59
2018,8,2,13,0,946.0,104.0,1.6,21.7,981.0,892.3,653.39
2018,8,2,13,15,944.0,103.0,1.65,21.55,966.0,876.52,644.5
2018,8,2,13,30,942.0,102.0,1.7,21.4,951.0,857.14,633.26
2018,8,2,13,45,939.5,100.0,1.7,21.25,928.5,832.95,618.27
2018,8,2,14,0,937.0,98.0,1.7,21.1,906.0,805.34,600.98
2018,8,2,14,15,933.0,95.5,1.7,20.9,877.0,772.88,580.15
2018,8,2,14,30,929.0,93.0,1.7,20.7,848.0,737.36,555.85
2018,8,2,14,45,923.0,90.5,1.7,20.45,812.5,697.61,528.11
2018,8,2,15,0,917.0,88.0,1.7,20.2,777.0,655.28,497.79
2018,8,2,15,15,905.5,86.5,1.7,20.2,735.5,608.32,462.77
2018,8,2,15,30,894.0,85.0,1.7,20.2,694.0,559.67,425.5
2018,8,2,15,45,882.5,82.0,1.7,19.55,648.5,508.26,385.98
2018,8,2,16,0,871.0,79.0,1.7,18.9,603.0,455.68,344.06
2018,8,2,16,15,857.5,74.5,1.65,18.45,554.0,400.12,297.95
2018,8,2,16,30,844.0,70.0,1.6,18.0,505.0,344.14,250.14
2018,8,2,16,45,822.0,66.5,1.6,17.6,453.5,286.59,200.4
2018,8,2,17,0,800.0,63.0,1.6,17.2,402.0,227.55,149.52
2018,8,2,17,15,767.0,59.5,1.55,16.55,349.0,170.25,102.53
2018,8,2,17,30,734.0,56.0,1.5,15.9,296.0,115.92,63.38
2018,8,2,17,45,685.0,51.0,1.5,15.3,244.0,63.09,36.92
2018,8,2,18,0,636.0,46.0,1.5,14.7,192.0,42.2,32.03
2018,8,2,18,15,555.0,40.0,1.4,14.1,144.0,36.52,26.77
2018,8,2,18,30,474.0,34.0,1.3,13.5,96.0,28.5,19.2
2018,8,2,18,45,325.5,25.0,1.25,12.9,59.0,20.74,10.38
2018,8,2,19,0,177.0,16.0,1.2,12.3,22.0,12.59,0.0
2018,8,2,19,15,88.5,8.0,1.1,12.05,11.0,0.0,0.0
2018,8,2,19,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,0.75,9.4,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,0.85,8.9,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,0.85,8.3,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,8,3,5,15,62.0,8.5,0.9,9.85,11.0,6.69,0.0
2018,8,3,5,30,124.0,17.0,0.9,10.6,22.0,13.38,0.0
2018,8,3,5,45,231.0,31.5,0.9,11.3,57.0,23.99,13.83
2018,8,3,6,0,338.0,46.0,0.9,12.0,92.0,37.59,27.43
2018,8,3,6,15,407.5,58.0,0.85,12.6,137.0,46.85,36.21
2018,8,3,6,30,477.0,70.0,0.8,13.2,182.0,55.95,44.57
2018,8,3,6,45,520.0,81.5,0.8,13.75,231.5,83.97,54.54
2018,8,3,7,0,563.0,93.0,0.8,14.3,281.0,132.52,83.34
2018,8,3,7,15,596.5,102.5,0.8,14.9,331.5,182.73,120.87
2018,8,3,7,30,630.0,112.0,0.8,15.5,382.0,236.31,164.52
2018,8,3,7,45,651.0,121.5,0.75,16.1,431.5,289.47,209.19
2018,8,3,8,0,672.0,131.0,0.7,16.7,481.0,343.98,254.42
2018,8,3,8,15,688.5,139.5,0.7,17.4,528.5,397.0,297.5
2018,8,3,8,30,705.0,148.0,0.7,18.1,576.0,450.32,339.4
2018,8,3,8,45,714.5,157.5,0.75,18.8,619.5,501.08,378.3
2018,8,3,9,0,724.0,167.0,0.8,19.5,663.0,550.95,415.23
2018,8,3,9,15,757.5,162.5,0.8,20.2,709.0,601.67,451.33
2018,8,3,9,30,791.0,158.0,0.8,20.9,755.0,650.57,485.1
2018,8,3,9,45,827.0,147.0,0.85,21.6,797.5,697.28,517.1
2018,8,3,10,0,863.0,136.0,0.9,22.3,840.0,743.37,547.94
2018,8,3,10,15,868.5,138.5,0.95,22.8,868.5,769.54,565.13
2018,8,3,10,30,874.0,141.0,1.0,23.3,897.0,800.74,585.29
2018,8,3,10,45,876.5,144.0,1.05,23.85,918.5,827.02,601.11
2018,8,3,11,0,879.0,147.0,1.1,24.4,940.0,850.05,614.56
2018,8,3,11,15,881.5,148.0,1.1,24.75,954.5,868.15,624.62
2018,8,3,11,30,884.0,149.0,1.1,25.1,969.0,882.89,632.6
2018,8,3,11,45,883.5,150.5,1.15,25.45,975.5,892.07,637.87
2018,8,3,12,0,883.0,152.0,1.2,25.8,982.0,897.77,641.08
2018,8,3,12,15,882.0,152.0,1.25,25.95,981.0,898.38,641.7
2018,8,3,12,30,881.0,152.0,1.3,26.1,980.0,895.53,640.26
2018,8,3,12,45,879.5,151.0,1.35,26.3,971.5,888.03,635.85
2018,8,3,13,0,878.0,150.0,1.4,26.5,963.0,877.09,629.37
2018,8,3,13,15,871.5,151.0,1.45,26.6,946.5,860.24,619.4
2018,8,3,13,30,865.0,152.0,1.5,26.7,930.0,852.52,615.4
2018,8,3,13,45,855.5,152.5,1.5,26.8,905.5,825.92,598.32
2018,8,3,14,0,846.0,153.0,1.5,26.9,881.0,796.44,578.78
2018,8,3,14,15,834.5,152.0,1.55,26.8,849.5,761.48,556.27
2018,8,3,14,30,823.0,151.0,1.6,26.7,818.0,724.16,531.69
2018,8,3,14,45,808.5,150.0,1.6,26.6,781.0,682.73,503.32
2018,8,3,15,0,794.0,149.0,1.6,26.5,744.0,639.63,473.14
2018,8,3,15,15,779.5,145.5,1.6,26.5,702.5,593.0,439.59
2018,8,3,15,30,765.0,142.0,1.6,26.5,661.0,545.68,404.63
2018,8,3,15,45,744.0,138.5,1.6,25.95,614.5,493.39,365.94
2018,8,3,16,0,723.0,135.0,1.6,25.4,568.0,441.19,326.04
2018,8,3,16,15,696.5,129.5,1.55,24.8,518.0,385.61,282.39
2018,8,3,16,30,670.0,124.0,1.5,24.2,468.0,331.36,238.63
2018,8,3,16,45,638.0,117.0,1.5,23.65,416.5,276.05,193.51
2018,8,3,17,0,606.0,110.0,1.5,23.1,365.0,223.36,150.44
2018,8,3,17,15,567.5,101.0,1.45,22.15,314.5,171.0,109.45
2018,8,3,17,30,529.0,92.0,1.4,21.2,264.0,122.68,75.28
2018,8,3,17,45,477.0,81.0,1.35,20.25,215.0,76.63,50.37
2018,8,3,18,0,425.0,70.0,1.3,19.3,166.0,52.76,40.57
2018,8,3,18,15,352.5,56.5,1.25,18.45,122.5,42.73,31.61
2018,8,3,18,30,280.0,43.0,1.2,17.6,79.0,32.61,22.28
2018,8,3,18,45,180.5,27.5,1.15,16.7,47.0,20.89,9.83
2018,8,3,19,0,81.0,12.0,1.1,15.8,15.0,9.44,0.0
2018,8,3,19,15,40.5,6.0,1.05,15.35,7.5,0.0,0.0
2018,8,3,19,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,0.75,13.75,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,0.65,13.25,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,0.6,12.85,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,0.5,12.25,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,0.75,11.9,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,0.65,10.75,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,8,4,5,15,37.0,7.0,0.55,11.3,8.5,0.0,0.0
2018,8,4,5,30,74.0,14.0,0.5,11.8,17.0,11.02,0.0
2018,8,4,5,45,156.0,30.5,0.45,12.3,48.0,22.99,12.73
2018,8,4,6,0,238.0,47.0,0.4,12.8,79.0,35.22,25.27
2018,8,4,6,15,308.0,62.5,0.4,13.4,122.5,46.55,35.84
2018,8,4,6,30,378.0,78.0,0.4,14.0,166.0,57.72,45.99
2018,8,4,6,45,432.0,90.0,0.4,14.6,214.5,84.26,56.11
2018,8,4,7,0,486.0,102.0,0.4,15.2,263.0,129.14,83.12
2018,8,4,7,15,528.5,111.0,0.45,16.2,313.5,175.98,117.52
2018,8,4,7,30,571.0,120.0,0.5,17.2,364.0,231.04,161.28
2018,8,4,7,45,605.5,126.5,0.55,18.15,414.5,282.4,203.25
2018,8,4,8,0,640.0,133.0,0.6,19.1,465.0,336.65,247.25
2018,8,4,8,15,668.0,138.0,0.7,20.05,514.5,389.68,289.76
2018,8,4,8,30,696.0,143.0,0.8,21.0,564.0,444.2,332.26
2018,8,4,8,45,719.5,145.5,0.85,21.9,610.0,495.51,370.98
2018,8,4,9,0,743.0,148.0,0.9,22.8,656.0,547.14,408.67
2018,8,4,9,15,779.0,141.0,1.0,23.4,702.0,596.69,444.8
2018,8,4,9,30,815.0,134.0,1.1,24.0,748.0,647.38,480.87
2018,8,4,9,45,854.0,120.5,1.15,24.55,791.0,688.13,509.3
2018,8,4,10,0,893.0,107.0,1.2,25.1,834.0,734.42,540.78
2018,8,4,10,15,901.5,107.5,1.25,25.5,863.5,769.94,564.24
2018,8,4,10,30,910.0,108.0,1.3,25.9,893.0,802.72,584.69
2018,8,4,10,45,917.5,107.0,1.35,26.35,916.0,830.48,601.34
2018,8,4,11,0,925.0,106.0,1.4,26.8,939.0,855.11,615.95
2018,8,4,11,15,929.0,106.0,1.5,27.0,954.5,874.47,628.38
2018,8,4,11,30,933.0,106.0,1.6,27.2,970.0,890.33,638.66
2018,8,4,11,45,936.0,106.0,1.65,27.45,978.5,901.78,645.5
2018,8,4,12,0,939.0,106.0,1.7,27.7,987.0,909.58,650.15
2018,8,4,12,15,942.5,104.0,1.75,27.65,988.0,912.36,652.48
2018,8,4,12,30,946.0,102.0,1.8,27.6,989.0,911.4,652.6
2018,8,4,12,45,948.5,99.5,1.8,27.55,982.5,905.37,649.05
2018,8,4,13,0,951.0,97.0,1.8,27.5,976.0,895.55,643.21
2018,8,4,13,15,949.5,96.5,1.85,27.25,961.5,880.43,635.1
2018,8,4,13,30,948.0,96.0,1.9,27.0,947.0,861.68,624.66
2018,8,4,13,45,945.5,94.5,1.95,26.8,925.0,837.65,610.63
2018,8,4,14,0,943.0,93.0,2.0,26.6,903.0,810.18,594.25
2018,8,4,14,15,937.0,92.5,2.0,26.2,874.0,777.75,574.48
2018,8,4,14,30,931.0,92.0,2.0,25.8,845.0,742.37,551.04
2018,8,4,14,45,922.5,91.0,2.0,25.4,809.0,702.08,523.6
2018,8,4,15,0,914.0,90.0,2.0,25.0,773.0,659.41,493.73
2018,8,4,15,15,902.5,88.0,2.0,25.0,731.0,611.91,458.83
2018,8,4,15,30,891.0,86.0,2.0,25.0,689.0,562.74,421.72
2018,8,4,15,45,877.0,84.5,1.95,24.05,643.5,511.37,383.09
2018,8,4,16,0,863.0,83.0,1.9,23.1,598.0,459.08,342.27
2018,8,4,16,15,844.0,80.5,1.9,22.55,548.5,403.33,297.04
2018,8,4,16,30,825.0,78.0,1.9,22.0,499.0,346.65,249.72
2018,8,4,16,45,799.5,74.0,1.85,21.45,446.5,287.82,199.86
2018,8,4,17,0,774.0,70.0,1.8,20.9,394.0,230.56,151.24
2018,8,4,17,15,737.0,66.5,1.7,20.15,341.0,173.79,105.37
2018,8,4,17,30,700.0,63.0,1.6,19.4,288.0,120.53,67.29
2018,8,4,17,45,644.0,57.5,1.55,18.65,235.5,65.1,37.81
2018,8,4,18,0,588.0,52.0,1.5,17.9,183.0,43.12,32.37
2018,8,4,18,15,499.0,44.5,1.35,17.15,135.5,36.84,26.63
2018,8,4,18,30,410.0,37.0,1.2,16.4,88.0,30.68,20.69
2018,8,4,18,45,265.5,26.0,1.05,15.6,53.0,21.47,9.76
2018,8,4,19,0,121.0,15.0,0.9,14.8,18.0,11.8,0.0
2018,8,4,19,15,60.5,7.5,0.9,14.4,9.0,0.0,0.0
2018,8,4,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,0.75,12.6,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,0.7,12.25,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,0.7,9.45,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,0.7,9.45,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,8,5,5,15,83.5,8.5,0.7,10.6,11.5,0.0,0.0
2018,8,5,5,30,167.0,17.0,0.7,11.3,23.0,13.38,0.0
2018,8,5,5,45,307.5,27.0,0.7,12.0,59.5,22.35,11.94
2018,8,5,6,0,448.0,37.0,0.7,12.7,96.0,30.8,21.35
2018,8,5,6,15,531.5,43.5,0.75,13.3,144.0,36.23,26.67
2018,8,5,6,30,615.0,50.0,0.8,13.9,192.0,45.32,34.98
2018,8,5,6,45,668.0,55.0,0.8,14.45,244.5,76.34,43.32
2018,8,5,7,0,721.0,60.0,0.8,15.0,297.0,129.44,73.67
2018,8,5,7,15,756.5,63.5,0.8,15.6,350.5,184.03,114.79
2018,8,5,7,30,792.0,67.0,0.8,16.2,404.0,241.87,162.76
2018,8,5,7,45,818.5,70.0,0.85,16.75,457.0,299.66,212.4
2018,8,5,8,0,845.0,73.0,0.9,17.3,510.0,360.12,263.76
2018,8,5,8,15,864.0,75.5,0.9,17.95,560.5,416.7,310.8
2018,8,5,8,30,883.0,78.0,0.9,18.6,611.0,473.37,356.28
2018,8,5,8,45,897.0,80.5,0.95,19.25,657.5,527.34,398.43
2018,8,5,9,0,911.0,83.0,1.0,19.9,704.0,580.31,438.36
2018,8,5,9,15,917.5,87.0,1.0,20.45,745.0,628.97,473.58
2018,8,5,9,30,924.0,91.0,1.0,21.0,786.0,675.45,506.04
2018,8,5,9,45,927.0,95.5,1.05,21.5,820.5,717.63,535.13
2018,8,5,10,0,930.0,100.0,1.1,22.0,855.0,756.94,561.55
2018,8,5,10,15,935.5,102.0,1.15,22.4,885.0,792.82,585.26
2018,8,5,10,30,941.0,104.0,1.2,22.8,915.0,825.67,605.51
2018,8,5,10,45,945.0,106.0,1.25,23.2,938.0,854.15,622.8
2018,8,5,11,0,949.0,108.0,1.3,23.6,961.0,879.23,637.85
2018,8,5,11,15,950.5,110.0,1.35,23.9,976.5,898.72,649.57
2018,8,5,11,30,952.0,112.0,1.4,24.2,992.0,914.54,659.03
2018,8,5,11,45,951.5,113.5,1.45,24.5,999.0,924.5,664.85
2018,8,5,12,0,951.0,115.0,1.5,24.8,1006.0,930.69,668.42
2018,8,5,12,15,956.0,112.0,1.55,24.95,1007.0,933.9,670.62
2018,8,5,12,30,961.0,109.0,1.6,25.1,1008.0,933.33,670.53
2018,8,5,12,45,966.5,103.5,1.65,25.25,1001.5,927.07,666.95
2018,8,5,13,0,972.0,98.0,1.7,25.4,995.0,916.85,660.97
2018,8,5,13,15,969.0,98.0,1.7,25.5,979.0,900.6,650.75
2018,8,5,13,30,966.0,98.0,1.7,25.6,963.0,880.67,638.27
2018,8,5,13,45,961.0,97.5,1.7,25.65,939.5,855.12,622.31
2018,8,5,14,0,956.0,97.0,1.7,25.7,916.0,826.19,604.14
2018,8,5,14,15,949.5,95.5,1.7,25.6,885.5,792.02,582.77
2018,8,5,14,30,943.0,94.0,1.7,25.5,855.0,754.87,557.85
2018,8,5,14,45,935.0,92.5,1.7,25.45,818.5,713.93,529.58
2018,8,5,15,0,927.0,91.0,1.7,25.4,782.0,670.52,498.88
2018,8,5,15,15,915.5,89.5,1.7,25.4,739.5,622.81,464.22
2018,8,5,15,30,904.0,88.0,1.7,25.4,697.0,573.39,427.31
2018,8,5,15,45,889.5,85.0,1.7,24.85,649.5,519.7,387.02
2018,8,5,16,0,875.0,82.0,1.7,24.3,602.0,465.12,344.56
2018,8,5,16,15,855.0,79.5,1.7,23.85,551.5,408.24,298.77
2018,8,5,16,30,835.0,77.0,1.7,23.4,501.0,350.56,250.97
2018,8,5,16,45,808.5,73.5,1.65,22.95,448.0,291.22,201.0
2018,8,5,17,0,782.0,70.0,1.6,22.5,395.0,233.53,152.32
2018,8,5,17,15,743.0,65.5,1.55,21.65,340.5,175.0,105.42
2018,8,5,17,30,704.0,61.0,1.5,20.8,286.0,120.24,66.34
2018,8,5,17,45,647.5,56.0,1.4,20.0,233.5,68.51,39.94
2018,8,5,18,0,591.0,51.0,1.3,19.2,181.0,42.4,31.54
2018,8,5,18,15,500.5,43.5,1.2,18.2,133.5,36.07,25.82
2018,8,5,18,30,410.0,36.0,1.1,17.2,86.0,29.88,19.87
2018,8,5,18,45,264.5,24.5,1.0,16.25,51.0,20.23,8.16
2018,8,5,19,0,119.0,13.0,0.9,15.3,16.0,10.23,0.0
2018,8,5,19,15,59.5,6.5,0.85,14.8,8.0,0.0,0.0
2018,8,5,19,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,0.75,13.05,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,0.65,12.05,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,0.55,10.9,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,0.5,10.55,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,0.5,9.35,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,0.55,9.05,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,0.6,9.25,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,8,6,5,15,16.5,4.0,0.55,9.9,4.5,0.0,0.0
2018,8,6,5,30,33.0,8.0,0.5,10.5,9.0,6.29,0.0
2018,8,6,5,45,77.5,24.0,0.45,11.05,32.5,18.22,8.48
2018,8,6,6,0,122.0,40.0,0.4,11.6,56.0,29.93,20.68
2018,8,6,6,15,163.0,62.5,0.4,12.1,94.0,45.69,35.23
2018,8,6,6,30,204.0,85.0,0.4,12.6,132.0,61.04,49.19
2018,8,6,6,45,235.0,108.0,0.35,13.1,175.0,88.62,64.28
2018,8,6,7,0,266.0,131.0,0.3,13.6,218.0,126.56,90.43
2018,8,6,7,15,294.5,152.5,0.35,14.35,264.5,166.97,121.22
2018,8,6,7,30,323.0,174.0,0.4,15.1,311.0,210.75,155.98
2018,8,6,7,45,344.5,194.0,0.4,15.9,357.0,254.54,191.12
2018,8,6,8,0,366.0,214.0,0.4,16.7,403.0,300.42,227.42
2018,8,6,8,15,387.5,230.5,0.45,17.65,448.0,345.42,262.37
2018,8,6,8,30,409.0,247.0,0.5,18.6,493.0,391.98,297.62
2018,8,6,8,45,426.5,261.5,0.6,19.6,535.5,443.35,335.62
2018,8,6,9,0,444.0,276.0,0.7,20.6,578.0,489.08,368.55
2018,8,6,9,15,479.0,278.5,0.75,21.45,622.5,536.01,401.61
2018,8,6,9,30,514.0,281.0,0.8,22.3,667.0,584.27,434.82
2018,8,6,9,45,553.0,276.0,0.85,23.15,709.0,629.94,465.64
2018,8,6,10,0,592.0,271.0,0.9,24.0,751.0,676.22,496.23
2018,8,6,10,15,599.5,278.0,1.0,24.6,779.0,709.68,518.19
2018,8,6,10,30,607.0,285.0,1.1,25.2,807.0,742.76,539.64
2018,8,6,10,45,611.5,290.5,1.15,25.8,828.0,768.36,555.36
2018,8,6,11,0,616.0,296.0,1.2,26.4,849.0,791.57,569.37
2018,8,6,11,15,621.5,298.5,1.25,26.8,864.0,810.7,581.14
2018,8,6,11,30,627.0,301.0,1.3,27.2,879.0,827.2,591.18
2018,8,6,11,45,630.0,301.5,1.4,27.6,886.5,837.21,597.62
2018,8,6,12,0,633.0,302.0,1.5,28.0,894.0,844.34,602.26
2018,8,6,12,15,673.5,277.5,1.55,28.2,907.0,860.55,613.59
2018,8,6,12,30,714.0,253.0,1.6,28.4,920.0,872.9,622.36
2018,8,6,12,45,765.5,219.5,1.6,28.6,929.0,882.4,629.11
2018,8,6,13,0,817.0,186.0,1.6,28.8,938.0,878.93,627.44
2018,8,6,13,15,817.5,181.5,1.65,28.75,923.0,863.24,618.47
2018,8,6,13,30,818.0,177.0,1.7,28.7,908.0,844.19,607.26
2018,8,6,13,45,817.5,172.0,1.75,28.7,887.0,820.61,592.67
2018,8,6,14,0,817.0,167.0,1.8,28.7,866.0,793.84,575.76
2018,8,6,14,15,814.0,162.5,1.8,28.5,838.0,762.59,555.57
2018,8,6,14,30,811.0,158.0,1.8,28.3,810.0,728.52,533.11
2018,8,6,14,45,807.5,151.0,1.8,28.15,775.5,689.3,506.59
2018,8,6,15,0,804.0,144.0,1.8,28.0,741.0,647.63,477.74
2018,8,6,15,15,789.5,140.5,1.8,28.0,699.5,600.29,443.79
2018,8,6,15,30,775.0,137.0,1.8,28.0,658.0,551.82,408.15
2018,8,6,15,45,765.5,129.0,1.8,27.35,613.5,500.81,370.65
2018,8,6,16,0,756.0,121.0,1.8,26.7,569.0,448.45,330.75
2018,8,6,16,15,745.0,112.5,1.75,26.15,522.0,394.35,287.85
2018,8,6,16,30,734.0,104.0,1.7,25.6,475.0,339.93,243.36
2018,8,6,16,45,710.5,97.5,1.65,25.1,424.5,283.66,196.76
2018,8,6,17,0,687.0,91.0,1.6,24.6,374.0,228.93,151.26
2018,8,6,17,15,646.5,84.5,1.5,23.65,321.5,173.32,107.38
2018,8,6,17,30,606.0,78.0,1.4,22.7,269.0,121.82,70.77
2018,8,6,17,45,548.5,69.0,1.3,21.7,218.0,72.14,44.05
2018,8,6,18,0,491.0,60.0,1.2,20.7,167.0,48.54,36.63
2018,8,6,18,15,398.0,50.0,1.1,19.65,121.5,40.64,29.55
2018,8,6,18,30,305.0,40.0,1.0,18.6,76.0,32.77,22.09
2018,8,6,18,45,187.5,25.5,0.9,17.5,44.5,19.42,6.69
2018,8,6,19,0,70.0,11.0,0.8,16.4,13.0,8.65,0.0
2018,8,6,19,15,35.0,5.5,0.8,15.95,6.5,0.0,0.0
2018,8,6,19,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,0.8,15.05,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,0.75,14.35,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,0.65,13.85,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,0.6,12.65,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,0.6,11.95,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,0.55,11.2,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,0.5,10.15,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,0.55,9.9,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,0.65,9.85,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,0.65,9.85,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,0.6,9.95,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,8,7,5,15,22.5,5.0,0.6,10.55,5.5,0.0,0.0
2018,8,7,5,30,45.0,10.0,0.6,11.1,11.0,7.87,0.0
2018,8,7,5,45,113.0,26.5,0.6,11.6,38.5,19.94,9.4
2018,8,7,6,0,181.0,43.0,0.6,12.1,66.0,32.07,22.43
2018,8,7,6,15,242.0,62.5,0.6,12.6,108.0,46.04,35.42
2018,8,7,6,30,303.0,82.0,0.6,13.1,150.0,59.7,47.88
2018,8,7,6,45,352.0,98.5,0.6,13.6,197.5,89.31,61.44
2018,8,7,7,0,401.0,115.0,0.6,14.1,245.0,132.75,89.76
2018,8,7,7,15,441.0,128.0,0.6,14.8,294.5,177.81,123.77
2018,8,7,7,30,481.0,141.0,0.6,15.5,344.0,227.19,163.35
2018,8,7,7,45,513.0,152.5,0.65,16.15,394.0,277.16,204.43
2018,8,7,8,0,545.0,164.0,0.7,16.8,444.0,329.96,247.44
2018,8,7,8,15,571.5,173.0,0.75,17.45,492.0,381.1,288.49
2018,8,7,8,30,598.0,182.0,0.8,18.1,540.0,433.84,329.69
2018,8,7,8,45,619.5,188.5,0.8,18.75,585.0,488.0,370.42
2018,8,7,9,0,641.0,195.0,0.8,19.4,630.0,538.03,406.89
2018,8,7,9,15,649.0,205.0,0.85,19.95,668.5,583.02,439.21
2018,8,7,9,30,657.0,215.0,0.9,20.5,707.0,626.73,469.76
2018,8,7,9,45,659.5,225.5,0.9,21.05,739.0,665.63,495.66
2018,8,7,10,0,662.0,236.0,0.9,21.6,771.0,702.42,519.47
2018,8,7,10,15,668.5,242.0,0.95,21.9,799.0,736.22,541.94
2018,8,7,10,30,675.0,248.0,1.0,22.2,827.0,767.83,562.63
2018,8,7,10,45,678.5,253.5,1.05,22.5,848.5,794.27,579.64
2018,8,7,11,0,682.0,259.0,1.1,22.8,870.0,818.05,594.78
2018,8,7,11,15,684.5,262.5,1.15,22.8,884.5,836.55,607.12
2018,8,7,11,30,687.0,266.0,1.2,22.8,899.0,852.13,617.57
2018,8,7,11,45,686.5,269.0,1.25,22.8,905.5,861.71,624.13
2018,8,7,12,0,686.0,272.0,1.3,22.8,912.0,868.17,628.76
2018,8,7,12,15,702.5,262.0,1.35,22.8,917.0,875.27,634.32
2018,8,7,12,30,719.0,252.0,1.4,22.8,922.0,879.03,637.74
2018,8,7,12,45,738.5,237.5,1.4,22.75,920.5,877.96,637.7
2018,8,7,13,0,758.0,223.0,1.4,22.7,919.0,873.12,635.28
2018,8,7,13,15,753.5,221.5,1.4,22.65,903.5,856.06,624.38
2018,8,7,13,30,749.0,220.0,1.4,22.6,888.0,835.94,611.53
2018,8,7,13,45,742.5,217.0,1.45,22.5,865.0,809.97,595.4
2018,8,7,14,0,736.0,214.0,1.5,22.4,842.0,781.31,577.23
2018,8,7,14,15,727.5,210.5,1.5,22.25,813.0,748.21,555.35
2018,8,7,14,30,719.0,207.0,1.5,22.1,784.0,712.88,531.57
2018,8,7,14,45,707.5,202.0,1.5,21.9,748.5,672.24,503.74
2018,8,7,15,0,696.0,197.0,1.5,21.7,713.0,630.03,474.19
2018,8,7,15,15,679.5,191.5,1.5,21.7,671.5,583.14,440.2
2018,8,7,15,30,663.0,186.0,1.5,21.7,630.0,535.61,404.92
2018,8,7,15,45,644.0,178.0,1.45,21.1,584.5,484.45,366.71
2018,8,7,16,0,625.0,170.0,1.4,20.5,539.0,433.5,327.5
2018,8,7,16,15,603.0,160.5,1.4,20.05,491.0,380.67,285.74
2018,8,7,16,30,581.0,151.0,1.4,19.6,443.0,324.55,240.35
2018,8,7,16,45,551.5,140.5,1.35,19.15,393.5,271.54,196.62
2018,8,7,17,0,522.0,130.0,1.3,18.7,344.0,221.05,154.81
2018,8,7,17,15,483.5,117.0,1.25,18.0,293.5,170.02,114.14
2018,8,7,17,30,445.0,104.0,1.2,17.3,243.0,123.15,79.72
2018,8,7,17,45,394.0,89.5,1.15,16.6,195.5,79.12,53.52
2018,8,7,18,0,343.0,75.0,1.1,15.9,148.0,55.38,43.38
2018,8,7,18,15,273.5,57.5,1.0,15.2,105.5,42.82,32.0
2018,8,7,18,30,204.0,40.0,0.9,14.5,63.0,30.05,20.09
2018,8,7,18,45,126.0,24.5,0.85,13.8,36.5,18.5,5.23
2018,8,7,19,0,48.0,9.0,0.8,13.1,10.0,7.08,0.0
2018,8,7,19,15,24.0,4.5,0.75,12.8,5.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,0.65,10.85,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,0.6,10.55,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,0.6,10.25,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,0.65,9.65,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,0.75,9.35,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,0.7,8.75,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,0.75,8.85,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,0.75,9.05,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,8,8,5,15,40.0,6.5,0.65,10.3,7.5,0.0,0.0
2018,8,8,5,30,80.0,13.0,0.6,11.0,15.0,10.23,0.0
2018,8,8,5,45,188.0,27.5,0.55,11.7,47.0,20.9,9.66
2018,8,8,6,0,296.0,42.0,0.5,12.4,79.0,31.97,22.27
2018,8,8,6,15,377.5,54.0,0.45,13.0,124.0,43.62,33.2
2018,8,8,6,30,459.0,66.0,0.4,13.6,169.0,52.87,41.72
2018,8,8,6,45,518.0,75.0,0.4,14.25,219.5,85.29,53.02
2018,8,8,7,0,577.0,84.0,0.4,14.9,270.0,134.31,83.13
2018,8,8,7,15,620.0,91.0,0.4,15.55,323.0,185.62,121.9
2018,8,8,7,30,663.0,98.0,0.4,16.2,376.0,241.36,167.18
2018,8,8,7,45,696.0,102.5,0.4,16.85,428.0,296.18,212.86
2018,8,8,8,0,729.0,107.0,0.4,17.5,480.0,353.53,259.99
2018,8,8,8,15,753.5,111.0,0.4,18.3,530.0,409.22,304.63
2018,8,8,8,30,778.0,115.0,0.4,19.1,580.0,466.79,349.06
2018,8,8,8,45,797.0,118.0,0.4,19.9,626.5,519.91,388.66
2018,8,8,9,0,816.0,121.0,0.4,20.7,673.0,572.75,426.55
2018,8,8,9,15,814.0,131.5,0.45,21.35,710.5,619.14,459.25
2018,8,8,9,30,812.0,142.0,0.5,22.0,748.0,662.88,489.11
2018,8,8,9,45,802.5,155.5,0.6,22.7,778.5,701.31,515.03
2018,8,8,10,0,793.0,169.0,0.7,23.4,809.0,736.2,537.98
2018,8,8,10,15,804.0,170.0,0.75,23.85,839.0,772.21,561.4
2018,8,8,10,30,815.0,171.0,0.8,24.3,869.0,805.85,582.85
2018,8,8,10,45,824.0,171.0,0.85,24.75,892.5,834.47,600.76
2018,8,8,11,0,833.0,171.0,0.9,25.2,916.0,860.22,616.36
2018,8,8,11,15,838.5,171.5,0.95,25.5,932.0,880.46,628.47
2018,8,8,11,30,844.0,172.0,1.0,25.8,948.0,897.43,638.63
2018,8,8,11,45,848.5,170.5,1.05,26.05,956.0,908.4,645.22
2018,8,8,12,0,853.0,169.0,1.1,26.3,964.0,915.9,649.79
2018,8,8,12,15,855.5,167.0,1.1,26.45,964.0,917.66,650.38
2018,8,8,12,30,858.0,165.0,1.1,26.6,964.0,915.85,648.91
2018,8,8,12,45,859.0,163.5,1.15,26.7,957.0,909.58,645.69
2018,8,8,13,0,860.0,162.0,1.2,26.8,950.0,899.74,640.33
2018,8,8,13,15,858.0,159.5,1.2,26.85,934.5,882.92,630.07
2018,8,8,13,30,856.0,157.0,1.2,26.9,919.0,862.68,617.75
2018,8,8,13,45,852.5,154.0,1.2,26.9,896.0,837.47,602.4
2018,8,8,14,0,849.0,151.0,1.2,26.9,873.0,809.1,584.37
2018,8,8,14,15,842.0,148.0,1.2,26.75,843.0,775.12,562.59
2018,8,8,14,30,835.0,145.0,1.2,26.6,813.0,738.49,538.65
2018,8,8,14,45,826.0,141.0,1.2,26.4,776.5,697.17,511.14
2018,8,8,15,0,817.0,137.0,1.2,26.2,740.0,653.76,481.5
2018,8,8,15,15,802.5,133.5,1.2,26.2,698.0,605.68,447.42
2018,8,8,15,30,788.0,130.0,1.2,26.2,656.0,556.45,411.58
2018,8,8,15,45,770.5,125.5,1.2,25.5,609.5,504.0,373.4
2018,8,8,16,0,753.0,121.0,1.2,24.8,563.0,450.41,332.97
2018,8,8,16,15,730.0,116.0,1.2,24.2,513.5,394.59,289.36
2018,8,8,16,30,707.0,111.0,1.2,23.6,464.0,339.68,245.08
2018,8,8,16,45,675.0,104.5,1.2,23.0,412.0,282.22,198.11
2018,8,8,17,0,643.0,98.0,1.2,22.4,360.0,227.33,152.93
2018,8,8,17,15,599.0,90.5,1.15,21.45,307.5,172.59,109.69
2018,8,8,17,30,555.0,83.0,1.1,20.5,255.0,122.48,73.68
2018,8,8,17,45,494.5,73.5,1.05,19.55,205.0,75.1,47.29
2018,8,8,18,0,434.0,64.0,1.0,18.6,155.0,51.36,39.37
2018,8,8,18,15,349.0,51.0,0.9,17.7,111.0,38.81,28.14
2018,8,8,18,30,264.0,38.0,0.8,16.8,67.0,28.9,18.81
2018,8,8,18,45,158.5,23.0,0.75,15.95,38.0,17.49,3.23
2018,8,8,19,0,53.0,8.0,0.7,15.1,9.0,6.29,0.0
2018,8,8,19,15,26.5,4.0,0.65,14.65,4.5,0.0,0.0
2018,8,8,19,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,0.55,13.8,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,0.5,13.15,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,0.45,12.6,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,0.45,12.2,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,0.5,11.95,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,0.55,11.75,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,0.6,10.95,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,0.6,10.45,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,0.6,10.15,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,0.65,9.9,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,8,9,5,15,34.5,5.5,0.6,10.5,6.5,0.0,0.0
2018,8,9,5,30,69.0,11.0,0.5,11.0,13.0,8.65,0.0
2018,8,9,5,45,167.0,26.5,0.4,11.5,43.5,20.1,8.57
2018,8,9,6,0,265.0,42.0,0.3,12.0,74.0,31.8,22.13
2018,8,9,6,15,344.5,55.5,0.3,12.65,118.5,41.96,31.77
2018,8,9,6,30,424.0,69.0,0.3,13.3,163.0,52.06,41.05
2018,8,9,6,45,483.5,79.0,0.3,13.95,213.0,87.94,55.79
2018,8,9,7,0,543.0,89.0,0.3,14.6,263.0,135.92,85.82
2018,8,9,7,15,587.0,97.0,0.35,15.6,315.5,186.38,123.94
2018,8,9,7,30,631.0,105.0,0.4,16.6,368.0,241.47,168.42
2018,8,9,7,45,665.0,110.0,0.4,17.55,419.5,295.41,212.88
2018,8,9,8,0,699.0,115.0,0.4,18.5,471.0,352.07,258.82
2018,8,9,8,15,724.0,120.0,0.45,19.35,521.0,407.45,303.1
2018,8,9,8,30,749.0,125.0,0.5,20.2,571.0,463.91,346.74
2018,8,9,8,45,769.5,127.5,0.55,21.05,617.0,516.74,386.34
2018,8,9,9,0,790.0,130.0,0.6,21.9,663.0,568.86,424.1
2018,8,9,9,15,799.0,136.0,0.65,22.65,703.5,616.76,457.77
2018,8,9,9,30,808.0,142.0,0.7,23.4,744.0,663.01,489.26
2018,8,9,9,45,812.5,148.5,0.75,24.15,778.5,704.75,516.77
2018,8,9,10,0,817.0,155.0,0.8,24.9,813.0,744.06,541.95
2018,8,9,10,15,827.5,156.5,0.85,25.4,843.5,780.85,565.59
2018,8,9,10,30,838.0,158.0,0.9,25.9,874.0,815.19,587.22
2018,8,9,10,45,846.5,158.0,0.9,26.4,897.5,843.93,603.97
2018,8,9,11,0,855.0,158.0,0.9,26.9,921.0,869.71,618.19
2018,8,9,11,15,860.5,157.5,0.95,27.25,936.5,889.39,629.72
2018,8,9,11,30,866.0,157.0,1.0,27.6,952.0,905.73,639.25
2018,8,9,11,45,870.0,156.5,1.05,27.9,960.5,902.44,636.78
2018,8,9,12,0,874.0,156.0,1.1,28.2,969.0,910.28,641.58
2018,8,9,12,15,865.0,162.0,1.1,28.35,966.0,924.34,649.8
2018,8,9,12,30,856.0,168.0,1.1,28.5,963.0,919.67,646.41
2018,8,9,12,45,841.5,175.5,1.15,28.65,951.5,908.0,639.76
2018,8,9,13,0,827.0,183.0,1.2,28.8,940.0,892.93,631.11
2018,8,9,13,15,823.5,181.0,1.2,28.75,923.5,875.72,620.96
2018,8,9,13,30,820.0,179.0,1.2,28.7,907.0,855.24,608.76
2018,8,9,13,45,815.0,176.0,1.2,28.7,884.0,829.53,592.61
2018,8,9,14,0,810.0,173.0,1.2,28.7,861.0,800.85,574.37
2018,8,9,14,15,802.0,170.0,1.2,28.5,831.0,767.12,553.01
2018,8,9,14,30,794.0,167.0,1.2,28.3,801.0,730.92,529.61
2018,8,9,14,45,783.5,163.0,1.2,28.1,764.5,689.9,502.49
2018,8,9,15,0,773.0,159.0,1.2,27.9,728.0,649.46,475.05
2018,8,9,15,15,757.5,155.0,1.2,27.9,686.0,601.32,441.24
2018,8,9,15,30,742.0,151.0,1.2,27.9,644.0,552.24,405.89
2018,8,9,15,45,723.5,145.5,1.2,27.25,598.0,499.71,368.04
2018,8,9,16,0,705.0,140.0,1.2,26.6,552.0,447.14,328.8
2018,8,9,16,15,681.5,133.0,1.15,26.05,502.5,391.58,285.77
2018,8,9,16,30,658.0,126.0,1.1,25.5,453.0,337.13,242.36
2018,8,9,16,45,626.5,118.5,1.1,24.95,402.0,281.42,197.44
2018,8,9,17,0,595.0,111.0,1.1,24.4,351.0,228.34,154.33
2018,8,9,17,15,551.5,101.0,1.0,23.45,299.0,174.26,112.11
2018,8,9,17,30,508.0,91.0,0.9,22.5,247.0,124.9,76.74
2018,8,9,17,45,450.0,79.5,0.85,21.6,198.0,75.6,47.88
2018,8,9,18,0,392.0,68.0,0.8,20.7,149.0,51.05,38.73
2018,8,9,18,15,311.5,53.0,0.75,19.6,106.0,39.94,28.83
2018,8,9,18,30,231.0,38.0,0.7,18.5,63.0,28.73,18.39
2018,8,9,18,45,137.5,22.5,0.65,17.4,35.5,17.06,1.26
2018,8,9,19,0,44.0,7.0,0.6,16.3,8.0,5.51,0.0
2018,8,9,19,15,22.0,3.5,0.55,15.95,4.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,0.5,15.25,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,0.5,14.65,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,0.55,14.15,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,0.55,13.7,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,0.45,13.3,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,0.4,12.95,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,0.45,12.1,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,0.5,11.95,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,0.5,11.85,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,0.5,11.75,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,0.5,11.65,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,0.5,11.55,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,0.5,11.25,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,0.5,11.25,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,8,10,5,15,46.0,6.0,0.45,11.85,7.0,0.0,0.0
2018,8,10,5,30,92.0,12.0,0.4,12.4,14.0,9.44,0.0
2018,8,10,5,45,209.5,25.5,0.4,13.0,46.0,20.95,8.43
2018,8,10,6,0,327.0,39.0,0.4,13.6,78.0,31.99,22.05
2018,8,10,6,15,408.0,49.5,0.4,14.3,122.5,40.26,30.01
2018,8,10,6,30,489.0,60.0,0.4,15.0,167.0,48.48,37.58
2018,8,10,6,45,542.0,68.5,0.4,15.75,216.5,84.41,50.27
2018,8,10,7,0,595.0,77.0,0.4,16.5,266.0,134.11,81.42
2018,8,10,7,15,635.5,83.5,0.45,17.5,318.0,185.88,120.81
2018,8,10,7,30,676.0,90.0,0.5,18.5,370.0,241.74,166.24
2018,8,10,7,45,706.0,94.5,0.5,19.55,421.0,296.55,211.65
2018,8,10,8,0,736.0,99.0,0.5,20.6,472.0,353.54,257.98
2018,8,10,8,15,759.5,102.5,0.55,21.35,521.5,410.3,303.43
2018,8,10,8,30,783.0,106.0,0.6,22.1,571.0,466.03,346.68
2018,8,10,8,45,801.0,108.5,0.65,22.9,616.5,518.54,386.12
2018,8,10,9,0,819.0,111.0,0.7,23.7,662.0,570.66,423.9
2018,8,10,9,15,828.0,115.5,0.75,24.3,702.0,618.5,457.76
2018,8,10,9,30,837.0,120.0,0.8,24.9,742.0,664.62,489.4
2018,8,10,9,45,841.5,125.5,0.9,25.5,776.5,706.63,517.94
2018,8,10,10,0,846.0,131.0,1.0,26.1,811.0,746.13,544.17
2018,8,10,10,15,854.0,132.5,1.05,26.45,840.0,772.93,561.85
2018,8,10,10,30,862.0,134.0,1.1,26.8,869.0,805.1,582.07
2018,8,10,10,45,867.0,135.5,1.15,27.15,891.5,832.04,598.29
2018,8,10,11,0,872.0,137.0,1.2,27.5,914.0,855.87,612.52
2018,8,10,11,15,875.0,138.0,1.25,27.7,928.5,874.37,623.76
2018,8,10,11,30,878.0,139.0,1.3,27.9,943.0,889.52,632.96
2018,8,10,11,45,879.0,140.0,1.35,28.15,950.5,899.51,638.89
2018,8,10,12,0,880.0,141.0,1.4,28.4,958.0,906.01,642.76
2018,8,10,12,15,878.5,141.5,1.4,28.45,956.5,906.41,642.77
2018,8,10,12,30,877.0,142.0,1.4,28.5,955.0,903.31,640.76
2018,8,10,12,45,873.0,143.0,1.45,28.6,946.0,894.99,636.1
2018,8,10,13,0,869.0,144.0,1.5,28.7,937.0,883.26,629.39
2018,8,10,13,15,863.5,144.5,1.5,28.6,921.0,866.5,619.46
2018,8,10,13,30,858.0,145.0,1.5,28.5,905.0,846.52,607.54
2018,8,10,13,45,850.0,144.5,1.55,28.35,881.0,831.89,599.78
2018,8,10,14,0,842.0,144.0,1.6,28.2,857.0,802.24,581.81
2018,8,10,14,15,831.0,143.5,1.6,28.0,826.0,767.59,559.4
2018,8,10,14,30,820.0,143.0,1.6,27.8,795.0,730.56,534.99
2018,8,10,14,45,805.5,141.5,1.6,27.55,757.5,688.11,506.48
2018,8,10,15,0,791.0,140.0,1.6,27.3,720.0,644.02,476.16
2018,8,10,15,15,776.0,136.5,1.6,27.3,678.5,596.5,442.21
2018,8,10,15,30,761.0,133.0,1.6,27.3,637.0,547.95,406.62
2018,8,10,15,45,738.5,130.5,1.55,26.5,590.5,495.71,368.32
2018,8,10,16,0,716.0,128.0,1.5,25.7,544.0,443.28,328.61
2018,8,10,16,15,688.0,124.0,1.45,25.1,495.0,387.95,285.31
2018,8,10,16,30,660.0,120.0,1.4,24.5,446.0,334.13,241.99
2018,8,10,16,45,626.5,113.0,1.4,23.9,395.0,278.1,196.42
2018,8,10,17,0,593.0,106.0,1.4,23.3,344.0,224.92,152.86
2018,8,10,17,15,549.5,97.0,1.3,22.45,293.0,171.67,110.81
2018,8,10,17,30,506.0,88.0,1.2,21.6,242.0,123.13,75.66
2018,8,10,17,45,447.5,77.5,1.15,20.75,194.0,74.71,47.13
2018,8,10,18,0,389.0,67.0,1.1,19.9,146.0,50.33,38.22
2018,8,10,18,15,307.0,53.0,1.0,19.1,104.0,39.9,28.81
2018,8,10,18,30,225.0,39.0,0.9,18.3,62.0,29.4,18.8
2018,8,10,18,45,133.0,23.5,0.85,17.5,35.0,17.76,0.0
2018,8,10,19,0,41.0,8.0,0.8,16.7,8.0,6.29,0.0
2018,8,10,19,15,20.5,4.0,0.75,16.3,4.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,0.6,14.15,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,0.55,13.85,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,0.5,13.15,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,0.45,12.65,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,0.4,12.45,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,0.4,12.15,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,0.4,11.85,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,0.45,11.55,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,0.5,11.55,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,8,11,5,15,27.0,5.5,0.5,12.3,6.0,0.0,0.0
2018,8,11,5,30,54.0,11.0,0.5,12.8,12.0,8.65,0.0
2018,8,11,5,45,144.0,27.0,0.55,13.3,41.0,20.37,7.23
2018,8,11,6,0,234.0,43.0,0.6,13.8,70.0,32.33,22.23
2018,8,11,6,15,310.0,57.0,0.6,14.45,112.5,42.74,32.11
2018,8,11,6,30,386.0,71.0,0.6,15.1,155.0,53.06,41.57
2018,8,11,6,45,441.0,83.0,0.6,15.75,203.5,88.05,55.83
2018,8,11,7,0,496.0,95.0,0.6,16.4,252.0,134.68,86.12
2018,8,11,7,15,535.5,105.0,0.65,17.15,302.0,186.96,126.41
2018,8,11,7,30,575.0,115.0,0.7,17.9,352.0,239.96,169.45
2018,8,11,7,45,604.0,123.0,0.7,18.6,401.5,292.07,212.62
2018,8,11,8,0,633.0,131.0,0.7,19.3,451.0,346.5,257.01
2018,8,11,8,15,656.0,138.5,0.75,20.0,499.5,400.07,299.92
2018,8,11,8,30,679.0,146.0,0.8,20.7,548.0,454.68,342.3
2018,8,11,8,45,696.0,153.0,0.85,21.35,593.0,506.51,381.43
2018,8,11,9,0,713.0,160.0,0.9,22.0,638.0,558.18,419.17
2018,8,11,9,15,698.0,176.0,0.95,22.45,668.0,597.86,447.5
2018,8,11,9,30,683.0,192.0,1.0,22.9,698.0,634.11,472.62
2018,8,11,9,45,688.5,200.5,1.05,23.4,731.5,674.55,500.07
2018,8,11,10,0,694.0,209.0,1.1,23.9,765.0,713.01,525.49
2018,8,11,10,15,732.5,199.0,1.2,24.25,805.0,757.96,556.25
2018,8,11,10,30,771.0,189.0,1.3,24.6,845.0,802.02,585.94
2018,8,11,10,45,776.5,190.5,1.35,24.9,866.0,821.58,598.42
2018,8,11,11,0,782.0,192.0,1.4,25.2,887.0,844.89,613.3
2018,8,11,11,15,785.5,194.0,1.45,25.3,902.0,863.93,625.66
2018,8,11,11,30,789.0,196.0,1.5,25.4,917.0,879.82,635.72
2018,8,11,11,45,779.0,204.0,1.5,25.5,920.5,885.76,638.88
2018,8,11,12,0,769.0,212.0,1.5,25.6,924.0,898.83,646.57
2018,8,11,12,15,784.5,202.5,1.55,25.45,928.5,895.03,645.18
2018,8,11,12,30,800.0,193.0,1.6,25.3,933.0,898.39,648.44
2018,8,11,12,45,780.5,202.0,1.65,25.2,918.5,883.5,639.79
