Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,11,13,0,761.0,211.0,1.7,25.1,904.0,875.53,635.22
2018,8,11,13,15,743.5,214.5,1.7,24.85,882.0,851.78,620.24
2018,8,11,13,30,726.0,218.0,1.7,24.6,860.0,825.35,603.52
2018,8,11,13,45,642.0,254.0,1.7,24.3,810.5,771.08,566.78
2018,8,11,14,0,558.0,290.0,1.7,24.0,761.0,714.58,528.24
2018,8,11,14,15,516.0,291.5,1.65,23.7,715.0,665.09,494.59
2018,8,11,14,30,474.0,293.0,1.6,23.4,669.0,616.06,460.65
2018,8,11,14,45,607.5,229.0,1.6,23.1,688.0,635.51,477.06
2018,8,11,15,0,741.0,165.0,1.6,22.8,707.0,638.6,480.72
2018,8,11,15,15,729.0,159.0,1.6,22.8,666.5,591.83,446.47
2018,8,11,15,30,717.0,153.0,1.6,22.8,626.0,543.94,410.91
2018,8,11,15,45,698.5,148.0,1.5,22.1,581.0,492.79,372.53
2018,8,11,16,0,680.0,143.0,1.4,21.4,536.0,441.63,332.98
2018,8,11,16,15,657.0,135.5,1.35,20.9,487.5,386.89,289.53
2018,8,11,16,30,634.0,128.0,1.3,20.4,439.0,333.26,245.76
2018,8,11,16,45,602.5,119.5,1.3,19.95,388.5,277.82,199.99
2018,8,11,17,0,571.0,111.0,1.3,19.5,338.0,225.08,156.15
2018,8,11,17,15,527.5,101.0,1.25,18.85,287.0,172.17,113.76
2018,8,11,17,30,484.0,91.0,1.2,18.2,236.0,120.6,75.43
2018,8,11,17,45,425.0,79.0,1.15,17.55,188.0,75.41,48.58
2018,8,11,18,0,366.0,67.0,1.1,16.9,140.0,50.13,38.5
2018,8,11,18,15,285.5,52.0,1.05,16.35,99.0,39.05,28.37
2018,8,11,18,30,205.0,37.0,1.0,15.8,58.0,27.88,17.58
2018,8,11,18,45,119.5,22.0,1.0,15.25,32.5,16.63,0.0
2018,8,11,19,0,34.0,7.0,1.0,14.7,7.0,5.51,0.0
2018,8,11,19,15,17.0,3.5,0.95,14.4,3.5,0.0,0.0
2018,8,11,19,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,0.85,13.45,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,0.75,13.1,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,0.65,12.25,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,0.6,11.15,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,0.55,11.05,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,0.5,10.75,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,0.5,10.65,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,0.45,10.9,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,8,12,5,15,28.0,5.0,0.45,11.55,5.5,0.0,0.0
2018,8,12,5,30,56.0,10.0,0.5,12.1,11.0,7.87,0.0
2018,8,12,5,45,151.5,25.5,0.5,12.65,40.0,19.3,5.7
2018,8,12,6,0,247.0,41.0,0.5,13.2,69.0,30.97,21.06
2018,8,12,6,15,331.5,54.0,0.5,13.85,112.5,40.79,30.47
2018,8,12,6,30,416.0,67.0,0.5,14.5,156.0,50.6,39.49
2018,8,12,6,45,479.0,76.0,0.55,15.15,205.5,89.53,55.64
2018,8,12,7,0,542.0,85.0,0.6,15.8,255.0,137.45,86.54
2018,8,12,7,15,588.0,91.5,0.6,16.55,306.5,187.47,124.95
2018,8,12,7,30,634.0,98.0,0.6,17.3,358.0,242.31,169.67
2018,8,12,7,45,669.5,102.0,0.6,18.0,409.5,296.35,214.69
2018,8,12,8,0,705.0,106.0,0.6,18.7,461.0,353.23,261.33
2018,8,12,8,15,730.5,109.5,0.65,19.45,510.0,408.05,305.55
2018,8,12,8,30,756.0,113.0,0.7,20.2,559.0,464.7,349.71
2018,8,12,8,45,776.5,115.5,0.75,20.95,605.0,517.42,389.61
2018,8,12,9,0,797.0,118.0,0.8,21.7,651.0,570.05,428.09
2018,8,12,9,15,807.0,122.5,0.85,22.3,691.0,617.68,462.06
2018,8,12,9,30,817.0,127.0,0.9,22.9,731.0,663.73,493.92
2018,8,12,9,45,822.5,132.5,0.9,23.5,765.5,705.75,521.56
2018,8,12,10,0,828.0,138.0,0.9,24.1,800.0,745.38,546.82
2018,8,12,10,15,836.0,139.5,0.95,24.5,829.0,780.66,569.78
2018,8,12,10,30,844.0,141.0,1.0,24.9,858.0,813.32,590.47
2018,8,12,10,45,849.5,142.5,1.05,25.35,880.0,829.66,599.66
2018,8,12,11,0,855.0,144.0,1.1,25.8,902.0,853.56,613.92
2018,8,12,11,15,858.0,145.5,1.15,25.95,917.0,872.19,625.43
2018,8,12,11,30,861.0,147.0,1.2,26.1,932.0,887.51,634.95
2018,8,12,11,45,862.0,148.0,1.2,26.3,939.0,897.29,640.22
2018,8,12,12,0,863.0,149.0,1.2,26.5,946.0,903.65,643.47
2018,8,12,12,15,862.0,148.5,1.25,26.55,944.5,903.54,643.89
2018,8,12,12,30,861.0,148.0,1.3,26.6,943.0,900.0,642.29
2018,8,12,12,45,857.5,149.0,1.35,26.65,934.5,892.09,638.04
2018,8,12,13,0,854.0,150.0,1.4,26.7,926.0,880.81,631.75
2018,8,12,13,15,849.0,149.5,1.4,26.55,909.5,876.97,630.18
2018,8,12,13,30,844.0,149.0,1.4,26.4,893.0,855.97,617.57
2018,8,12,13,45,837.0,148.0,1.45,26.25,869.5,829.72,602.3
2018,8,12,14,0,830.0,147.0,1.5,26.1,846.0,800.52,584.68
2018,8,12,14,15,821.0,145.0,1.5,25.8,815.5,766.14,562.61
2018,8,12,14,30,812.0,143.0,1.5,25.5,785.0,729.29,538.46
2018,8,12,14,45,799.5,141.0,1.5,25.2,748.5,687.82,510.57
2018,8,12,15,0,787.0,139.0,1.5,24.9,712.0,644.57,480.76
2018,8,12,15,15,772.0,135.5,1.5,24.9,670.5,596.99,446.57
2018,8,12,15,30,757.0,132.0,1.5,24.9,629.0,548.9,411.08
2018,8,12,15,45,739.0,127.0,1.5,24.0,583.0,496.2,372.58
2018,8,12,16,0,721.0,122.0,1.5,23.1,537.0,443.37,332.52
2018,8,12,16,15,698.0,116.5,1.5,22.45,488.5,388.3,289.05
2018,8,12,16,30,675.0,111.0,1.5,21.8,440.0,334.23,244.99
2018,8,12,16,45,644.5,104.0,1.45,21.2,389.5,278.06,198.4
2018,8,12,17,0,614.0,97.0,1.4,20.6,339.0,224.38,153.55
2018,8,12,17,15,572.0,88.5,1.35,19.75,288.0,170.37,110.09
2018,8,12,17,30,530.0,80.0,1.3,18.9,237.0,120.84,73.49
2018,8,12,17,45,471.0,70.0,1.25,18.1,189.0,74.16,46.17
2018,8,12,18,0,412.0,60.0,1.2,17.3,141.0,48.26,36.78
2018,8,12,18,15,326.0,47.5,1.15,16.65,99.5,36.14,25.76
2018,8,12,18,30,240.0,35.0,1.1,16.0,58.0,26.58,16.28
2018,8,12,18,45,139.0,20.5,1.0,15.35,32.0,15.56,0.0
2018,8,12,19,0,38.0,6.0,0.9,14.7,6.0,4.72,0.0
2018,8,12,19,15,19.0,3.0,0.85,14.4,3.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,0.75,13.75,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,0.7,13.25,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,0.65,12.9,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,0.6,12.35,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,0.6,12.05,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,0.6,11.75,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,0.6,10.75,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,0.65,10.25,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,8,13,5,15,25.5,4.5,0.7,10.7,5.0,0.0,0.0
2018,8,13,5,30,51.0,9.0,0.7,11.3,10.0,7.08,0.0
2018,8,13,5,45,152.5,24.5,0.7,11.9,39.0,18.57,4.24
2018,8,13,6,0,254.0,40.0,0.7,12.5,68.0,30.28,20.44
2018,8,13,6,15,337.0,52.5,0.7,13.0,111.0,39.78,29.64
2018,8,13,6,30,420.0,65.0,0.7,13.5,154.0,49.26,38.44
2018,8,13,6,45,480.0,74.5,0.7,13.95,203.0,89.88,55.74
2018,8,13,7,0,540.0,84.0,0.7,14.4,252.0,138.09,87.57
2018,8,13,7,15,583.0,90.5,0.7,15.0,302.5,187.59,126.23
2018,8,13,7,30,626.0,97.0,0.7,15.6,353.0,241.56,170.9
2018,8,13,7,45,658.5,103.0,0.7,16.2,404.0,296.05,216.84
2018,8,13,8,0,691.0,109.0,0.7,16.8,455.0,353.13,264.14
2018,8,13,8,15,715.5,113.5,0.7,17.45,504.0,407.82,308.46
2018,8,13,8,30,740.0,118.0,0.7,18.1,553.0,463.54,352.05
2018,8,13,8,45,758.5,122.0,0.75,18.75,598.5,516.47,392.47
2018,8,13,9,0,777.0,126.0,0.8,19.4,644.0,568.61,430.99
2018,8,13,9,15,783.0,133.0,0.8,20.0,683.0,615.25,463.95
2018,8,13,9,30,789.0,140.0,0.8,20.6,722.0,660.01,494.51
2018,8,13,9,45,790.0,148.5,0.85,21.15,755.0,700.55,521.89
2018,8,13,10,0,791.0,157.0,0.9,21.7,788.0,738.45,546.82
2018,8,13,10,15,798.5,160.0,0.95,22.1,817.0,773.65,569.93
2018,8,13,10,30,806.0,163.0,1.0,22.5,846.0,806.32,590.99
2018,8,13,10,45,811.0,165.0,1.05,22.9,867.5,833.34,607.92
2018,8,13,11,0,816.0,167.0,1.1,23.3,889.0,857.36,622.39
2018,8,13,11,15,818.5,169.0,1.15,23.35,903.5,876.12,634.34
2018,8,13,11,30,821.0,171.0,1.2,23.4,918.0,891.58,644.28
2018,8,13,11,45,821.5,172.0,1.25,23.5,924.5,901.02,650.36
2018,8,13,12,0,822.0,173.0,1.3,23.6,931.0,907.0,654.39
2018,8,13,12,15,823.0,172.5,1.35,23.45,931.0,908.6,656.39
2018,8,13,12,30,824.0,172.0,1.4,23.3,931.0,906.71,656.3
2018,8,13,12,45,824.5,169.0,1.4,23.2,922.5,898.65,651.56
2018,8,13,13,0,825.0,166.0,1.4,23.1,914.0,887.1,644.74
2018,8,13,13,15,818.5,166.0,1.45,22.8,897.0,868.88,634.79
2018,8,13,13,30,812.0,166.0,1.5,22.5,880.0,847.5,622.79
2018,8,13,13,45,802.5,165.5,1.5,22.25,855.5,820.23,606.01
2018,8,13,14,0,793.0,165.0,1.5,22.0,831.0,790.23,586.69
2018,8,13,14,15,782.0,163.5,1.5,21.6,800.5,755.69,564.31
2018,8,13,14,30,771.0,162.0,1.5,21.2,770.0,718.93,539.95
2018,8,13,14,45,756.5,160.5,1.5,20.8,733.5,681.01,514.14
2018,8,13,15,0,742.0,159.0,1.5,20.4,697.0,637.81,484.03
2018,8,13,15,15,726.0,154.5,1.5,20.4,655.5,589.77,449.02
2018,8,13,15,30,710.0,150.0,1.5,20.4,614.0,540.96,412.54
2018,8,13,15,45,688.5,145.5,1.45,19.6,568.5,488.87,373.56
2018,8,13,16,0,667.0,141.0,1.4,18.8,523.0,437.09,333.53
2018,8,13,16,15,641.0,134.5,1.4,18.3,474.5,382.46,289.92
2018,8,13,16,30,615.0,128.0,1.4,17.8,426.0,329.28,246.23
2018,8,13,16,45,581.0,119.5,1.35,17.3,375.5,273.95,200.1
2018,8,13,17,0,547.0,111.0,1.3,16.8,325.0,221.66,156.23
2018,8,13,17,15,503.0,101.0,1.3,16.2,275.5,166.17,111.21
2018,8,13,17,30,459.0,91.0,1.3,15.6,226.0,119.38,76.11
2018,8,13,17,45,400.5,78.0,1.3,15.0,178.5,74.75,48.63
2018,8,13,18,0,342.0,65.0,1.3,14.4,131.0,48.55,37.45
2018,8,13,18,15,262.0,49.5,1.25,13.9,91.0,37.13,26.89
2018,8,13,18,30,182.0,34.0,1.2,13.4,51.0,25.62,15.43
2018,8,13,18,45,102.0,19.0,1.2,12.9,27.5,14.38,0.0
2018,8,13,19,0,22.0,4.0,1.2,12.4,4.0,3.15,0.0
2018,8,13,19,15,11.0,2.0,1.15,12.15,2.0,0.0,0.0
2018,8,13,19,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,8,14,5,15,13.0,3.5,0.95,11.25,3.5,0.0,0.0
2018,8,14,5,30,26.0,7.0,1.0,11.6,7.0,5.51,0.0
2018,8,14,5,45,94.0,24.0,1.05,11.9,33.0,17.99,2.68
2018,8,14,6,0,162.0,41.0,1.1,12.2,59.0,30.47,20.51
2018,8,14,6,15,231.5,59.0,1.1,12.6,99.5,43.57,32.98
2018,8,14,6,30,301.0,77.0,1.1,13.0,140.0,56.37,44.8
2018,8,14,6,45,360.0,92.0,1.1,13.35,188.0,93.05,62.08
2018,8,14,7,0,419.0,107.0,1.1,13.7,236.0,138.31,93.33
2018,8,14,7,15,467.5,117.5,1.1,14.15,286.5,185.12,129.93
2018,8,14,7,30,516.0,128.0,1.1,14.6,337.0,237.17,172.71
2018,8,14,7,45,553.0,135.0,1.1,15.05,386.5,287.86,215.32
2018,8,14,8,0,590.0,142.0,1.1,15.5,436.0,346.5,263.73
2018,8,14,8,15,607.5,151.5,1.1,15.95,481.5,397.56,305.52
2018,8,14,8,30,625.0,161.0,1.1,16.4,527.0,449.19,346.5
2018,8,14,8,45,601.0,181.5,1.1,16.85,556.5,488.62,377.09
2018,8,14,9,0,577.0,202.0,1.1,17.3,586.0,519.23,400.1
2018,8,14,9,15,541.5,229.0,1.1,17.75,607.0,549.79,421.92
2018,8,14,9,30,506.0,256.0,1.1,18.2,628.0,575.67,439.5
2018,8,14,9,45,550.0,250.5,1.1,18.65,673.0,624.55,474.0
2018,8,14,10,0,594.0,245.0,1.1,19.1,718.0,678.56,510.99
2018,8,14,10,15,706.5,200.0,1.15,19.4,782.5,747.6,559.75
2018,8,14,10,30,819.0,155.0,1.2,19.7,847.0,812.42,604.81
2018,8,14,10,45,828.0,154.5,1.2,20.05,870.0,840.75,621.53
2018,8,14,11,0,837.0,154.0,1.2,20.4,893.0,866.18,636.51
2018,8,14,11,15,842.5,154.0,1.25,20.55,908.5,886.02,649.02
2018,8,14,11,30,848.0,154.0,1.3,20.7,924.0,902.55,659.49
2018,8,14,11,45,852.0,153.5,1.3,20.85,932.0,913.89,665.99
2018,8,14,12,0,856.0,153.0,1.3,21.0,940.0,906.66,660.66
2018,8,14,12,15,860.0,149.5,1.35,20.95,940.0,908.4,662.67
2018,8,14,12,30,864.0,146.0,1.4,20.9,940.0,906.64,662.41
2018,8,14,12,45,866.5,143.0,1.45,20.9,933.0,900.47,659.27
2018,8,14,13,0,869.0,140.0,1.5,20.9,926.0,890.76,653.94
2018,8,14,13,15,866.5,138.0,1.5,20.65,910.0,874.11,644.14
2018,8,14,13,30,864.0,136.0,1.5,20.4,894.0,854.1,632.22
2018,8,14,13,45,859.5,133.5,1.55,20.2,870.5,828.76,617.2
2018,8,14,14,0,855.0,131.0,1.6,20.0,847.0,800.34,600.01
2018,8,14,14,15,847.5,129.0,1.6,19.6,817.0,767.14,579.03
2018,8,14,14,30,840.0,127.0,1.6,19.2,787.0,739.08,560.24
2018,8,14,14,45,830.5,124.0,1.65,18.85,750.5,697.58,532.05
2018,8,14,15,0,821.0,121.0,1.7,18.5,714.0,654.01,501.65
2018,8,14,15,15,806.5,118.0,1.7,18.5,672.0,605.62,465.86
2018,8,14,15,30,792.0,115.0,1.7,18.5,630.0,556.08,428.25
2018,8,14,15,45,774.0,111.5,1.7,17.75,584.0,503.46,388.34
2018,8,14,16,0,756.0,108.0,1.7,17.0,538.0,450.6,346.78
2018,8,14,16,15,733.0,102.5,1.65,16.6,488.5,392.73,299.41
2018,8,14,16,30,710.0,97.0,1.6,16.2,439.0,336.7,252.15
2018,8,14,16,45,678.0,92.0,1.6,15.8,388.0,279.78,203.5
2018,8,14,17,0,646.0,87.0,1.6,15.4,337.0,225.42,156.71
2018,8,14,17,15,601.0,80.0,1.6,14.95,285.5,170.09,110.88
2018,8,14,17,30,556.0,73.0,1.6,14.5,234.0,119.56,72.52
2018,8,14,17,45,492.0,64.5,1.6,14.0,185.5,72.04,44.16
2018,8,14,18,0,428.0,56.0,1.6,13.5,137.0,45.31,34.69
2018,8,14,18,15,334.0,43.5,1.55,13.15,95.0,35.41,25.4
2018,8,14,18,30,240.0,31.0,1.5,12.8,53.0,23.68,13.57
2018,8,14,18,45,135.0,18.0,1.5,12.4,29.0,14.16,0.0
2018,8,14,19,0,30.0,5.0,1.5,12.0,5.0,3.93,0.0
2018,8,14,19,15,15.0,2.5,1.45,11.85,2.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,1.35,11.35,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,8,15,5,15,28.0,4.0,0.9,11.0,4.5,0.0,0.0
2018,8,15,5,30,56.0,8.0,0.9,11.5,9.0,6.29,0.0
2018,8,15,5,45,169.0,22.0,0.95,12.05,37.5,16.77,0.69
2018,8,15,6,0,282.0,36.0,1.0,12.6,66.0,29.49,19.54
2018,8,15,6,15,371.5,47.0,0.95,13.0,109.5,38.19,28.16
2018,8,15,6,30,461.0,58.0,0.9,13.4,153.0,46.85,36.28
2018,8,15,6,45,523.0,65.0,0.9,13.85,202.0,88.33,52.14
2018,8,15,7,0,585.0,72.0,0.9,14.3,251.0,137.74,85.25
2018,8,15,7,15,629.0,77.0,0.9,14.75,302.5,189.06,126.07
2018,8,15,7,30,673.0,82.0,0.9,15.2,354.0,244.84,173.01
2018,8,15,7,45,706.0,86.0,0.9,15.7,405.5,300.49,220.66
2018,8,15,8,0,739.0,90.0,0.9,16.2,457.0,360.31,270.86
2018,8,15,8,15,762.5,93.0,0.9,16.7,506.0,415.41,316.26
2018,8,15,8,30,786.0,96.0,0.9,17.2,555.0,471.3,360.76
2018,8,15,8,45,703.0,136.0,0.9,17.7,571.0,505.4,387.49
2018,8,15,9,0,620.0,176.0,0.9,18.2,587.0,529.39,405.25
2018,8,15,9,15,612.5,192.5,0.9,18.65,620.0,569.91,434.35
2018,8,15,9,30,605.0,209.0,0.9,19.1,653.0,607.85,460.53
2018,8,15,9,45,738.5,158.0,0.9,19.6,726.0,682.07,513.32
2018,8,15,10,0,872.0,107.0,0.9,20.1,799.0,750.44,560.79
2018,8,15,10,15,880.0,107.5,0.95,20.5,828.0,785.33,582.6
2018,8,15,10,30,888.0,108.0,1.0,20.9,857.0,817.49,602.51
2018,8,15,10,45,894.0,108.5,1.05,21.25,879.5,845.09,619.47
2018,8,15,11,0,900.0,109.0,1.1,21.6,902.0,869.53,634.36
2018,8,15,11,15,904.0,109.0,1.15,21.75,917.0,888.51,646.24
2018,8,15,11,30,908.0,109.0,1.2,21.9,932.0,904.02,656.0
2018,8,15,11,45,910.5,109.0,1.25,22.05,939.5,914.67,662.76
2018,8,15,12,0,913.0,109.0,1.3,22.2,947.0,921.69,667.34
2018,8,15,12,15,912.5,109.0,1.35,22.2,946.0,922.38,668.39
2018,8,15,12,30,912.0,109.0,1.4,22.2,945.0,919.4,667.24
2018,8,15,12,45,910.0,109.0,1.45,22.15,936.5,911.42,663.13
2018,8,15,13,0,908.0,109.0,1.5,22.1,928.0,899.83,656.79
2018,8,15,13,15,905.0,108.0,1.5,21.9,912.0,882.89,646.8
2018,8,15,13,30,902.0,107.0,1.5,21.7,896.0,862.48,634.6
2018,8,15,13,45,897.0,106.0,1.55,21.55,872.5,837.06,619.55
2018,8,15,14,0,892.0,105.0,1.6,21.4,849.0,808.47,602.29
2018,8,15,14,15,885.5,103.0,1.6,21.05,819.0,774.78,581.39
2018,8,15,14,30,879.0,101.0,1.6,20.7,789.0,738.32,557.72
2018,8,15,14,45,870.0,98.5,1.65,20.35,752.5,697.08,529.86
2018,8,15,15,0,861.0,96.0,1.7,20.0,716.0,653.64,499.59
2018,8,15,15,15,847.5,94.0,1.7,20.0,674.0,605.98,464.36
2018,8,15,15,30,834.0,92.0,1.7,20.0,632.0,556.97,427.14
2018,8,15,15,45,817.5,89.5,1.7,19.2,586.5,506.78,389.07
2018,8,15,16,0,801.0,87.0,1.7,18.4,541.0,453.43,347.18
2018,8,15,16,15,779.0,83.5,1.7,17.95,491.5,396.78,300.83
2018,8,15,16,30,757.0,80.0,1.7,17.5,442.0,340.83,253.6
2018,8,15,16,45,727.0,75.5,1.65,17.05,390.5,282.71,203.7
2018,8,15,17,0,697.0,71.0,1.6,16.6,339.0,226.86,155.38
2018,8,15,17,15,654.0,66.0,1.6,16.05,287.5,168.3,106.68
2018,8,15,17,30,611.0,61.0,1.6,15.5,236.0,116.52,67.32
2018,8,15,17,45,546.5,55.0,1.6,15.0,187.0,67.63,38.68
2018,8,15,18,0,482.0,49.0,1.6,14.5,138.0,40.17,29.98
2018,8,15,18,15,382.5,39.0,1.55,14.1,95.5,32.03,22.29
2018,8,15,18,30,283.0,29.0,1.5,13.7,53.0,23.93,13.32
2018,8,15,18,45,160.0,17.5,1.45,13.35,29.0,13.77,0.0
2018,8,15,19,0,37.0,6.0,1.4,13.0,5.0,0.0,0.0
2018,8,15,19,15,18.5,3.0,1.35,12.8,2.5,0.0,0.0
2018,8,15,19,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,8,16,5,15,36.0,4.0,0.8,10.75,4.5,0.0,0.0
2018,8,16,5,30,72.0,8.0,0.8,11.3,9.0,6.29,0.0
2018,8,16,5,45,204.0,20.5,0.8,11.85,38.5,16.88,0.0
2018,8,16,6,0,336.0,33.0,0.8,12.4,68.0,27.24,17.55
2018,8,16,6,15,427.5,41.5,0.8,12.9,112.0,34.11,24.55
2018,8,16,6,30,519.0,50.0,0.8,13.4,156.0,41.97,31.92
2018,8,16,6,45,579.0,56.5,0.75,13.95,206.5,87.23,48.8
2018,8,16,7,0,639.0,63.0,0.7,14.5,257.0,139.46,84.11
2018,8,16,7,15,679.5,67.5,0.7,15.1,309.0,195.42,128.98
2018,8,16,7,30,720.0,72.0,0.7,15.7,361.0,252.58,177.2
2018,8,16,7,45,749.0,75.5,0.7,16.25,412.5,308.91,225.5
2018,8,16,8,0,778.0,79.0,0.7,16.8,464.0,367.24,274.48
2018,8,16,8,15,799.5,82.0,0.75,17.4,513.0,423.57,320.82
2018,8,16,8,30,821.0,85.0,0.8,18.0,562.0,480.41,365.98
2018,8,16,8,45,836.5,87.5,0.8,18.6,607.5,531.69,405.22
2018,8,16,9,0,852.0,90.0,0.8,19.2,653.0,583.57,443.4
2018,8,16,9,15,861.0,93.5,0.85,19.8,693.0,631.32,477.75
2018,8,16,9,30,870.0,97.0,0.9,20.4,733.0,677.21,509.77
2018,8,16,9,45,875.5,100.5,0.9,21.0,767.5,718.56,537.18
2018,8,16,10,0,881.0,104.0,0.9,21.6,802.0,757.34,562.09
2018,8,16,10,15,889.0,104.5,0.9,22.2,831.0,792.54,582.89
2018,8,16,10,30,897.0,105.0,0.9,22.8,860.0,824.97,601.57
2018,8,16,10,45,903.0,105.5,0.9,23.35,882.5,852.81,617.21
2018,8,16,11,0,909.0,106.0,0.9,23.9,905.0,877.45,630.72
2018,8,16,11,15,913.0,106.0,0.9,24.35,920.0,896.57,640.94
2018,8,16,11,30,917.0,106.0,0.9,24.8,935.0,912.18,649.02
2018,8,16,11,45,919.0,106.0,0.95,25.25,942.0,922.45,654.71
2018,8,16,12,0,921.0,106.0,1.0,25.7,949.0,929.04,658.25
2018,8,16,12,15,920.0,106.5,1.05,25.8,948.0,929.71,659.13
2018,8,16,12,30,919.0,107.0,1.1,25.9,947.0,926.66,657.85
2018,8,16,12,45,903.0,115.5,1.2,26.05,934.5,914.01,651.29
2018,8,16,13,0,887.0,124.0,1.3,26.2,922.0,897.87,642.59
2018,8,16,13,15,896.5,115.0,1.35,26.05,909.0,884.69,635.82
2018,8,16,13,30,906.0,106.0,1.4,25.9,896.0,867.48,626.44
2018,8,16,13,45,901.0,105.0,1.45,25.75,872.5,841.87,611.61
2018,8,16,14,0,896.0,104.0,1.5,25.6,849.0,813.07,594.63
2018,8,16,14,15,890.0,102.0,1.5,25.35,819.0,779.53,574.07
2018,8,16,14,30,884.0,100.0,1.5,25.1,789.0,743.17,550.92
2018,8,16,14,45,875.5,97.5,1.5,24.85,753.0,701.98,523.12
2018,8,16,15,0,867.0,95.0,1.5,24.6,717.0,658.53,493.04
2018,8,16,15,15,854.0,92.5,1.5,24.6,674.5,610.32,458.28
2018,8,16,15,30,841.0,90.0,1.5,24.6,632.0,560.72,421.52
2018,8,16,15,45,825.0,87.5,1.5,23.75,586.0,510.31,384.26
2018,8,16,16,0,809.0,85.0,1.5,22.9,540.0,456.72,343.17
2018,8,16,16,15,788.0,81.0,1.45,22.25,490.5,399.47,297.4
2018,8,16,16,30,767.0,77.0,1.4,21.6,441.0,342.83,250.61
2018,8,16,16,45,737.0,73.0,1.4,21.0,389.5,284.5,201.61
2018,8,16,17,0,707.0,69.0,1.4,20.4,338.0,228.41,153.96
2018,8,16,17,15,664.5,64.0,1.35,19.55,286.5,171.88,107.64
2018,8,16,17,30,622.0,59.0,1.3,18.7,235.0,116.88,66.16
2018,8,16,17,45,558.5,52.5,1.25,17.9,185.5,66.87,36.99
2018,8,16,18,0,495.0,46.0,1.2,17.1,136.0,37.93,27.65
2018,8,16,18,15,394.5,36.5,1.2,16.45,93.5,30.09,20.32
2018,8,16,18,30,294.0,27.0,1.2,15.8,51.0,22.33,11.45
2018,8,16,18,45,166.5,16.0,1.15,15.15,27.5,12.59,0.0
2018,8,16,19,0,39.0,5.0,1.1,14.5,4.0,0.0,0.0
2018,8,16,19,15,19.5,2.5,1.05,14.25,2.0,0.0,0.0
2018,8,16,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,0.85,13.05,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,0.75,12.15,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,0.65,11.7,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,0.6,11.55,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,0.55,11.4,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,0.55,11.25,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,0.65,11.15,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,8,17,5,15,39.5,4.0,0.6,11.8,4.5,0.0,0.0
2018,8,17,5,30,79.0,8.0,0.5,12.3,9.0,6.29,0.0
2018,8,17,5,45,218.5,19.5,0.4,12.8,38.0,16.09,0.0
2018,8,17,6,0,358.0,31.0,0.3,13.3,67.0,25.69,16.09
2018,8,17,6,15,449.5,39.0,0.3,13.9,111.5,32.26,22.84
2018,8,17,6,30,541.0,47.0,0.3,14.5,156.0,41.5,31.39
2018,8,17,6,45,599.5,52.5,0.3,15.15,206.5,87.36,47.45
2018,8,17,7,0,658.0,58.0,0.3,15.8,257.0,142.56,85.16
2018,8,17,7,15,697.5,62.0,0.35,16.5,308.5,196.32,128.05
2018,8,17,7,30,737.0,66.0,0.4,17.2,360.0,253.92,176.38
2018,8,17,7,45,765.5,69.0,0.4,17.9,411.5,310.66,224.46
2018,8,17,8,0,794.0,72.0,0.4,18.6,463.0,369.29,272.95
2018,8,17,8,15,814.5,75.0,0.45,19.4,512.5,425.62,318.46
2018,8,17,8,30,835.0,78.0,0.5,20.2,562.0,482.07,362.41
2018,8,17,8,45,850.5,80.0,0.55,21.0,607.5,534.95,402.21
2018,8,17,9,0,866.0,82.0,0.6,21.8,653.0,587.07,440.0
2018,8,17,9,15,878.0,84.0,0.65,22.5,694.0,635.94,474.4
2018,8,17,9,30,890.0,86.0,0.7,23.2,735.0,683.17,506.6
2018,8,17,9,45,899.0,87.5,0.75,23.9,770.5,725.91,534.86
2018,8,17,10,0,908.0,89.0,0.8,24.6,806.0,766.29,560.23
2018,8,17,10,15,915.0,90.0,0.85,25.05,835.5,802.06,581.95
2018,8,17,10,30,922.0,91.0,0.9,25.5,865.0,834.92,601.66
2018,8,17,10,45,926.5,92.0,0.95,26.0,887.0,862.62,617.85
2018,8,17,11,0,931.0,93.0,1.0,26.5,909.0,886.97,631.9
2018,8,17,11,15,934.0,93.5,1.05,26.7,924.0,906.07,643.43
2018,8,17,11,30,937.0,94.0,1.1,26.9,939.0,921.55,652.8
2018,8,17,11,45,939.0,94.0,1.15,27.15,946.5,931.98,659.0
2018,8,17,12,0,941.0,94.0,1.2,27.4,954.0,938.64,663.0
2018,8,17,12,15,940.5,94.5,1.2,27.5,953.0,939.74,663.31
2018,8,17,12,30,940.0,95.0,1.2,27.6,952.0,937.02,661.43
2018,8,17,12,45,937.5,95.0,1.25,27.65,943.0,928.27,656.83
2018,8,17,13,0,935.0,95.0,1.3,27.7,934.0,915.78,650.0
2018,8,17,13,15,932.0,94.0,1.3,27.65,917.5,898.23,639.63
2018,8,17,13,30,929.0,93.0,1.3,27.6,901.0,877.11,627.07
2018,8,17,13,45,924.5,92.0,1.3,27.5,877.5,851.27,611.65
2018,8,17,14,0,920.0,91.0,1.3,27.4,854.0,822.13,594.09
2018,8,17,14,15,913.0,89.5,1.3,27.2,823.0,787.46,573.04
2018,8,17,14,30,906.0,88.0,1.3,27.0,792.0,749.95,549.95
2018,8,17,14,45,896.5,87.0,1.3,26.75,755.5,708.57,522.43
2018,8,17,15,0,887.0,86.0,1.3,26.5,719.0,664.94,492.64
2018,8,17,15,15,874.5,83.5,1.3,26.5,676.5,616.07,457.9
2018,8,17,15,30,862.0,81.0,1.3,26.5,634.0,565.72,421.09
2018,8,17,15,45,846.0,79.0,1.25,25.8,587.5,512.84,382.05
2018,8,17,16,0,830.0,77.0,1.2,25.1,541.0,459.34,341.1
2018,8,17,16,15,809.0,74.0,1.15,24.55,491.5,402.76,296.22
2018,8,17,16,30,788.0,71.0,1.1,24.0,442.0,345.86,249.64
2018,8,17,16,45,759.0,67.0,1.1,23.45,390.0,286.58,200.36
2018,8,17,17,0,730.0,63.0,1.1,22.9,338.0,229.4,152.23
2018,8,17,17,15,687.5,58.5,1.05,22.05,286.0,171.89,105.5
2018,8,17,17,30,645.0,54.0,1.0,21.2,234.0,118.73,65.92
2018,8,17,17,45,582.0,48.5,0.95,20.4,184.5,65.45,34.56
2018,8,17,18,0,519.0,43.0,0.9,19.6,135.0,35.76,25.44
2018,8,17,18,15,416.0,34.5,0.85,18.9,92.5,28.61,18.77
2018,8,17,18,30,313.0,26.0,0.8,18.2,50.0,21.59,10.14
2018,8,17,18,45,169.0,14.5,0.75,17.5,26.0,11.41,0.0
2018,8,17,19,0,25.0,3.0,0.7,16.8,2.0,0.0,0.0
2018,8,17,19,15,12.5,1.5,0.65,16.5,1.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,0.55,15.85,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,0.5,15.25,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,0.45,14.75,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,0.4,14.15,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,0.45,13.9,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,0.55,13.75,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,0.6,13.65,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,0.65,13.55,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,8,18,5,15,40.5,4.5,0.65,12.35,4.5,0.0,0.0
2018,8,18,5,30,81.0,9.0,0.6,12.9,9.0,7.08,0.0
2018,8,18,5,45,227.0,20.0,0.5,13.4,38.5,16.58,0.0
2018,8,18,6,0,373.0,31.0,0.4,13.9,68.0,25.78,15.98
2018,8,18,6,15,469.0,39.0,0.4,14.6,114.0,32.4,22.84
2018,8,18,6,30,565.0,47.0,0.4,15.3,160.0,43.56,33.06
2018,8,18,6,45,625.0,53.0,0.35,16.05,212.0,91.65,49.47
2018,8,18,7,0,685.0,59.0,0.3,16.8,264.0,149.26,89.07
2018,8,18,7,15,725.0,62.5,0.35,17.8,317.0,204.51,133.02
2018,8,18,7,30,765.0,66.0,0.4,18.8,370.0,263.62,182.23
2018,8,18,7,45,793.5,69.5,0.4,19.8,423.0,322.59,231.53
2018,8,18,8,0,822.0,73.0,0.4,20.8,476.0,383.42,280.97
2018,8,18,8,15,843.0,76.0,0.45,21.65,527.0,441.5,327.22
2018,8,18,8,30,864.0,79.0,0.5,22.5,578.0,499.8,371.89
2018,8,18,8,45,880.0,81.0,0.55,23.3,625.0,554.51,412.42
2018,8,18,9,0,896.0,83.0,0.6,24.1,672.0,608.41,450.87
2018,8,18,9,15,894.0,91.5,0.7,24.7,710.5,656.06,484.48
2018,8,18,9,30,892.0,100.0,0.8,25.3,749.0,700.73,515.12
2018,8,18,9,45,884.0,111.0,0.85,25.9,780.5,740.3,540.85
2018,8,18,10,0,876.0,122.0,0.9,26.5,812.0,776.11,563.45
2018,8,18,10,15,883.0,124.0,0.95,26.85,841.5,811.81,585.53
2018,8,18,10,30,890.0,126.0,1.0,27.2,871.0,844.67,605.31
2018,8,18,10,45,895.0,127.0,1.1,27.5,893.0,871.98,622.32
2018,8,18,11,0,900.0,128.0,1.2,27.8,915.0,896.05,637.33
2018,8,18,11,15,903.0,129.0,1.2,27.95,930.0,915.03,648.11
2018,8,18,11,30,906.0,130.0,1.2,28.1,945.0,930.48,656.78
2018,8,18,11,45,907.0,131.0,1.25,28.3,952.0,940.57,662.85
2018,8,18,12,0,908.0,132.0,1.3,28.5,959.0,947.01,666.8
2018,8,18,12,15,904.0,133.5,1.35,28.5,956.5,945.72,666.63
2018,8,18,12,30,900.0,135.0,1.4,28.5,954.0,940.77,664.36
2018,8,18,12,45,893.0,137.5,1.4,28.55,943.5,930.43,658.01
2018,8,18,13,0,886.0,140.0,1.4,28.6,933.0,916.59,649.63
2018,8,18,13,15,883.0,138.5,1.4,28.45,916.5,899.34,639.72
2018,8,18,13,30,880.0,137.0,1.4,28.3,900.0,878.67,627.7
2018,8,18,13,45,875.5,134.5,1.4,28.15,876.0,852.57,612.22
2018,8,18,14,0,871.0,132.0,1.4,28.0,852.0,823.32,594.7
2018,8,18,14,15,864.0,130.0,1.4,27.8,821.5,789.58,574.25
2018,8,18,14,30,857.0,128.0,1.4,27.6,791.0,761.21,555.82
2018,8,18,14,45,848.0,125.0,1.4,27.35,754.5,718.95,527.88
2018,8,18,15,0,839.0,122.0,1.4,27.1,718.0,674.52,497.84
2018,8,18,15,15,824.0,119.0,1.4,27.1,675.0,624.54,462.61
2018,8,18,15,30,809.0,116.0,1.4,27.1,632.0,573.41,425.59
2018,8,18,15,45,792.5,111.0,1.35,26.4,585.0,518.84,385.81
2018,8,18,16,0,776.0,106.0,1.3,25.7,538.0,463.89,344.3
2018,8,18,16,15,755.0,100.5,1.25,25.15,488.0,406.57,299.4
2018,8,18,16,30,734.0,95.0,1.2,24.6,438.0,348.39,252.41
2018,8,18,16,45,703.0,88.5,1.2,24.0,385.5,288.59,203.38
2018,8,18,17,0,672.0,82.0,1.2,23.4,333.0,231.28,155.74
2018,8,18,17,15,625.5,75.5,1.1,22.5,280.5,174.11,109.77
2018,8,18,17,30,579.0,69.0,1.0,21.6,228.0,121.89,71.01
2018,8,18,17,45,511.5,60.0,0.95,20.7,178.0,71.92,41.34
2018,8,18,18,0,444.0,51.0,0.9,19.8,128.0,41.67,30.47
2018,8,18,18,15,340.0,39.5,0.8,18.85,86.5,32.41,21.91
2018,8,18,18,30,236.0,28.0,0.7,17.9,45.0,23.14,10.41
2018,8,18,18,45,125.5,15.0,0.65,17.0,23.5,11.8,0.0
2018,8,18,19,0,15.0,2.0,0.6,16.1,2.0,0.0,0.0
2018,8,18,19,15,7.5,1.0,0.6,15.65,1.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,0.55,14.8,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,0.5,13.05,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,0.55,12.4,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,0.65,12.2,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,0.75,11.3,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,0.75,10.9,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,8,19,5,15,20.0,3.0,0.75,11.05,3.0,0.0,0.0
2018,8,19,5,30,40.0,6.0,0.7,11.6,6.0,4.72,0.0
2018,8,19,5,45,159.5,20.0,0.6,12.1,33.5,15.24,0.0
2018,8,19,6,0,279.0,34.0,0.5,12.6,61.0,27.99,17.76
2018,8,19,6,15,374.0,45.5,0.5,13.2,105.0,37.16,27.12
2018,8,19,6,30,469.0,57.0,0.5,13.8,149.0,51.62,34.87
2018,8,19,6,45,533.5,65.0,0.5,14.45,200.0,96.05,56.39
2018,8,19,7,0,598.0,73.0,0.5,15.1,251.0,148.19,92.69
2018,8,19,7,15,645.0,79.5,0.5,15.75,305.0,202.9,136.47
2018,8,19,7,30,692.0,86.0,0.5,16.4,359.0,262.5,186.03
2018,8,19,7,45,725.5,90.5,0.55,17.1,412.0,320.53,234.93
2018,8,19,8,0,759.0,95.0,0.6,17.8,465.0,382.48,285.88
2018,8,19,8,15,783.5,98.0,0.65,18.5,515.5,439.65,331.91
2018,8,19,8,30,808.0,101.0,0.7,19.2,566.0,497.64,376.99
2018,8,19,8,45,828.0,103.5,0.7,19.9,613.5,553.26,418.35
2018,8,19,9,0,848.0,106.0,0.7,20.6,661.0,608.57,457.91
2018,8,19,9,15,861.5,108.5,0.75,21.2,703.5,659.18,493.49
2018,8,19,9,30,875.0,111.0,0.8,21.8,746.0,702.49,523.22
2018,8,19,9,45,884.5,113.5,0.85,22.4,782.5,746.07,552.23
2018,8,19,10,0,894.0,116.0,0.9,23.0,819.0,787.31,578.89
2018,8,19,10,15,902.5,117.0,0.95,23.4,849.0,823.88,601.27
2018,8,19,10,30,911.0,118.0,1.0,23.8,879.0,857.63,621.69
2018,8,19,10,45,917.5,119.0,1.0,24.2,902.5,886.71,638.23
2018,8,19,11,0,924.0,120.0,1.0,24.6,926.0,912.54,652.63
2018,8,19,11,15,929.0,120.0,1.05,24.8,942.0,932.75,664.85
2018,8,19,11,30,934.0,120.0,1.1,25.0,958.0,949.41,674.95
2018,8,19,11,45,937.0,120.0,1.15,25.2,966.0,960.62,681.77
2018,8,19,12,0,940.0,120.0,1.2,25.4,974.0,968.08,686.42
2018,8,19,12,15,941.0,119.0,1.2,25.5,973.5,969.03,686.62
2018,8,19,12,30,942.0,118.0,1.2,25.6,973.0,966.15,684.64
2018,8,19,12,45,942.5,116.5,1.2,25.65,964.5,958.53,680.0
2018,8,19,13,0,943.0,115.0,1.2,25.7,956.0,947.09,673.14
2018,8,19,13,15,940.0,113.5,1.2,25.65,939.0,928.82,662.38
2018,8,19,13,30,937.0,112.0,1.2,25.6,922.0,906.91,649.44
2018,8,19,13,45,932.5,111.0,1.25,25.55,898.0,880.71,634.49
2018,8,19,14,0,928.0,110.0,1.3,25.5,874.0,851.15,617.29
2018,8,19,14,15,921.0,108.0,1.3,25.3,842.5,815.55,595.73
2018,8,19,14,30,914.0,106.0,1.3,25.1,811.0,777.08,571.8
2018,8,19,14,45,905.0,103.5,1.25,24.9,773.0,734.06,542.69
2018,8,19,15,0,896.0,101.0,1.2,24.7,735.0,688.73,511.34
2018,8,19,15,15,873.0,100.5,1.2,24.7,687.0,634.62,473.09
2018,8,19,15,30,850.0,100.0,1.2,24.7,639.0,583.24,435.64
2018,8,19,15,45,803.5,100.0,1.2,24.0,578.5,515.98,386.87
2018,8,19,16,0,757.0,100.0,1.2,23.3,518.0,451.21,338.33
2018,8,19,16,15,774.0,90.5,1.2,22.75,483.0,406.65,302.26
2018,8,19,16,30,791.0,81.0,1.2,22.2,448.0,358.63,261.67
2018,8,19,16,45,748.5,77.5,1.15,21.6,391.5,295.25,209.23
2018,8,19,17,0,706.0,74.0,1.1,21.0,335.0,233.32,157.6
2018,8,19,17,15,641.0,68.5,1.05,20.1,277.0,171.78,108.31
2018,8,19,17,30,576.0,63.0,1.0,19.2,219.0,117.4,68.07
2018,8,19,17,45,527.0,54.0,0.95,18.35,172.5,68.47,38.26
2018,8,19,18,0,478.0,45.0,0.9,17.5,126.0,37.12,26.79
2018,8,19,18,15,375.0,35.5,0.9,16.7,85.5,29.31,19.39
2018,8,19,18,30,272.0,26.0,0.9,15.9,45.0,21.59,8.32
2018,8,19,18,45,145.0,14.5,0.85,15.15,23.5,11.41,0.0
2018,8,19,19,0,18.0,3.0,0.8,14.4,2.0,0.0,0.0
2018,8,19,19,15,9.0,1.5,0.8,14.05,1.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,0.85,13.35,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,0.85,10.25,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,8,20,5,15,21.0,3.0,0.9,10.35,3.0,0.0,0.0
2018,8,20,5,30,42.0,6.0,0.9,10.9,6.0,4.72,0.0
2018,8,20,5,45,147.0,18.0,0.9,11.4,30.0,13.74,0.0
2018,8,20,6,0,252.0,30.0,0.9,11.9,54.0,24.52,14.73
2018,8,20,6,15,287.0,42.0,0.9,12.35,85.5,32.02,22.63
2018,8,20,6,30,322.0,54.0,0.9,12.8,117.0,45.78,30.44
2018,8,20,6,45,185.5,66.5,0.9,13.3,105.0,66.87,44.72
2018,8,20,7,0,49.0,79.0,0.9,13.8,93.0,67.99,50.47
2018,8,20,7,15,90.5,86.0,0.85,14.4,119.0,87.86,65.5
2018,8,20,7,30,132.0,93.0,0.8,15.0,145.0,113.65,85.96
2018,8,20,7,45,166.0,109.0,0.75,15.55,183.5,147.39,113.52
2018,8,20,8,0,200.0,125.0,0.7,16.1,222.0,185.02,144.11
2018,8,20,8,15,208.5,145.5,0.75,16.7,256.0,219.01,171.75
2018,8,20,8,30,217.0,166.0,0.8,17.3,290.0,253.75,199.36
2018,8,20,8,45,230.5,191.5,0.8,17.85,333.0,296.16,232.14
2018,8,20,9,0,244.0,217.0,0.8,18.4,376.0,339.6,264.84
2018,8,20,9,15,277.5,247.5,0.85,18.85,439.5,400.95,310.53
2018,8,20,9,30,311.0,278.0,0.9,19.3,503.0,464.67,356.75
2018,8,20,9,45,346.5,298.0,0.9,19.8,560.0,522.43,397.36
2018,8,20,10,0,382.0,318.0,0.9,20.3,617.0,581.77,438.14
2018,8,20,10,15,543.5,252.5,0.95,20.65,695.5,678.97,507.64
2018,8,20,10,30,705.0,187.0,1.0,21.0,774.0,773.99,573.6
2018,8,20,10,45,758.5,176.0,1.05,21.3,823.0,820.69,604.22
2018,8,20,11,0,812.0,165.0,1.1,21.6,872.0,873.55,637.64
2018,8,20,11,15,851.5,149.5,1.1,21.85,902.0,908.25,658.24
2018,8,20,11,30,891.0,134.0,1.1,22.1,932.0,927.01,668.76
2018,8,20,11,45,893.0,134.5,1.15,22.3,939.0,937.34,675.12
2018,8,20,12,0,895.0,135.0,1.2,22.5,946.0,944.08,679.4
2018,8,20,12,15,897.5,133.5,1.2,22.55,946.0,945.86,680.29
2018,8,20,12,30,900.0,132.0,1.2,22.6,946.0,943.99,679.04
2018,8,20,12,45,881.0,141.0,1.25,22.65,931.5,928.49,670.06
2018,8,20,13,0,862.0,150.0,1.3,22.7,917.0,923.91,668.27
2018,8,20,13,15,879.5,137.0,1.3,22.55,907.0,900.35,654.0
2018,8,20,13,30,897.0,124.0,1.3,22.4,897.0,886.66,646.36
2018,8,20,13,45,891.5,122.5,1.3,22.3,872.5,860.01,630.05
2018,8,20,14,0,886.0,121.0,1.3,22.2,848.0,830.19,611.75
2018,8,20,14,15,873.5,121.5,1.3,22.0,815.5,793.81,589.2
2018,8,20,14,30,861.0,122.0,1.3,21.8,783.0,755.04,564.02
2018,8,20,14,45,851.5,119.0,1.3,21.55,746.0,719.86,540.22
2018,8,20,15,0,842.0,116.0,1.3,21.3,709.0,674.78,509.07
2018,8,20,15,15,831.5,111.0,1.3,21.3,666.5,625.32,473.59
2018,8,20,15,30,821.0,106.0,1.3,21.3,624.0,574.33,435.96
2018,8,20,15,45,806.5,101.5,1.25,20.7,578.0,520.49,395.66
2018,8,20,16,0,792.0,97.0,1.2,20.1,532.0,466.03,353.44
2018,8,20,16,15,771.0,91.5,1.2,19.6,481.5,407.67,306.89
2018,8,20,16,30,750.0,86.0,1.2,19.1,431.0,350.0,259.25
2018,8,20,16,45,717.0,80.0,1.15,18.6,377.5,287.45,206.72
2018,8,20,17,0,684.0,74.0,1.1,18.1,324.0,229.19,157.08
2018,8,20,17,15,646.5,68.0,1.1,17.4,274.0,173.18,110.46
2018,8,20,17,30,609.0,62.0,1.1,16.7,224.0,121.0,70.3
2018,8,20,17,45,539.5,53.5,1.05,16.0,173.5,69.31,38.78
2018,8,20,18,0,470.0,45.0,1.0,15.3,123.0,37.11,26.99
2018,8,20,18,15,366.0,35.0,1.0,14.7,82.5,28.9,19.12
2018,8,20,18,30,262.0,25.0,1.0,14.1,42.0,20.77,6.38
2018,8,20,18,45,140.0,14.0,0.95,13.45,22.0,11.02,0.0
2018,8,20,19,0,18.0,3.0,0.9,12.8,2.0,0.0,0.0
2018,8,20,19,15,9.0,1.5,0.95,12.5,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,0.95,10.35,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,8,21,5,15,21.0,2.5,0.9,10.95,2.5,0.0,0.0
2018,8,21,5,30,42.0,5.0,0.9,11.2,5.0,3.93,0.0
2018,8,21,5,45,120.0,13.5,0.9,11.45,22.5,10.62,0.0
2018,8,21,6,0,198.0,22.0,0.9,11.7,40.0,17.68,8.93
2018,8,21,6,15,136.0,25.5,0.9,12.05,41.5,19.35,11.47
2018,8,21,6,30,74.0,29.0,0.9,12.4,43.0,23.79,13.94
2018,8,21,6,45,37.0,42.0,0.85,12.8,49.0,36.51,24.48
2018,8,21,7,0,0.0,55.0,0.8,13.2,55.0,42.11,30.73
2018,8,21,7,15,0.0,57.5,0.8,13.7,57.5,44.03,32.26
2018,8,21,7,30,0.0,60.0,0.8,14.2,60.0,45.97,33.74
2018,8,21,7,45,0.0,72.5,0.75,14.65,72.5,55.65,41.74
2018,8,21,8,0,0.0,85.0,0.7,15.1,85.0,65.36,49.62
2018,8,21,8,15,71.0,103.0,0.65,15.65,143.5,118.35,92.7
2018,8,21,8,30,142.0,121.0,0.6,16.2,202.0,178.64,141.25
2018,8,21,8,45,89.0,142.0,0.6,16.7,194.0,170.25,134.03
2018,8,21,9,0,36.0,163.0,0.6,17.2,186.0,153.82,120.09
2018,8,21,9,15,28.0,199.5,0.6,17.7,218.0,181.55,141.44
2018,8,21,9,30,20.0,236.0,0.6,18.2,250.0,200.08,155.02
2018,8,21,9,45,75.0,291.0,0.6,18.65,349.0,297.85,230.26
