Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,21,10,0,130.0,346.0,0.6,19.1,448.0,405.48,309.39
2018,8,21,10,15,365.0,300.0,0.65,19.5,600.5,583.51,439.63
2018,8,21,10,30,600.0,254.0,0.7,19.9,753.0,751.21,555.5
2018,8,21,10,45,732.0,202.0,0.75,20.25,826.5,832.88,609.49
2018,8,21,11,0,864.0,150.0,0.8,20.6,900.0,907.46,656.92
2018,8,21,11,15,867.0,151.0,0.8,20.9,914.5,926.44,666.65
2018,8,21,11,30,870.0,152.0,0.8,21.2,929.0,941.91,674.98
2018,8,21,11,45,870.5,153.0,0.85,21.45,935.5,951.52,680.85
2018,8,21,12,0,871.0,154.0,0.9,21.7,942.0,957.45,684.58
2018,8,21,12,15,866.5,156.5,0.95,21.75,939.5,956.56,684.72
2018,8,21,12,30,862.0,159.0,1.0,21.8,937.0,951.95,682.71
2018,8,21,12,45,854.5,162.0,1.05,21.9,926.5,941.48,677.0
2018,8,21,13,0,847.0,165.0,1.1,22.0,916.0,927.48,669.17
2018,8,21,13,15,842.5,163.5,1.1,21.9,899.0,908.56,657.96
2018,8,21,13,30,838.0,162.0,1.1,21.8,882.0,886.3,644.69
2018,8,21,13,45,831.5,160.0,1.15,21.75,857.5,858.71,628.58
2018,8,21,14,0,825.0,158.0,1.2,21.7,833.0,828.14,610.41
2018,8,21,14,15,814.5,156.0,1.2,21.45,801.0,791.69,587.03
2018,8,21,14,30,804.0,154.0,1.2,21.2,769.0,752.88,561.6
2018,8,21,14,45,790.0,151.0,1.2,20.95,730.5,708.59,531.87
2018,8,21,15,0,776.0,148.0,1.2,20.7,692.0,665.32,502.05
2018,8,21,15,15,759.5,144.0,1.2,20.7,649.0,615.08,466.11
2018,8,21,15,30,743.0,140.0,1.2,20.7,606.0,564.03,428.61
2018,8,21,15,45,719.5,135.0,1.25,19.95,558.0,507.94,387.74
2018,8,21,16,0,696.0,130.0,1.3,19.2,510.0,452.36,345.63
2018,8,21,16,15,662.5,125.5,1.3,18.6,459.0,393.93,299.49
2018,8,21,16,30,629.0,121.0,1.3,18.0,408.0,337.73,253.71
2018,8,21,16,45,587.0,114.0,1.3,17.45,356.0,279.51,205.51
2018,8,21,17,0,545.0,107.0,1.3,16.9,304.0,225.27,160.13
2018,8,21,17,15,489.5,97.0,1.3,16.25,252.5,166.86,112.7
2018,8,21,17,30,434.0,87.0,1.3,15.6,201.0,118.71,76.1
2018,8,21,17,45,360.5,73.0,1.3,14.95,153.0,73.17,46.76
2018,8,21,18,0,287.0,59.0,1.3,14.3,105.0,43.95,33.05
2018,8,21,18,15,199.5,40.5,1.25,13.9,67.0,30.37,20.3
2018,8,21,18,30,112.0,22.0,1.2,13.5,29.0,16.64,2.33
2018,8,21,18,45,56.0,11.0,1.15,13.1,14.5,8.65,0.0
2018,8,21,19,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,8,21,19,15,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,8,22,5,15,0.0,0.5,1.0,10.6,0.5,0.0,0.0
2018,8,22,5,30,0.0,1.0,0.9,11.1,1.0,0.0,0.0
2018,8,22,5,45,0.0,7.0,0.8,11.6,7.0,5.51,0.0
2018,8,22,6,0,0.0,13.0,0.7,12.1,13.0,9.87,2.4
2018,8,22,6,15,4.5,24.0,0.65,12.65,25.0,18.31,10.51
2018,8,22,6,30,9.0,35.0,0.6,13.2,37.0,27.57,17.88
2018,8,22,6,45,4.5,45.0,0.55,13.75,46.0,34.81,24.18
2018,8,22,7,0,0.0,55.0,0.5,14.3,55.0,42.11,30.61
2018,8,22,7,15,0.0,63.5,0.45,14.8,63.5,48.68,36.09
2018,8,22,7,30,0.0,72.0,0.4,15.3,72.0,55.25,41.46
2018,8,22,7,45,0.0,82.0,0.4,15.85,82.0,63.0,47.7
2018,8,22,8,0,0.0,92.0,0.4,16.4,92.0,70.78,53.86
2018,8,22,8,15,0.5,117.5,0.45,16.95,118.0,90.95,70.11
2018,8,22,8,30,1.0,143.0,0.5,17.5,144.0,111.42,86.29
2018,8,22,8,45,4.0,164.5,0.5,18.05,167.5,130.34,100.98
2018,8,22,9,0,7.0,186.0,0.5,18.6,191.0,149.73,115.84
2018,8,22,9,15,10.0,204.0,0.55,19.1,211.0,166.71,128.69
2018,8,22,9,30,13.0,222.0,0.6,19.6,231.0,184.05,141.71
2018,8,22,9,45,14.5,236.5,0.65,20.15,247.0,197.74,151.73
2018,8,22,10,0,16.0,251.0,0.7,20.7,263.0,211.57,161.79
2018,8,22,10,15,33.5,288.5,0.8,21.1,315.5,270.16,206.24
2018,8,22,10,30,51.0,326.0,0.9,21.5,368.0,319.59,242.82
2018,8,22,10,45,223.0,321.0,0.95,21.85,513.0,493.46,372.63
2018,8,22,11,0,395.0,316.0,1.0,22.2,658.0,660.53,490.07
2018,8,22,11,15,610.0,241.0,1.1,22.45,779.5,794.99,583.39
2018,8,22,11,30,825.0,166.0,1.2,22.7,901.0,918.0,664.66
2018,8,22,11,45,865.0,149.0,1.25,22.9,924.5,930.96,671.36
2018,8,22,12,0,905.0,132.0,1.3,23.1,948.0,956.57,687.55
2018,8,22,12,15,903.5,133.0,1.35,23.15,946.5,956.84,688.02
2018,8,22,12,30,902.0,134.0,1.4,23.2,945.0,953.43,686.56
2018,8,22,12,45,898.0,134.0,1.5,23.2,935.0,943.21,681.72
2018,8,22,13,0,894.0,134.0,1.6,23.2,925.0,929.42,674.65
2018,8,22,13,15,890.5,133.0,1.6,23.1,908.0,911.67,664.04
2018,8,22,13,30,887.0,132.0,1.6,23.0,891.0,890.48,651.27
2018,8,22,13,45,882.0,130.0,1.65,22.85,867.0,863.82,635.62
2018,8,22,14,0,877.0,128.0,1.7,22.7,843.0,833.99,617.79
2018,8,22,14,15,868.5,126.0,1.7,22.5,811.0,798.46,595.58
2018,8,22,14,30,860.0,124.0,1.7,22.3,779.0,768.35,575.96
2018,8,22,14,45,849.0,121.0,1.65,22.05,741.0,724.12,545.5
2018,8,22,15,0,838.0,118.0,1.6,21.8,703.0,677.9,513.06
2018,8,22,15,15,822.5,115.0,1.6,21.8,659.5,627.17,476.46
2018,8,22,15,30,807.0,112.0,1.6,21.8,616.0,575.37,438.06
2018,8,22,15,45,786.5,109.0,1.55,21.1,568.5,520.18,396.84
2018,8,22,16,0,766.0,106.0,1.5,20.4,521.0,465.0,354.18
2018,8,22,16,15,739.5,101.0,1.45,19.85,470.0,404.98,306.26
2018,8,22,16,30,713.0,96.0,1.4,19.3,419.0,346.83,258.3
2018,8,22,16,45,676.5,90.5,1.35,18.7,366.5,286.95,208.12
2018,8,22,17,0,640.0,85.0,1.3,18.1,314.0,230.24,160.02
2018,8,22,17,15,588.5,77.5,1.25,17.35,261.5,172.72,112.78
2018,8,22,17,30,537.0,70.0,1.2,16.6,209.0,120.88,73.16
2018,8,22,17,45,462.5,60.0,1.15,15.85,160.0,71.86,42.55
2018,8,22,18,0,388.0,50.0,1.1,15.1,111.0,40.78,30.12
2018,8,22,18,15,277.5,36.0,1.1,14.55,71.5,29.48,19.32
2018,8,22,18,30,167.0,22.0,1.1,14.0,32.0,16.76,0.0
2018,8,22,18,45,83.5,11.0,1.05,13.4,16.0,8.65,0.0
2018,8,22,19,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,0.95,9.55,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.05,9.35,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.15,9.15,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,8,23,5,15,7.0,1.5,1.1,9.7,1.5,0.0,0.0
2018,8,23,5,30,14.0,3.0,1.1,10.4,3.0,0.0,0.0
2018,8,23,5,45,27.0,13.5,1.1,11.15,15.0,10.62,0.0
2018,8,23,6,0,40.0,24.0,1.1,11.9,27.0,18.45,9.18
2018,8,23,6,15,93.5,44.0,1.1,12.45,59.0,32.54,22.96
2018,8,23,6,30,147.0,64.0,1.1,13.0,91.0,51.21,35.76
2018,8,23,6,45,122.5,84.0,1.1,13.6,111.5,75.26,53.89
2018,8,23,7,0,98.0,104.0,1.1,14.2,132.0,96.42,72.21
2018,8,23,7,15,73.0,125.0,1.05,14.65,148.5,112.54,86.88
2018,8,23,7,30,48.0,146.0,1.0,15.1,165.0,127.75,100.46
2018,8,23,7,45,54.0,168.5,0.95,15.55,192.5,151.73,119.86
2018,8,23,8,0,60.0,191.0,0.9,16.0,220.0,176.6,139.64
2018,8,23,8,15,108.0,219.5,0.9,16.45,278.0,233.07,183.99
2018,8,23,8,30,156.0,248.0,0.9,16.9,336.0,288.89,227.07
2018,8,23,8,45,182.0,270.0,0.85,17.35,381.0,332.05,259.56
2018,8,23,9,0,208.0,292.0,0.8,17.8,426.0,377.5,293.15
2018,8,23,9,15,361.5,268.0,0.85,18.2,519.5,477.79,368.59
2018,8,23,9,30,515.0,244.0,0.9,18.6,613.0,592.65,451.89
2018,8,23,9,45,621.5,220.0,0.9,19.0,687.5,676.96,510.42
2018,8,23,10,0,728.0,196.0,0.9,19.4,762.0,761.71,567.94
2018,8,23,10,15,737.0,199.5,0.95,19.7,791.0,797.75,591.04
2018,8,23,10,30,746.0,203.0,1.0,20.0,820.0,831.46,612.86
2018,8,23,10,45,752.0,205.5,1.0,20.3,841.5,859.16,629.75
2018,8,23,11,0,758.0,208.0,1.0,20.6,863.0,884.0,644.63
2018,8,23,11,15,761.0,210.0,1.05,20.85,876.5,902.71,656.37
2018,8,23,11,30,764.0,212.0,1.1,21.1,890.0,918.18,666.0
2018,8,23,11,45,764.5,213.0,1.1,21.3,896.0,927.12,670.74
2018,8,23,12,0,765.0,214.0,1.1,21.5,902.0,932.62,673.48
2018,8,23,12,15,761.0,216.0,1.15,21.55,899.5,931.5,673.37
2018,8,23,12,30,757.0,218.0,1.2,21.6,897.0,926.93,671.22
2018,8,23,12,45,749.5,220.0,1.25,21.6,886.5,915.81,664.9
2018,8,23,13,0,742.0,222.0,1.3,21.6,876.0,901.42,656.49
2018,8,23,13,15,736.5,220.5,1.3,21.5,859.0,882.44,644.74
2018,8,23,13,30,731.0,219.0,1.3,21.4,842.0,860.44,630.99
2018,8,23,13,45,723.0,217.0,1.35,21.25,818.5,833.03,614.3
2018,8,23,14,0,715.0,215.0,1.4,21.1,795.0,803.01,595.62
2018,8,23,14,15,704.0,211.0,1.4,20.85,764.0,766.48,571.91
2018,8,23,14,30,693.0,207.0,1.4,20.6,733.0,727.95,546.43
2018,8,23,14,45,678.5,202.5,1.4,20.35,696.0,684.76,517.18
2018,8,23,15,0,664.0,198.0,1.4,20.1,659.0,640.32,486.38
2018,8,23,15,15,646.0,191.0,1.4,20.1,616.5,590.62,450.63
2018,8,23,15,30,628.0,184.0,1.4,20.1,574.0,540.57,413.74
2018,8,23,15,45,604.0,176.0,1.4,19.3,527.0,486.52,374.07
2018,8,23,16,0,580.0,168.0,1.4,18.5,480.0,428.44,330.07
2018,8,23,16,15,548.0,159.0,1.4,17.9,430.5,372.64,286.15
2018,8,23,16,30,516.0,150.0,1.4,17.3,381.0,319.22,242.86
2018,8,23,16,45,476.0,138.0,1.4,16.7,330.5,263.7,197.21
2018,8,23,17,0,436.0,126.0,1.4,16.1,280.0,212.18,154.42
2018,8,23,17,15,385.5,111.0,1.4,15.55,230.5,160.77,112.64
2018,8,23,17,30,335.0,96.0,1.4,15.0,181.0,115.26,77.55
2018,8,23,17,45,271.5,77.0,1.4,14.4,135.5,72.29,48.23
2018,8,23,18,0,208.0,58.0,1.4,13.8,90.0,42.64,31.85
2018,8,23,18,15,140.0,38.0,1.35,13.45,56.0,28.26,18.17
2018,8,23,18,30,72.0,18.0,1.3,13.1,22.0,13.71,0.0
2018,8,23,18,45,36.0,9.0,1.25,12.75,11.0,7.08,0.0
2018,8,23,19,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,8,24,5,15,3.0,1.0,1.1,10.6,1.0,0.0,0.0
2018,8,24,5,30,6.0,2.0,1.1,10.9,2.0,0.0,0.0
2018,8,24,5,45,3.0,11.0,1.15,11.2,11.0,8.65,0.0
2018,8,24,6,0,0.0,20.0,1.2,11.5,20.0,15.26,6.44
2018,8,24,6,15,1.0,38.5,1.2,11.9,38.5,28.91,19.79
2018,8,24,6,30,2.0,57.0,1.2,12.3,57.0,42.57,30.79
2018,8,24,6,45,12.5,79.5,1.2,12.75,83.0,60.71,46.07
2018,8,24,7,0,23.0,102.0,1.2,13.2,109.0,81.74,63.47
2018,8,24,7,15,32.0,123.0,1.2,13.7,134.5,102.51,80.52
2018,8,24,7,30,41.0,144.0,1.2,14.2,160.0,124.64,98.56
2018,8,24,7,45,113.5,164.5,1.15,14.7,217.0,174.07,137.42
2018,8,24,8,0,186.0,185.0,1.1,15.2,274.0,227.94,179.96
2018,8,24,8,15,421.0,164.0,1.05,15.75,393.5,343.39,269.38
2018,8,24,8,30,656.0,143.0,1.0,16.3,513.0,474.45,368.63
2018,8,24,8,45,713.5,139.0,0.95,16.85,572.0,538.81,416.1
2018,8,24,9,0,771.0,135.0,0.9,17.4,631.0,606.46,464.88
2018,8,24,9,15,771.0,145.5,0.9,17.85,669.0,653.55,497.7
2018,8,24,9,30,771.0,156.0,0.9,18.3,707.0,698.29,528.01
2018,8,24,9,45,763.0,170.0,0.9,18.8,738.0,737.97,553.74
2018,8,24,10,0,755.0,184.0,0.9,19.3,769.0,774.38,576.59
2018,8,24,10,15,766.0,186.0,0.9,19.7,798.5,811.4,599.98
2018,8,24,10,30,777.0,188.0,0.9,20.1,828.0,846.08,621.37
2018,8,24,10,45,785.5,188.5,0.95,20.5,850.5,866.56,634.04
2018,8,24,11,0,794.0,189.0,1.0,20.9,873.0,891.87,649.38
2018,8,24,11,15,799.5,189.5,1.05,21.15,888.0,911.5,661.37
2018,8,24,11,30,805.0,190.0,1.1,21.4,903.0,927.88,671.4
2018,8,24,11,45,808.0,190.0,1.15,21.65,910.0,938.2,677.68
2018,8,24,12,0,811.0,190.0,1.2,21.9,917.0,945.05,681.92
2018,8,24,12,15,806.0,193.0,1.25,21.95,914.5,943.71,681.63
2018,8,24,12,30,801.0,196.0,1.3,22.0,912.0,938.85,679.28
2018,8,24,12,45,792.5,198.5,1.35,22.05,901.0,926.92,672.53
2018,8,24,13,0,784.0,201.0,1.4,22.1,890.0,921.74,670.26
2018,8,24,13,15,779.0,199.0,1.45,22.0,872.5,902.06,658.97
2018,8,24,13,30,774.0,197.0,1.5,21.9,855.0,879.22,645.54
2018,8,24,13,45,767.0,194.5,1.5,21.8,830.5,851.2,627.75
2018,8,24,14,0,760.0,192.0,1.5,21.7,806.0,820.42,607.94
2018,8,24,14,15,749.5,188.5,1.55,21.45,774.5,783.39,584.48
2018,8,24,14,30,739.0,185.0,1.6,21.2,743.0,744.21,559.04
2018,8,24,14,45,725.0,180.5,1.6,20.95,705.0,699.73,528.88
2018,8,24,15,0,711.0,176.0,1.6,20.7,667.0,653.84,497.03
2018,8,24,15,15,692.5,170.5,1.6,20.7,624.0,603.16,460.46
2018,8,24,15,30,674.0,165.0,1.6,20.7,581.0,552.03,422.65
2018,8,24,15,45,650.5,158.5,1.55,20.0,534.0,497.31,381.97
2018,8,24,16,0,627.0,152.0,1.5,19.3,487.0,443.27,340.5
2018,8,24,16,15,596.0,144.0,1.5,18.8,437.0,385.89,295.16
2018,8,24,16,30,565.0,136.0,1.5,18.3,387.0,326.03,246.65
2018,8,24,16,45,525.0,126.0,1.5,17.75,336.0,269.41,199.86
2018,8,24,17,0,485.0,116.0,1.5,17.2,285.0,216.67,155.78
2018,8,24,17,15,433.0,103.0,1.45,16.5,235.0,163.64,112.59
2018,8,24,17,30,381.0,90.0,1.4,15.8,185.0,116.58,76.39
2018,8,24,17,45,313.5,72.5,1.4,15.15,138.5,71.63,46.22
2018,8,24,18,0,246.0,55.0,1.4,14.5,92.0,40.89,30.15
2018,8,24,18,15,163.5,36.0,1.35,13.95,56.5,26.98,16.82
2018,8,24,18,30,81.0,17.0,1.3,13.4,21.0,12.88,0.0
2018,8,24,18,45,40.5,8.5,1.2,12.85,10.5,6.69,0.0
2018,8,24,19,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,0.95,8.55,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,8,25,5,15,5.0,1.0,1.05,8.95,1.0,0.0,0.0
2018,8,25,5,30,10.0,2.0,1.0,9.5,2.0,0.0,0.0
2018,8,25,5,45,102.5,16.0,0.95,10.05,24.0,12.59,0.0
2018,8,25,6,0,195.0,30.0,0.9,10.6,46.0,22.75,12.08
2018,8,25,6,15,295.0,44.5,0.85,11.15,88.5,33.77,24.09
2018,8,25,6,30,395.0,59.0,0.8,11.7,131.0,57.93,36.25
2018,8,25,6,45,312.0,80.0,0.8,12.25,148.5,94.57,62.59
2018,8,25,7,0,229.0,101.0,0.8,12.8,166.0,118.26,85.09
2018,8,25,7,15,200.5,125.5,0.8,13.45,191.0,148.25,111.99
2018,8,25,7,30,172.0,150.0,0.8,14.1,216.0,170.69,132.32
2018,8,25,7,45,172.0,174.0,0.8,14.7,248.0,202.38,158.77
2018,8,25,8,0,172.0,198.0,0.8,15.3,280.0,234.12,184.55
2018,8,25,8,15,395.0,174.5,0.75,16.0,389.0,342.52,267.85
2018,8,25,8,30,618.0,151.0,0.7,16.7,498.0,464.95,359.66
2018,8,25,8,45,619.0,164.0,0.7,17.35,536.5,511.41,393.5
2018,8,25,9,0,620.0,177.0,0.7,18.0,575.0,556.33,425.65
2018,8,25,9,15,636.0,187.5,0.7,18.6,618.5,607.12,461.01
2018,8,25,9,30,652.0,198.0,0.7,19.2,662.0,657.3,494.78
2018,8,25,9,45,701.0,191.5,0.7,19.8,713.5,715.62,533.7
2018,8,25,10,0,750.0,185.0,0.7,20.4,765.0,774.65,571.92
2018,8,25,10,15,762.5,186.5,0.75,20.9,795.0,812.27,595.67
2018,8,25,10,30,775.0,188.0,0.8,21.4,825.0,847.64,617.84
2018,8,25,10,45,785.5,187.5,0.85,21.9,848.0,868.81,630.55
2018,8,25,11,0,796.0,187.0,0.9,22.4,871.0,894.98,646.06
2018,8,25,11,15,802.5,186.5,0.95,22.7,885.5,914.62,657.82
2018,8,25,11,30,809.0,186.0,1.0,23.0,900.0,931.02,667.65
2018,8,25,11,45,814.0,185.0,1.05,23.3,908.0,942.25,674.34
2018,8,25,12,0,819.0,184.0,1.1,23.6,916.0,950.01,679.0
2018,8,25,12,15,827.5,179.0,1.15,23.75,917.5,953.81,681.71
2018,8,25,12,30,836.0,174.0,1.2,23.9,919.0,953.94,682.27
2018,8,25,12,45,846.0,166.0,1.25,24.05,913.5,948.9,679.71
2018,8,25,13,0,856.0,158.0,1.3,24.2,908.0,939.97,674.84
2018,8,25,13,15,852.5,156.0,1.3,24.05,890.5,920.92,663.69
2018,8,25,13,30,849.0,154.0,1.3,23.9,873.0,898.47,650.5
2018,8,25,13,45,825.0,160.0,1.35,23.75,842.0,863.02,629.55
2018,8,25,14,0,801.0,166.0,1.4,23.6,811.0,825.3,606.85
2018,8,25,14,15,796.5,160.0,1.4,23.1,780.0,790.13,585.12
2018,8,25,14,30,792.0,154.0,1.4,22.6,749.0,752.28,561.04
2018,8,25,14,45,795.5,145.0,1.45,22.1,717.0,714.86,537.21
2018,8,25,15,0,799.0,136.0,1.5,21.6,685.0,674.45,510.45
2018,8,25,15,15,766.0,136.0,1.5,21.6,635.5,618.63,470.21
2018,8,25,15,30,733.0,136.0,1.5,21.6,586.0,561.19,427.93
2018,8,25,15,45,728.0,127.0,1.45,20.3,544.0,511.09,391.63
2018,8,25,16,0,723.0,118.0,1.4,19.0,502.0,459.7,352.68
2018,8,25,16,15,696.5,111.5,1.4,18.4,451.0,400.59,305.66
2018,8,25,16,30,670.0,105.0,1.4,17.8,400.0,342.97,258.28
2018,8,25,16,45,633.5,97.5,1.35,17.15,348.0,283.3,208.24
2018,8,25,17,0,597.0,90.0,1.3,16.5,296.0,226.95,160.32
2018,8,25,17,15,544.0,81.0,1.3,15.95,244.5,170.06,113.29
2018,8,25,17,30,491.0,72.0,1.3,15.4,193.0,119.18,73.89
2018,8,25,17,45,414.5,60.0,1.25,14.8,145.0,70.95,42.72
2018,8,25,18,0,338.0,48.0,1.2,14.2,97.0,36.55,26.34
2018,8,25,18,15,228.0,33.0,1.15,13.6,60.0,25.09,14.99
2018,8,25,18,30,118.0,18.0,1.1,13.0,23.0,13.68,0.0
2018,8,25,18,45,59.0,9.0,1.05,12.45,11.5,7.08,0.0
2018,8,25,19,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,0.95,9.95,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,1.15,8.7,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,1.15,8.45,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,1.05,8.35,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,8,26,5,15,8.0,1.0,0.85,9.0,1.0,0.0,0.0
2018,8,26,5,30,16.0,2.0,0.9,9.6,2.0,0.0,0.0
2018,8,26,5,45,151.0,15.5,0.9,10.15,26.5,12.2,0.0
2018,8,26,6,0,286.0,29.0,0.9,10.7,51.0,24.07,12.66
2018,8,26,6,15,396.5,38.5,0.9,11.25,95.0,31.78,22.28
2018,8,26,6,30,507.0,48.0,0.9,11.8,139.0,57.51,32.79
2018,8,26,6,45,301.5,64.0,0.9,12.3,123.0,82.66,52.75
2018,8,26,7,0,96.0,80.0,0.9,12.8,107.0,79.65,58.48
2018,8,26,7,15,56.0,100.0,0.9,13.4,116.5,90.81,69.83
2018,8,26,7,30,16.0,120.0,0.9,14.0,126.0,96.79,76.18
2018,8,26,7,45,72.0,127.0,0.9,14.6,160.0,125.83,98.87
2018,8,26,8,0,128.0,134.0,0.9,15.2,194.0,164.38,129.76
2018,8,26,8,15,174.5,140.5,0.85,15.85,232.5,205.61,162.82
2018,8,26,8,30,221.0,147.0,0.8,16.5,271.0,245.92,194.8
2018,8,26,8,45,230.5,167.5,0.8,17.15,306.0,282.38,223.11
2018,8,26,9,0,240.0,188.0,0.8,17.8,341.0,319.4,251.15
2018,8,26,9,15,259.0,216.0,0.8,18.4,391.0,369.83,288.66
2018,8,26,9,30,278.0,244.0,0.8,19.0,441.0,421.41,325.95
2018,8,26,9,45,421.5,239.5,0.8,19.6,555.5,550.65,420.0
2018,8,26,10,0,565.0,235.0,0.8,20.2,670.0,674.68,505.83
2018,8,26,10,15,758.5,164.0,0.8,20.7,771.5,785.19,581.27
2018,8,26,10,30,952.0,93.0,0.8,21.2,873.0,890.76,647.18
2018,8,26,10,45,958.0,93.0,0.85,21.65,896.0,919.42,663.0
2018,8,26,11,0,964.0,93.0,0.9,22.1,919.0,944.61,677.65
2018,8,26,11,15,967.5,93.5,0.95,22.4,934.0,964.47,689.39
2018,8,26,11,30,971.0,94.0,1.0,22.7,949.0,980.52,698.88
2018,8,26,11,45,972.5,94.5,1.05,23.0,956.0,990.87,704.95
2018,8,26,12,0,974.0,95.0,1.1,23.3,963.0,997.25,708.73
2018,8,26,12,15,970.5,97.0,1.15,23.35,960.5,996.51,708.93
2018,8,26,12,30,967.0,99.0,1.2,23.4,958.0,991.77,706.84
2018,8,26,12,45,960.5,100.5,1.25,23.5,946.5,979.88,700.28
2018,8,26,13,0,954.0,102.0,1.3,23.6,935.0,964.2,691.47
2018,8,26,13,15,950.0,102.0,1.35,23.45,917.5,945.59,681.51
2018,8,26,13,30,946.0,102.0,1.4,23.3,900.0,923.32,669.22
2018,8,26,13,45,940.0,101.0,1.45,23.2,874.5,894.88,652.76
2018,8,26,14,0,934.0,100.0,1.5,23.1,849.0,863.14,634.04
2018,8,26,14,15,926.0,98.5,1.5,22.8,816.5,826.22,611.61
2018,8,26,14,30,918.0,97.0,1.5,22.5,784.0,786.48,587.06
2018,8,26,14,45,906.5,96.0,1.55,22.25,745.5,742.13,558.39
2018,8,26,15,0,895.0,95.0,1.6,22.0,707.0,695.67,526.72
2018,8,26,15,15,881.0,92.5,1.6,22.0,662.5,644.37,489.79
2018,8,26,15,30,867.0,90.0,1.6,22.0,618.0,591.72,450.8
2018,8,26,15,45,847.5,87.0,1.6,21.1,569.0,537.12,410.53
2018,8,26,16,0,828.0,84.0,1.6,20.2,520.0,479.03,366.03
2018,8,26,16,15,801.5,81.0,1.55,19.55,468.0,418.17,317.2
2018,8,26,16,30,775.0,78.0,1.5,18.9,416.0,358.5,267.65
2018,8,26,16,45,738.0,73.5,1.5,18.25,362.0,295.87,214.78
2018,8,26,17,0,701.0,69.0,1.5,17.6,308.0,234.51,162.25
2018,8,26,17,15,648.0,63.5,1.45,16.8,254.5,174.53,112.23
2018,8,26,17,30,595.0,58.0,1.4,16.0,201.0,120.3,70.15
2018,8,26,17,45,513.0,49.5,1.4,15.15,151.0,68.13,37.32
2018,8,26,18,0,431.0,41.0,1.4,14.3,101.0,33.91,23.96
2018,8,26,18,15,296.5,29.5,1.35,13.75,62.5,24.35,14.01
2018,8,26,18,30,162.0,18.0,1.3,13.2,24.0,14.16,0.0
2018,8,26,18,45,81.0,9.0,1.25,12.6,12.0,0.0,0.0
2018,8,26,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,8,27,5,15,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,8,27,5,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,8,27,5,45,4.0,3.0,1.1,11.85,3.5,2.36,0.0
2018,8,27,6,0,8.0,6.0,1.1,12.1,7.0,4.95,0.0
2018,8,27,6,15,13.5,11.5,1.1,12.5,13.5,9.37,2.55
2018,8,27,6,30,19.0,17.0,1.1,12.9,20.0,14.52,6.35
2018,8,27,6,45,9.5,23.0,1.1,13.3,24.5,19.07,10.41
2018,8,27,7,0,0.0,29.0,1.1,13.7,29.0,22.09,13.45
2018,8,27,7,15,0.0,39.5,1.05,14.25,39.5,30.16,20.33
2018,8,27,7,30,0.0,50.0,1.0,14.8,50.0,38.25,27.12
2018,8,27,7,45,0.0,60.5,1.0,15.3,60.5,46.36,33.83
2018,8,27,8,0,0.0,71.0,1.0,15.8,71.0,54.5,40.45
2018,8,27,8,15,0.0,84.0,1.0,16.3,84.0,64.6,48.62
2018,8,27,8,30,0.0,97.0,1.0,16.8,97.0,74.78,56.73
2018,8,27,8,45,0.0,109.5,0.95,17.3,109.5,84.66,64.5
2018,8,27,9,0,0.0,122.0,0.9,17.8,122.0,94.61,72.24
2018,8,27,9,15,1.0,138.0,0.9,18.2,138.5,108.08,82.8
2018,8,27,9,30,2.0,154.0,0.9,18.6,155.0,121.75,93.39
2018,8,27,9,45,3.5,163.0,0.95,19.0,165.5,130.3,99.86
2018,8,27,10,0,5.0,172.0,1.0,19.4,176.0,138.99,106.43
2018,8,27,10,15,5.5,174.5,1.0,19.7,179.0,141.7,108.27
2018,8,27,10,30,6.0,177.0,1.0,20.0,182.0,144.43,110.15
2018,8,27,10,45,7.5,190.5,1.05,20.35,197.0,157.02,119.77
2018,8,27,11,0,9.0,204.0,1.1,20.7,212.0,169.7,129.38
2018,8,27,11,15,10.5,219.5,1.15,20.85,229.0,184.12,140.39
2018,8,27,11,30,12.0,235.0,1.2,21.0,246.0,198.6,151.39
2018,8,27,11,45,10.0,213.0,1.2,21.2,222.0,178.66,135.79
2018,8,27,12,0,8.0,191.0,1.2,21.4,198.0,158.77,120.3
2018,8,27,12,15,10.0,210.0,1.25,21.5,219.0,176.27,133.93
2018,8,27,12,30,12.0,229.0,1.3,21.6,240.0,193.81,147.41
2018,8,27,12,45,17.0,262.5,1.3,21.7,277.5,226.25,172.27
2018,8,27,13,0,22.0,296.0,1.3,21.8,315.0,274.44,208.69
2018,8,27,13,15,27.5,306.5,1.35,21.75,330.0,288.1,219.12
2018,8,27,13,30,33.0,317.0,1.4,21.7,345.0,301.38,229.45
2018,8,27,13,45,103.5,312.5,1.4,21.6,396.0,371.48,283.98
2018,8,27,14,0,174.0,308.0,1.4,21.5,447.0,420.41,321.76
2018,8,27,14,15,491.0,220.5,1.4,21.3,591.0,610.76,465.43
2018,8,27,14,30,808.0,133.0,1.4,21.1,735.0,748.79,564.85
2018,8,27,14,45,795.5,129.5,1.4,20.9,697.0,704.33,532.8
2018,8,27,15,0,783.0,126.0,1.4,20.7,659.0,658.16,500.71
2018,8,27,15,15,766.0,122.5,1.4,20.7,616.0,607.76,464.34
2018,8,27,15,30,749.0,119.0,1.4,20.7,573.0,557.44,427.01
2018,8,27,15,45,729.5,113.5,1.35,20.05,526.0,502.17,385.69
2018,8,27,16,0,710.0,108.0,1.3,19.4,479.0,447.05,343.06
2018,8,27,16,15,687.0,101.0,1.3,18.9,430.0,389.54,297.13
2018,8,27,16,30,664.0,94.0,1.3,18.4,381.0,333.19,250.57
2018,8,27,16,45,630.5,86.5,1.25,17.95,330.5,274.7,201.18
2018,8,27,17,0,597.0,79.0,1.2,17.5,280.0,219.22,153.68
2018,8,27,17,15,547.5,70.5,1.2,16.9,230.0,163.3,107.25
2018,8,27,17,30,498.0,62.0,1.2,16.3,180.0,112.95,68.02
2018,8,27,17,45,424.5,52.0,1.15,15.75,134.5,65.91,37.7
2018,8,27,18,0,351.0,42.0,1.1,15.2,89.0,34.34,24.17
2018,8,27,18,15,234.5,29.0,1.05,14.7,54.5,23.78,13.0
2018,8,27,18,30,118.0,16.0,1.0,14.2,20.0,12.59,0.0
2018,8,27,18,45,59.0,8.0,1.0,13.75,10.0,0.0,0.0
2018,8,27,19,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,8,28,5,15,2.0,0.5,1.1,11.55,0.5,0.0,0.0
2018,8,28,5,30,4.0,1.0,1.2,11.8,1.0,0.0,0.0
2018,8,28,5,45,36.0,6.5,1.25,12.05,9.0,5.11,0.0
2018,8,28,6,0,68.0,12.0,1.3,12.3,17.0,9.18,0.85
2018,8,28,6,15,83.5,18.0,1.3,12.6,29.0,13.64,6.25
2018,8,28,6,30,99.0,24.0,1.3,12.9,41.0,23.24,11.79
2018,8,28,6,45,69.5,29.5,1.3,13.2,43.5,31.73,18.73
2018,8,28,7,0,40.0,35.0,1.3,13.5,46.0,35.58,23.28
2018,8,28,7,15,20.0,43.5,1.3,13.95,49.0,38.92,27.1
2018,8,28,7,30,0.0,52.0,1.3,14.4,52.0,39.79,28.47
2018,8,28,7,45,0.0,67.0,1.25,14.8,67.0,51.39,38.15
2018,8,28,8,0,0.0,82.0,1.2,15.2,82.0,63.02,47.71
2018,8,28,8,15,1.0,113.0,1.2,15.7,113.5,87.82,68.04
2018,8,28,8,30,2.0,144.0,1.2,16.2,145.0,113.09,88.38
2018,8,28,8,45,12.0,186.0,1.15,16.7,193.5,152.86,120.15
2018,8,28,9,0,22.0,228.0,1.1,17.2,242.0,194.23,152.53
2018,8,28,9,15,45.0,257.0,1.1,17.55,288.0,245.24,192.21
2018,8,28,9,30,68.0,286.0,1.1,17.9,334.0,289.72,226.11
2018,8,28,9,45,90.0,315.5,1.1,18.3,382.5,335.96,260.71
2018,8,28,10,0,112.0,345.0,1.1,18.7,431.0,398.89,306.94
2018,8,28,10,15,115.5,359.0,1.1,19.0,450.5,419.84,321.24
2018,8,28,10,30,119.0,373.0,1.1,19.3,470.0,440.56,335.55
2018,8,28,10,45,140.0,383.5,1.1,19.6,500.5,472.79,358.53
2018,8,28,11,0,161.0,394.0,1.1,19.9,531.0,505.32,381.39
2018,8,28,11,15,242.5,352.5,1.1,20.05,563.0,561.21,422.7
2018,8,28,11,30,324.0,311.0,1.1,20.2,595.0,600.02,451.54
2018,8,28,11,45,430.0,284.5,1.1,20.35,664.0,695.65,518.87
2018,8,28,12,0,536.0,258.0,1.1,20.5,733.0,776.23,573.92
2018,8,28,12,15,713.0,188.5,1.15,20.55,819.0,874.76,641.76
2018,8,28,12,30,890.0,119.0,1.2,20.6,905.0,945.9,687.19
2018,8,28,12,45,917.5,105.0,1.2,20.7,907.5,950.65,689.26
2018,8,28,13,0,945.0,91.0,1.2,20.8,910.0,950.71,689.33
2018,8,28,13,15,943.0,89.5,1.2,20.75,893.0,932.31,678.17
2018,8,28,13,30,941.0,88.0,1.2,20.7,876.0,910.22,664.9
2018,8,28,13,45,937.0,86.5,1.25,20.65,851.5,882.83,648.95
2018,8,28,14,0,933.0,85.0,1.3,20.6,827.0,852.07,630.67
2018,8,28,14,15,926.5,84.0,1.3,20.45,796.0,816.61,608.71
2018,8,28,14,30,920.0,83.0,1.3,20.3,765.0,778.24,584.61
2018,8,28,14,45,911.5,80.5,1.25,20.15,727.0,734.25,555.5
2018,8,28,15,0,903.0,78.0,1.2,20.0,689.0,687.91,522.84
2018,8,28,15,15,889.5,76.5,1.2,20.0,645.5,637.37,486.47
2018,8,28,15,30,876.0,75.0,1.2,20.0,602.0,585.42,447.99
2018,8,28,15,45,860.0,71.5,1.2,19.5,554.0,529.07,405.81
2018,8,28,16,0,844.0,68.0,1.2,19.0,506.0,472.15,361.54
2018,8,28,16,15,822.0,65.5,1.15,18.6,455.5,413.43,313.83
2018,8,28,16,30,800.0,63.0,1.1,18.2,405.0,355.45,265.07
2018,8,28,16,45,767.0,59.0,1.1,17.8,352.0,293.04,211.88
2018,8,28,17,0,734.0,55.0,1.1,17.4,299.0,233.29,160.08
2018,8,28,17,15,685.0,50.5,1.05,16.8,246.5,173.17,109.44
2018,8,28,17,30,636.0,46.0,1.0,16.2,194.0,118.3,66.45
2018,8,28,17,45,555.5,40.0,1.0,15.6,145.0,65.94,33.77
2018,8,28,18,0,475.0,34.0,1.0,15.0,96.0,28.5,19.06
2018,8,28,18,15,318.5,24.5,1.0,14.45,58.0,20.31,9.74
2018,8,28,18,30,162.0,15.0,1.0,13.9,20.0,11.8,0.0
2018,8,28,18,45,81.0,7.5,1.0,13.35,10.0,0.0,0.0
2018,8,28,19,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,0.95,10.45,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,8,29,5,15,9.0,1.5,1.05,10.75,1.0,0.0,0.0
2018,8,29,5,30,18.0,3.0,1.0,11.3,2.0,0.0,0.0
2018,8,29,5,45,146.0,15.0,0.95,11.9,24.0,11.8,0.0
2018,8,29,6,0,274.0,27.0,0.9,12.5,46.0,22.44,9.52
2018,8,29,6,15,386.0,36.0,0.9,13.0,88.5,29.75,20.18
2018,8,29,6,30,498.0,45.0,0.9,13.5,131.0,60.35,32.68
2018,8,29,6,45,430.0,64.5,0.9,14.0,157.0,103.92,64.37
2018,8,29,7,0,362.0,84.0,0.9,14.5,183.0,135.29,93.05
2018,8,29,7,15,515.0,81.5,0.85,14.9,255.0,198.37,141.12
2018,8,29,7,30,668.0,79.0,0.8,15.3,327.0,275.29,202.13
2018,8,29,7,45,729.5,77.5,0.75,15.75,385.5,338.79,255.1
2018,8,29,8,0,791.0,76.0,0.7,16.2,444.0,406.31,310.07
2018,8,29,8,15,723.0,103.5,0.75,16.7,468.5,445.8,343.57
2018,8,29,8,30,655.0,131.0,0.8,17.2,493.0,477.05,369.01
2018,8,29,8,45,488.0,189.5,0.8,17.7,472.0,464.25,359.54
2018,8,29,9,0,321.0,248.0,0.8,18.2,451.0,427.65,331.13
2018,8,29,9,15,329.0,270.5,0.8,18.6,490.5,470.21,362.26
2018,8,29,9,30,337.0,293.0,0.8,19.0,530.0,512.65,391.87
2018,8,29,9,45,446.5,269.0,0.85,19.45,599.5,602.28,456.34
2018,8,29,10,0,556.0,245.0,0.9,19.9,669.0,684.81,514.0
2018,8,29,10,15,728.0,177.5,0.95,20.2,755.0,788.48,586.27
2018,8,29,10,30,900.0,110.0,1.0,20.5,841.0,873.76,641.44
2018,8,29,10,45,928.0,100.5,1.05,20.75,871.5,910.92,663.81
2018,8,29,11,0,956.0,91.0,1.1,21.0,902.0,945.48,685.01
2018,8,29,11,15,960.0,91.0,1.15,21.15,917.0,965.02,696.9
2018,8,29,11,30,964.0,91.0,1.2,21.3,932.0,980.79,706.68
2018,8,29,11,45,966.0,91.0,1.25,21.4,939.0,990.86,713.14
2018,8,29,12,0,968.0,91.0,1.3,21.5,946.0,996.98,717.3
2018,8,29,12,15,965.0,93.0,1.3,21.55,943.5,996.47,716.75
2018,8,29,12,30,962.0,95.0,1.3,21.6,941.0,991.97,713.9
2018,8,29,12,45,957.0,96.0,1.3,21.65,930.0,980.71,706.97
2018,8,29,13,0,952.0,97.0,1.3,21.7,919.0,965.64,697.79
2018,8,29,13,15,948.5,96.0,1.3,21.7,901.0,946.2,686.09
2018,8,29,13,30,945.0,95.0,1.3,21.7,883.0,923.09,672.11
2018,8,29,13,45,941.0,93.5,1.3,21.7,858.5,895.51,655.28
2018,8,29,14,0,937.0,92.0,1.3,21.7,834.0,864.53,636.21
2018,8,29,14,15,930.0,90.5,1.3,21.55,802.0,827.93,613.7
2018,8,29,14,30,923.0,89.0,1.3,21.4,770.0,788.44,589.06
2018,8,29,14,45,913.5,87.0,1.3,21.3,731.5,744.0,560.21
2018,8,29,15,0,904.0,85.0,1.3,21.2,693.0,697.28,527.86
2018,8,29,15,15,874.5,86.5,1.3,21.2,643.0,639.48,486.46
2018,8,29,15,30,845.0,88.0,1.3,21.2,593.0,581.72,443.97
2018,8,29,15,45,805.5,90.0,1.3,20.8,539.5,522.37,399.58
2018,8,29,16,0,766.0,92.0,1.3,20.4,486.0,461.36,352.56
2018,8,29,16,15,651.5,103.0,1.3,20.05,413.5,378.86,288.5
2018,8,29,16,30,537.0,114.0,1.3,19.7,341.0,307.08,231.87
2018,8,29,16,45,429.5,112.5,1.25,19.35,278.5,233.66,173.53
2018,8,29,17,0,322.0,111.0,1.2,19.0,216.0,176.99,129.0
2018,8,29,17,15,341.0,90.0,1.15,18.35,183.5,139.93,96.44
2018,8,29,17,30,360.0,69.0,1.1,17.7,151.0,100.53,63.16
2018,8,29,17,45,293.5,55.0,1.05,17.1,110.5,59.52,35.62
2018,8,29,18,0,227.0,41.0,1.0,16.5,70.0,30.9,20.9
2018,8,29,18,15,150.5,26.5,1.0,16.0,42.0,20.05,8.68
2018,8,29,18,30,74.0,12.0,1.0,15.5,14.0,9.44,0.0
2018,8,29,18,45,37.0,6.0,1.0,14.95,7.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,0.75,12.2,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.75,12.45,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.75,12.6,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.7,12.95,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.75,12.45,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,0.75,11.9,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,8,30,5,15,2.5,0.5,0.7,12.45,0.5,0.0,0.0
2018,8,30,5,30,5.0,1.0,0.7,12.8,1.0,0.0,0.0
2018,8,30,5,45,8.0,4.0,0.65,13.15,4.5,3.15,0.0
2018,8,30,6,0,11.0,7.0,0.6,13.5,8.0,5.75,0.0
2018,8,30,6,15,11.5,12.5,0.65,13.9,14.0,9.85,2.88
2018,8,30,6,30,12.0,18.0,0.7,14.3,20.0,14.73,6.56
2018,8,30,6,45,6.0,24.0,0.7,14.75,25.0,19.55,10.88
2018,8,30,7,0,0.0,30.0,0.7,15.2,30.0,22.86,14.01
2018,8,30,7,15,0.0,49.0,0.65,15.5,49.0,37.47,26.48
2018,8,30,7,30,0.0,68.0,0.6,15.8,68.0,52.16,38.82
2018,8,30,7,45,3.0,100.0,0.55,16.1,101.5,78.16,60.35
2018,8,30,8,0,6.0,132.0,0.5,16.4,135.0,104.94,82.09
2018,8,30,8,15,19.0,143.0,0.5,16.85,153.5,120.24,94.07
2018,8,30,8,30,32.0,154.0,0.5,17.3,172.0,142.33,111.57
2018,8,30,8,45,45.0,161.0,0.5,17.7,188.5,157.72,123.58
2018,8,30,9,0,58.0,168.0,0.5,18.1,205.0,174.31,136.53
2018,8,30,9,15,38.0,194.5,0.55,18.65,219.5,186.85,145.44
2018,8,30,9,30,18.0,221.0,0.6,19.2,234.0,188.2,145.42
2018,8,30,9,45,17.5,232.5,0.6,19.75,245.5,198.22,152.56
2018,8,30,10,0,17.0,244.0,0.6,20.3,257.0,208.19,159.57
2018,8,30,10,15,42.5,274.5,0.65,20.65,308.5,268.97,206.04
2018,8,30,10,30,68.0,305.0,0.7,21.0,360.0,319.94,243.98
2018,8,30,10,45,340.0,267.5,0.75,21.35,554.0,575.26,433.42
2018,8,30,11,0,612.0,230.0,0.8,21.7,748.0,796.75,584.83
2018,8,30,11,15,753.5,177.5,0.9,21.9,825.5,877.62,637.13
2018,8,30,11,30,895.0,125.0,1.0,22.1,903.0,953.6,685.22
2018,8,30,11,45,884.5,131.0,1.05,22.3,904.5,957.03,686.44
2018,8,30,12,0,874.0,137.0,1.1,22.5,906.0,956.61,686.34
2018,8,30,12,15,883.5,132.5,1.15,22.5,908.5,961.5,690.28
2018,8,30,12,30,893.0,128.0,1.2,22.5,911.0,962.66,691.9
2018,8,30,12,45,888.5,128.5,1.25,22.55,900.5,951.78,685.92
2018,8,30,13,0,884.0,129.0,1.3,22.6,890.0,937.35,677.88
2018,8,30,13,15,880.0,128.0,1.35,22.45,872.5,918.49,667.57
2018,8,30,13,30,876.0,127.0,1.4,22.3,855.0,896.25,655.08
2018,8,30,13,45,870.0,125.5,1.4,22.2,830.0,868.55,638.22
2018,8,30,14,0,864.0,124.0,1.4,22.1,805.0,837.8,619.32
2018,8,30,14,15,855.0,121.5,1.45,21.85,772.5,809.99,603.21
2018,8,30,14,30,846.0,119.0,1.5,21.6,740.0,769.57,578.06
2018,8,30,14,45,834.5,116.5,1.55,21.35,702.0,725.04,548.53
2018,8,30,15,0,823.0,114.0,1.6,21.1,664.0,678.62,516.81
2018,8,30,15,15,806.5,111.0,1.6,21.1,620.5,626.94,479.53
2018,8,30,15,30,790.0,108.0,1.6,21.1,577.0,574.35,440.55
2018,8,30,15,45,770.0,103.0,1.6,20.35,529.0,517.44,398.36
2018,8,30,16,0,750.0,98.0,1.6,19.6,481.0,460.6,354.59
2018,8,30,16,15,723.5,93.0,1.65,19.05,430.5,400.81,306.83
2018,8,30,16,30,697.0,88.0,1.7,18.5,380.0,342.75,258.71
2018,8,30,16,45,659.5,81.5,1.7,18.0,328.0,281.76,207.06
2018,8,30,17,0,622.0,75.0,1.7,17.5,276.0,224.2,157.55
2018,8,30,17,15,566.0,67.5,1.75,16.85,225.0,166.15,109.13
2018,8,30,17,30,510.0,60.0,1.8,16.2,174.0,114.45,68.66
2018,8,30,17,45,425.0,50.0,1.8,15.55,127.5,65.71,37.01
2018,8,30,18,0,340.0,40.0,1.8,14.9,81.0,32.88,22.62
2018,8,30,18,15,215.0,26.0,1.75,14.5,47.5,21.4,8.55
2018,8,30,18,30,90.0,12.0,1.7,14.1,14.0,9.44,0.0
2018,8,30,18,45,45.0,6.0,1.7,13.65,7.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,1.35,12.2,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,8,31,5,45,109.5,12.5,1.15,12.25,19.5,9.83,0.0
2018,8,31,6,0,219.0,25.0,1.2,12.7,39.0,20.64,6.53
2018,8,31,6,15,337.0,36.0,1.25,13.1,81.0,29.58,19.87
2018,8,31,6,30,455.0,47.0,1.3,13.5,123.0,63.59,35.15
2018,8,31,6,45,525.0,55.0,1.3,13.9,172.5,110.6,65.58
2018,8,31,7,0,595.0,63.0,1.3,14.3,222.0,166.01,108.87
2018,8,31,7,15,643.0,68.5,1.2,14.85,274.5,222.02,156.46
2018,8,31,7,30,691.0,74.0,1.1,15.4,327.0,283.0,208.78
2018,8,31,7,45,724.5,78.0,1.05,15.95,379.0,343.11,260.11
2018,8,31,8,0,758.0,82.0,1.0,16.5,431.0,404.37,310.8
2018,8,31,8,15,784.0,85.0,1.0,17.2,481.5,463.28,358.02
2018,8,31,8,30,810.0,88.0,1.0,17.9,532.0,523.14,404.11
