Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,10,11,30,982.0,84.0,1.2,24.1,905.0,1027.26,728.73
2018,9,10,11,45,982.5,84.5,1.25,24.45,910.0,1035.66,733.38
2018,9,10,12,0,983.0,85.0,1.3,24.8,915.0,1039.97,735.7
2018,9,10,12,15,980.0,86.5,1.35,24.9,911.5,1037.88,734.96
2018,9,10,12,30,977.0,88.0,1.4,25.0,908.0,1031.69,731.9
2018,9,10,12,45,971.5,88.5,1.45,25.1,895.0,1018.07,724.36
2018,9,10,13,0,966.0,89.0,1.5,25.2,882.0,1000.55,714.54
2018,9,10,13,15,961.0,88.5,1.55,25.2,862.5,978.68,702.3
2018,9,10,13,30,956.0,88.0,1.6,25.2,843.0,953.13,687.74
2018,9,10,13,45,949.0,87.5,1.6,25.25,816.0,922.33,668.99
2018,9,10,14,0,942.0,87.0,1.6,25.3,789.0,888.26,648.09
2018,9,10,14,15,932.5,86.0,1.65,25.1,755.0,848.59,624.56
2018,9,10,14,30,923.0,85.0,1.7,24.9,721.0,806.21,598.9
2018,9,10,14,45,909.5,83.5,1.7,24.7,680.5,757.95,568.34
2018,9,10,15,0,896.0,82.0,1.7,24.5,640.0,707.79,534.72
2018,9,10,15,15,880.0,80.0,1.7,24.5,594.5,653.93,496.47
2018,9,10,15,30,864.0,78.0,1.7,24.5,549.0,598.98,456.28
2018,9,10,15,45,840.0,75.0,1.75,23.65,498.5,540.93,414.07
2018,9,10,16,0,816.0,72.0,1.8,22.8,448.0,479.52,367.56
2018,9,10,16,15,782.5,69.0,1.8,22.05,395.0,414.78,316.29
2018,9,10,16,30,749.0,66.0,1.8,21.3,342.0,352.19,264.76
2018,9,10,16,45,702.0,61.5,1.75,20.55,288.0,286.46,209.4
2018,9,10,17,0,655.0,57.0,1.7,19.8,234.0,225.25,156.82
2018,9,10,17,15,584.5,50.5,1.7,18.8,182.5,161.6,103.86
2018,9,10,17,30,514.0,44.0,1.7,17.8,131.0,107.13,61.01
2018,9,10,17,45,394.0,35.0,1.65,16.75,87.5,55.98,27.58
2018,9,10,18,0,274.0,26.0,1.6,15.7,44.0,21.64,7.51
2018,9,10,18,15,145.0,14.5,1.55,15.05,23.0,11.41,0.0
2018,9,10,18,30,16.0,3.0,1.5,14.4,2.0,0.0,0.0
2018,9,10,18,45,8.0,1.5,1.5,13.75,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,9,11,5,45,98.0,9.0,1.2,11.05,12.5,0.0,0.0
2018,9,11,6,0,196.0,18.0,1.2,11.3,25.0,14.16,0.0
2018,9,11,6,15,347.5,27.0,1.25,11.8,65.0,32.2,13.93
2018,9,11,6,30,499.0,36.0,1.3,12.3,105.0,79.11,41.01
2018,9,11,6,45,580.5,42.5,1.3,12.8,156.0,133.17,81.34
2018,9,11,7,0,662.0,49.0,1.3,13.3,207.0,195.76,133.32
2018,9,11,7,15,711.0,53.0,1.3,13.85,260.5,256.35,186.76
2018,9,11,7,30,760.0,57.0,1.3,14.4,314.0,321.85,244.02
2018,9,11,7,45,792.0,61.0,1.3,14.95,367.5,385.16,298.53
2018,9,11,8,0,824.0,65.0,1.3,15.5,421.0,450.67,352.83
2018,9,11,8,15,846.0,68.0,1.3,16.1,471.5,509.38,399.95
2018,9,11,8,30,868.0,71.0,1.3,16.7,522.0,570.23,446.73
2018,9,11,8,45,883.5,74.0,1.3,17.3,568.5,627.09,488.74
2018,9,11,9,0,899.0,77.0,1.3,17.9,615.0,682.98,528.49
2018,9,11,9,15,910.5,79.5,1.3,18.35,656.5,734.26,563.93
2018,9,11,9,30,922.0,82.0,1.3,18.8,698.0,783.63,595.41
2018,9,11,9,45,930.0,84.0,1.3,19.25,733.0,827.56,622.43
2018,9,11,10,0,938.0,86.0,1.3,19.7,768.0,868.8,647.28
2018,9,11,10,15,944.5,87.0,1.35,20.0,796.5,904.82,669.46
2018,9,11,10,30,951.0,88.0,1.4,20.3,825.0,937.66,689.49
2018,9,11,10,45,954.0,90.0,1.4,20.55,846.0,965.02,705.32
2018,9,11,11,0,957.0,92.0,1.4,20.8,867.0,988.72,718.81
2018,9,11,11,15,959.0,92.0,1.45,21.0,879.5,1005.63,728.98
2018,9,11,11,30,961.0,92.0,1.5,21.2,892.0,1018.65,736.86
2018,9,11,11,45,961.5,92.5,1.5,21.4,897.0,1026.8,741.03
2018,9,11,12,0,962.0,93.0,1.5,21.6,902.0,1030.95,742.86
2018,9,11,12,15,964.0,91.5,1.55,21.6,899.5,1030.41,743.3
2018,9,11,12,30,966.0,90.0,1.6,21.6,897.0,1025.83,741.36
2018,9,11,12,45,967.5,87.5,1.65,21.55,887.0,1015.66,736.18
2018,9,11,13,0,969.0,85.0,1.7,21.5,877.0,1001.45,728.55
2018,9,11,13,15,966.0,83.5,1.75,21.35,858.0,980.17,716.74
2018,9,11,13,30,963.0,82.0,1.8,21.2,839.0,955.13,702.52
2018,9,11,13,45,958.5,80.5,1.8,21.05,812.5,925.15,684.41
2018,9,11,14,0,954.0,79.0,1.8,20.9,786.0,891.73,663.98
2018,9,11,14,15,947.0,77.0,1.85,20.6,752.5,852.5,640.39
2018,9,11,14,30,940.0,75.0,1.9,20.3,719.0,810.37,614.49
2018,9,11,14,45,930.0,73.0,1.9,20.05,679.0,763.36,584.22
2018,9,11,15,0,920.0,71.0,1.9,19.8,639.0,714.13,551.1
2018,9,11,15,15,905.0,69.0,1.9,19.8,593.5,659.73,511.57
2018,9,11,15,30,890.0,67.0,1.9,19.8,548.0,604.13,469.97
2018,9,11,15,45,870.5,64.0,1.9,18.95,498.5,544.13,425.1
2018,9,11,16,0,851.0,61.0,1.9,18.1,449.0,484.0,378.21
2018,9,11,16,15,823.5,58.0,1.9,17.5,396.5,420.62,326.51
2018,9,11,16,30,796.0,55.0,1.9,16.9,344.0,359.5,274.59
2018,9,11,16,45,754.5,51.5,1.85,16.3,290.5,293.84,217.64
2018,9,11,17,0,713.0,48.0,1.8,15.7,237.0,231.96,162.89
2018,9,11,17,15,643.5,43.0,1.75,15.05,184.5,167.5,107.74
2018,9,11,17,30,574.0,38.0,1.7,14.4,132.0,111.01,62.32
2018,9,11,17,45,439.5,30.5,1.65,13.7,87.0,55.36,25.72
2018,9,11,18,0,305.0,23.0,1.6,13.0,42.0,19.2,4.07
2018,9,11,18,15,152.5,11.5,1.55,12.6,21.0,9.05,0.0
2018,9,11,18,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,1.25,10.1,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,9,12,5,45,95.5,8.5,1.1,10.05,12.0,0.0,0.0
2018,9,12,6,0,191.0,17.0,1.1,10.4,24.0,13.38,0.0
2018,9,12,6,15,343.0,26.5,1.15,11.0,63.5,33.14,13.81
2018,9,12,6,30,495.0,36.0,1.2,11.6,103.0,80.84,42.34
2018,9,12,6,45,576.5,42.0,1.2,12.25,153.5,134.42,82.72
2018,9,12,7,0,658.0,48.0,1.2,12.9,204.0,196.59,134.57
2018,9,12,7,15,706.5,52.5,1.2,13.25,257.0,257.43,188.49
2018,9,12,7,30,755.0,57.0,1.2,13.6,310.0,323.15,246.16
2018,9,12,7,45,769.5,64.0,1.2,13.95,358.5,382.29,297.86
2018,9,12,8,0,784.0,71.0,1.2,14.3,407.0,441.71,347.83
2018,9,12,8,15,810.5,74.0,1.2,14.55,458.0,503.2,397.53
2018,9,12,8,30,837.0,77.0,1.2,14.8,509.0,565.59,446.04
2018,9,12,8,45,866.5,75.5,1.2,15.1,558.5,621.45,488.19
2018,9,12,9,0,896.0,74.0,1.2,15.4,608.0,681.14,531.66
2018,9,12,9,15,908.0,75.5,1.2,15.75,648.5,731.57,566.83
2018,9,12,9,30,920.0,77.0,1.2,16.1,689.0,780.14,598.03
2018,9,12,9,45,929.5,78.5,1.2,16.4,724.5,824.61,626.0
2018,9,12,10,0,939.0,80.0,1.2,16.7,760.0,866.51,651.87
2018,9,12,10,15,945.5,80.5,1.2,17.2,788.0,901.98,672.65
2018,9,12,10,30,952.0,81.0,1.2,17.7,816.0,934.26,691.18
2018,9,12,10,45,956.5,81.5,1.25,18.15,836.5,961.37,707.19
2018,9,12,11,0,961.0,82.0,1.3,18.6,857.0,984.87,720.93
2018,9,12,11,15,963.5,82.5,1.3,18.85,870.5,1002.75,730.84
2018,9,12,11,30,966.0,83.0,1.3,19.1,884.0,1016.75,738.41
2018,9,12,11,45,966.5,83.5,1.35,19.3,889.0,1024.86,743.42
2018,9,12,12,0,967.0,84.0,1.4,19.5,894.0,1028.94,746.08
2018,9,12,12,15,882.0,129.5,1.45,19.5,866.0,992.43,723.65
2018,9,12,12,30,797.0,175.0,1.5,19.5,838.0,966.08,708.09
2018,9,12,12,45,713.5,213.5,1.55,19.45,801.5,926.85,684.02
2018,9,12,13,0,630.0,252.0,1.6,19.4,765.0,873.75,648.66
2018,9,12,13,15,656.0,232.0,1.65,19.3,755.0,866.68,646.51
2018,9,12,13,30,682.0,212.0,1.7,19.2,745.0,855.26,640.91
2018,9,12,13,45,663.5,210.0,1.75,19.05,714.0,817.78,616.72
2018,9,12,14,0,645.0,208.0,1.8,18.9,683.0,778.49,591.14
2018,9,12,14,15,701.5,174.0,1.8,18.7,669.5,768.17,586.6
2018,9,12,14,30,758.0,140.0,1.8,18.5,656.0,749.96,576.02
2018,9,12,14,45,787.0,120.5,1.8,18.25,628.5,716.07,553.59
2018,9,12,15,0,816.0,101.0,1.8,18.0,601.0,681.03,529.66
2018,9,12,15,15,782.0,101.5,1.8,18.0,552.0,620.57,485.16
2018,9,12,15,30,748.0,102.0,1.8,18.0,503.0,560.86,440.21
2018,9,12,15,45,695.0,103.0,1.8,17.35,448.0,493.6,389.22
2018,9,12,16,0,642.0,104.0,1.8,16.7,393.0,428.73,338.48
2018,9,12,16,15,668.5,87.5,1.8,16.2,356.5,385.57,302.39
2018,9,12,16,30,695.0,71.0,1.8,15.7,320.0,338.09,260.73
2018,9,12,16,45,658.5,63.5,1.8,15.2,269.0,275.52,206.4
2018,9,12,17,0,622.0,56.0,1.8,14.7,218.0,216.45,154.09
2018,9,12,17,15,558.0,48.5,1.7,14.2,169.0,155.98,102.12
2018,9,12,17,30,494.0,41.0,1.6,13.7,120.0,102.99,59.18
2018,9,12,17,45,353.0,32.0,1.55,13.2,77.5,51.66,25.21
2018,9,12,18,0,212.0,23.0,1.5,12.7,35.0,19.05,0.93
2018,9,12,18,15,106.0,11.5,1.45,12.35,17.5,9.05,0.0
2018,9,12,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,9,13,5,45,0.0,2.5,0.9,10.45,2.5,0.0,0.0
2018,9,13,6,0,0.0,5.0,0.9,10.8,5.0,3.93,0.0
2018,9,13,6,15,0.0,15.5,0.9,11.4,15.5,11.8,3.15
2018,9,13,6,30,0.0,26.0,0.9,12.0,26.0,19.83,11.07
2018,9,13,6,45,20.0,46.5,0.95,12.55,51.0,40.07,27.79
2018,9,13,7,0,40.0,67.0,1.0,13.1,76.0,62.64,46.62
2018,9,13,7,15,233.0,84.5,1.0,13.6,160.0,143.8,109.67
2018,9,13,7,30,426.0,102.0,1.0,14.1,244.0,249.24,193.83
2018,9,13,7,45,504.0,105.5,1.0,14.6,300.5,311.77,245.23
2018,9,13,8,0,582.0,109.0,1.0,15.1,357.0,388.55,306.96
2018,9,13,8,15,715.5,88.5,1.05,15.55,430.5,472.22,372.76
2018,9,13,8,30,849.0,68.0,1.1,16.0,504.0,562.77,442.25
2018,9,13,8,45,859.0,72.5,1.1,16.5,548.0,616.88,481.96
2018,9,13,9,0,869.0,77.0,1.1,17.0,592.0,669.55,519.48
2018,9,13,9,15,888.0,77.0,1.1,17.4,635.0,722.18,555.93
2018,9,13,9,30,907.0,77.0,1.1,17.8,678.0,773.59,588.76
2018,9,13,9,45,914.0,80.0,1.15,18.15,712.5,817.16,616.42
2018,9,13,10,0,921.0,83.0,1.2,18.5,747.0,858.02,642.04
2018,9,13,10,15,928.0,83.5,1.2,18.8,775.0,893.31,663.15
2018,9,13,10,30,935.0,84.0,1.2,19.1,803.0,925.51,682.1
2018,9,13,10,45,940.0,85.0,1.25,19.35,824.0,953.14,698.94
2018,9,13,11,0,945.0,86.0,1.3,19.6,845.0,977.25,713.57
2018,9,13,11,15,948.0,86.0,1.3,19.75,858.0,994.75,723.5
2018,9,13,11,30,951.0,86.0,1.3,19.9,871.0,1008.43,731.16
2018,9,13,11,45,952.0,86.0,1.35,20.0,876.0,1016.29,736.29
2018,9,13,12,0,953.0,86.0,1.4,20.1,881.0,1020.18,739.11
2018,9,13,12,15,953.0,86.0,1.45,20.1,878.0,1019.11,739.25
2018,9,13,12,30,953.0,86.0,1.5,20.1,875.0,1014.05,737.03
2018,9,13,12,45,951.0,85.0,1.55,20.1,863.5,1002.05,730.54
2018,9,13,13,0,949.0,84.0,1.6,20.1,852.0,986.17,721.69
2018,9,13,13,15,945.0,83.0,1.65,19.95,833.0,964.64,709.65
2018,9,13,13,30,941.0,82.0,1.7,19.8,814.0,939.46,695.26
2018,9,13,13,45,935.0,81.0,1.75,19.65,787.5,909.04,677.32
2018,9,13,14,0,929.0,80.0,1.8,19.5,761.0,875.37,657.07
2018,9,13,14,15,835.5,111.5,1.8,19.3,703.0,810.5,614.89
2018,9,13,14,30,742.0,143.0,1.8,19.1,645.0,742.28,568.94
2018,9,13,14,45,595.5,179.5,1.8,18.85,567.0,638.22,493.98
2018,9,13,15,0,449.0,216.0,1.8,18.6,489.0,535.87,418.46
2018,9,13,15,15,486.0,189.0,1.8,18.6,464.5,510.65,401.01
2018,9,13,15,30,523.0,162.0,1.8,18.6,440.0,480.5,378.52
2018,9,13,15,45,547.0,138.5,1.8,17.9,404.5,441.56,349.19
2018,9,13,16,0,571.0,115.0,1.8,17.2,369.0,405.4,320.53
2018,9,13,16,15,637.0,89.5,1.8,16.75,340.5,374.82,294.0
2018,9,13,16,30,703.0,64.0,1.8,16.3,312.0,335.54,258.26
2018,9,13,16,45,660.0,58.5,1.75,15.85,261.0,272.6,203.59
2018,9,13,17,0,617.0,53.0,1.7,15.4,210.0,213.01,151.03
2018,9,13,17,15,566.5,45.5,1.65,14.8,163.5,155.39,101.0
2018,9,13,17,30,516.0,38.0,1.6,14.2,117.0,103.6,58.47
2018,9,13,17,45,381.5,29.5,1.5,13.6,75.5,51.69,23.93
2018,9,13,18,0,247.0,21.0,1.4,13.0,34.0,17.47,0.0
2018,9,13,18,15,123.5,10.5,1.35,12.6,17.0,8.26,0.0
2018,9,13,18,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,0.95,9.75,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,0.85,8.65,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,0.95,8.6,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,9,14,5,45,25.0,6.0,0.85,9.25,6.5,0.0,0.0
2018,9,14,6,0,50.0,12.0,0.8,9.5,13.0,9.44,0.0
2018,9,14,6,15,138.0,28.0,0.8,10.1,43.0,28.32,12.36
2018,9,14,6,30,226.0,44.0,0.8,10.7,73.0,62.78,37.82
2018,9,14,6,45,275.5,59.0,0.8,11.35,111.0,101.07,68.29
2018,9,14,7,0,325.0,74.0,0.8,12.0,149.0,145.57,105.79
2018,9,14,7,15,266.0,98.5,0.8,12.5,170.0,167.11,128.3
2018,9,14,7,30,207.0,123.0,0.8,13.0,191.0,186.38,147.49
2018,9,14,7,45,235.5,144.0,0.8,13.5,234.0,231.09,184.71
2018,9,14,8,0,264.0,165.0,0.8,14.0,277.0,278.94,223.54
2018,9,14,8,15,308.0,181.0,0.75,14.6,327.0,333.09,266.13
2018,9,14,8,30,352.0,197.0,0.7,15.2,377.0,391.43,310.71
2018,9,14,8,45,405.0,203.0,0.7,15.85,428.0,462.79,363.9
2018,9,14,9,0,458.0,209.0,0.7,16.5,479.0,526.55,409.95
2018,9,14,9,15,457.0,225.5,0.7,17.05,511.0,564.82,435.88
2018,9,14,9,30,456.0,242.0,0.7,17.6,543.0,601.58,460.29
2018,9,14,9,45,602.0,200.0,0.75,18.2,619.0,705.09,533.82
2018,9,14,10,0,748.0,158.0,0.8,18.8,695.0,809.06,604.38
2018,9,14,10,15,834.0,126.0,0.85,19.2,746.5,869.96,642.06
2018,9,14,10,30,920.0,94.0,0.9,19.6,798.0,925.78,676.37
2018,9,14,10,45,938.5,88.0,0.95,20.05,823.0,957.93,695.09
2018,9,14,11,0,957.0,82.0,1.0,20.5,848.0,987.03,712.13
2018,9,14,11,15,960.5,82.0,1.05,20.75,861.0,1005.11,722.82
2018,9,14,11,30,964.0,82.0,1.1,21.0,874.0,1019.33,731.33
2018,9,14,11,45,965.0,82.0,1.15,21.25,879.0,1027.2,736.05
2018,9,14,12,0,966.0,82.0,1.2,21.5,884.0,1031.04,738.46
2018,9,14,12,15,965.0,82.0,1.25,21.6,880.5,1028.89,737.75
2018,9,14,12,30,964.0,82.0,1.3,21.7,877.0,1022.71,734.7
2018,9,14,12,45,960.0,82.5,1.35,21.8,865.0,1010.2,727.83
2018,9,14,13,0,956.0,83.0,1.4,21.9,853.0,993.82,718.65
2018,9,14,13,15,952.0,82.0,1.4,21.8,833.5,972.05,705.88
2018,9,14,13,30,948.0,81.0,1.4,21.7,814.0,946.62,690.84
2018,9,14,13,45,938.5,81.0,1.45,21.65,786.0,913.93,671.66
2018,9,14,14,0,929.0,81.0,1.5,21.6,758.0,878.17,650.33
2018,9,14,14,15,915.0,82.0,1.5,21.4,723.0,836.97,624.89
2018,9,14,14,30,901.0,83.0,1.5,21.2,688.0,793.45,597.61
2018,9,14,14,45,865.0,88.0,1.5,21.0,641.0,735.93,560.25
2018,9,14,15,0,829.0,93.0,1.5,20.8,594.0,684.38,524.77
2018,9,14,15,15,764.0,101.5,1.5,20.8,536.0,611.44,471.96
2018,9,14,15,30,699.0,110.0,1.5,20.8,478.0,543.41,421.47
2018,9,14,15,45,593.0,122.0,1.5,20.0,413.5,458.78,358.32
2018,9,14,16,0,487.0,134.0,1.5,19.2,349.0,376.73,295.51
2018,9,14,16,15,442.5,123.0,1.5,18.6,299.5,317.1,248.22
2018,9,14,16,30,398.0,112.0,1.5,18.0,250.0,261.77,202.99
2018,9,14,16,45,384.5,94.5,1.5,17.4,210.0,215.04,163.06
2018,9,14,17,0,371.0,77.0,1.5,16.8,170.0,169.61,123.29
2018,9,14,17,15,376.5,59.0,1.45,16.1,134.0,128.85,86.5
2018,9,14,17,30,382.0,41.0,1.4,15.4,98.0,89.74,52.43
2018,9,14,17,45,257.5,30.0,1.35,14.75,61.5,44.65,21.7
2018,9,14,18,0,133.0,19.0,1.3,14.1,25.0,14.45,0.0
2018,9,14,18,15,66.5,9.5,1.25,13.65,12.5,7.47,0.0
2018,9,14,18,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,9,15,5,45,50.5,6.0,1.1,10.45,7.5,0.0,0.0
2018,9,15,6,0,101.0,12.0,1.1,10.6,15.0,9.44,0.0
2018,9,15,6,15,283.0,23.5,1.15,10.95,54.5,32.56,11.59
2018,9,15,6,30,465.0,35.0,1.2,11.3,94.0,83.19,44.54
2018,9,15,6,45,559.0,40.5,1.25,11.65,144.5,137.1,86.01
2018,9,15,7,0,653.0,46.0,1.3,12.0,195.0,201.46,140.12
2018,9,15,7,15,705.5,50.0,1.3,12.5,248.5,263.15,195.03
2018,9,15,7,30,758.0,54.0,1.3,13.0,302.0,330.16,253.84
2018,9,15,7,45,793.0,57.0,1.3,13.45,355.0,393.91,308.94
2018,9,15,8,0,828.0,60.0,1.3,13.9,408.0,458.08,362.49
2018,9,15,8,15,853.0,62.5,1.3,14.35,459.5,520.02,412.32
2018,9,15,8,30,878.0,65.0,1.3,14.8,511.0,582.59,460.66
2018,9,15,8,45,895.5,67.0,1.3,15.3,558.0,640.19,503.44
2018,9,15,9,0,913.0,69.0,1.3,15.8,605.0,696.97,544.08
2018,9,15,9,15,923.0,72.0,1.3,16.15,646.0,748.3,579.01
2018,9,15,9,30,933.0,75.0,1.3,16.5,687.0,797.54,610.53
2018,9,15,9,45,939.0,78.0,1.35,16.9,722.0,841.25,638.26
2018,9,15,10,0,945.0,81.0,1.4,17.3,757.0,882.08,663.78
2018,9,15,10,15,952.5,81.5,1.4,17.55,785.5,918.45,685.8
2018,9,15,10,30,960.0,82.0,1.4,17.8,814.0,951.65,705.59
2018,9,15,10,45,965.5,82.5,1.45,18.05,835.5,979.67,722.69
2018,9,15,11,0,971.0,83.0,1.5,18.3,857.0,1004.07,737.52
2018,9,15,11,15,974.5,83.0,1.55,18.4,870.0,1022.29,748.88
2018,9,15,11,30,978.0,83.0,1.6,18.5,883.0,1036.59,757.91
2018,9,15,11,45,979.5,83.0,1.6,18.6,888.0,1044.94,762.52
2018,9,15,12,0,981.0,83.0,1.6,18.7,893.0,1049.22,764.75
2018,9,15,12,15,980.0,83.0,1.65,18.7,889.5,1046.95,764.09
2018,9,15,12,30,979.0,83.0,1.7,18.7,886.0,1040.58,761.02
2018,9,15,12,45,976.5,82.5,1.75,18.65,874.5,1028.18,754.37
2018,9,15,13,0,974.0,82.0,1.8,18.6,863.0,1011.79,745.29
2018,9,15,13,15,970.0,81.0,1.85,18.5,843.0,989.59,732.62
2018,9,15,13,30,966.0,80.0,1.9,18.4,823.0,963.65,717.52
2018,9,15,13,45,960.5,79.5,1.95,18.3,796.5,933.34,699.45
2018,9,15,14,0,955.0,79.0,2.0,18.2,770.0,899.66,679.0
2018,9,15,14,15,947.5,77.0,2.0,18.0,736.0,859.54,653.72
2018,9,15,14,30,940.0,75.0,2.0,17.8,702.0,816.56,626.23
2018,9,15,14,45,929.0,73.5,2.0,17.65,662.0,768.92,594.99
2018,9,15,15,0,918.0,72.0,2.0,17.5,622.0,719.16,561.22
2018,9,15,15,15,901.5,70.0,2.0,17.5,576.0,663.48,520.39
2018,9,15,15,30,885.0,68.0,2.0,17.5,530.0,606.76,477.56
2018,9,15,15,45,863.5,65.0,2.05,16.9,479.5,545.53,431.13
2018,9,15,16,0,842.0,62.0,2.1,16.3,429.0,484.43,382.81
2018,9,15,16,15,812.0,59.0,2.1,15.85,376.5,421.8,330.94
2018,9,15,16,30,782.0,56.0,2.1,15.4,324.0,358.59,276.75
2018,9,15,16,45,737.0,52.0,2.1,15.0,270.5,291.77,218.27
2018,9,15,17,0,692.0,48.0,2.1,14.6,217.0,229.21,162.41
2018,9,15,17,15,616.5,42.0,2.05,14.0,165.5,163.57,105.94
2018,9,15,17,30,541.0,36.0,2.0,13.4,114.0,106.76,59.89
2018,9,15,17,45,388.0,27.5,1.9,12.85,71.5,51.18,22.41
2018,9,15,18,0,235.0,19.0,1.8,12.3,29.0,14.95,0.0
2018,9,15,18,15,117.5,9.5,1.75,11.9,14.5,0.0,0.0
2018,9,15,18,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,1.65,11.15,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,1.55,10.55,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,1.25,9.25,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,0.95,7.65,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,0.95,7.55,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.05,7.35,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.15,7.4,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.15,7.3,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.05,7.3,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,0.95,7.75,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,9,16,5,45,86.0,7.0,0.85,8.65,9.0,0.0,0.0
2018,9,16,6,0,172.0,14.0,0.8,9.1,18.0,11.02,0.0
2018,9,16,6,15,337.5,23.5,0.85,10.0,56.5,36.17,11.94
2018,9,16,6,30,503.0,33.0,0.9,10.9,95.0,88.24,46.9
2018,9,16,6,45,586.5,38.5,0.95,11.75,145.0,142.23,89.02
2018,9,16,7,0,670.0,44.0,1.0,12.6,195.0,206.13,143.07
2018,9,16,7,15,720.0,48.0,1.05,13.15,248.5,268.24,198.32
2018,9,16,7,30,770.0,52.0,1.1,13.7,302.0,335.37,257.08
2018,9,16,7,45,803.5,55.0,1.1,14.25,355.0,397.76,310.7
2018,9,16,8,0,837.0,58.0,1.1,14.8,408.0,463.33,364.77
2018,9,16,8,15,860.5,61.0,1.1,15.4,459.0,525.54,414.07
2018,9,16,8,30,884.0,64.0,1.1,16.0,510.0,588.21,461.65
2018,9,16,8,45,901.0,65.5,1.1,16.55,556.5,645.26,503.39
2018,9,16,9,0,918.0,67.0,1.1,17.1,603.0,701.43,542.96
2018,9,16,9,15,930.0,69.0,1.1,17.6,644.5,753.32,577.2
2018,9,16,9,30,942.0,71.0,1.1,18.1,686.0,803.27,608.37
2018,9,16,9,45,951.0,72.0,1.1,18.55,721.0,847.5,635.22
2018,9,16,10,0,960.0,73.0,1.1,19.0,756.0,889.04,659.92
2018,9,16,10,15,966.5,74.0,1.15,19.35,784.5,925.5,682.05
2018,9,16,10,30,973.0,75.0,1.2,19.7,813.0,958.67,701.98
2018,9,16,10,45,977.0,75.5,1.2,20.05,833.5,985.54,716.99
2018,9,16,11,0,981.0,76.0,1.2,20.4,854.0,1008.7,729.66
2018,9,16,11,15,982.5,76.5,1.25,20.6,866.5,1025.63,739.81
2018,9,16,11,30,984.0,77.0,1.3,20.8,879.0,1038.55,747.63
2018,9,16,11,45,984.5,77.0,1.3,21.0,883.0,1045.89,751.23
2018,9,16,12,0,985.0,77.0,1.3,21.2,887.0,1049.11,752.47
2018,9,16,12,15,983.5,77.5,1.35,21.3,883.5,1046.8,751.65
2018,9,16,12,30,982.0,78.0,1.4,21.4,880.0,1040.37,748.45
2018,9,16,12,45,978.5,78.5,1.45,21.45,868.0,1027.96,741.78
2018,9,16,13,0,975.0,79.0,1.5,21.5,856.0,1011.59,732.74
2018,9,16,13,15,970.5,78.5,1.55,21.4,836.5,989.34,720.43
2018,9,16,13,30,966.0,78.0,1.6,21.3,817.0,963.37,705.75
2018,9,16,13,45,959.5,77.0,1.6,21.2,789.5,931.53,686.52
2018,9,16,14,0,953.0,76.0,1.6,21.1,762.0,896.39,665.06
2018,9,16,14,15,944.5,74.5,1.65,20.9,727.5,855.96,640.74
2018,9,16,14,30,936.0,73.0,1.7,20.7,693.0,812.76,614.18
2018,9,16,14,45,923.5,71.5,1.7,20.5,652.5,764.07,582.92
2018,9,16,15,0,911.0,70.0,1.7,20.3,612.0,713.43,549.34
2018,9,16,15,15,894.5,68.0,1.7,20.3,566.0,657.98,509.36
2018,9,16,15,30,878.0,66.0,1.7,20.3,520.0,601.52,467.42
2018,9,16,15,45,855.5,63.5,1.75,19.55,470.0,540.57,422.17
2018,9,16,16,0,833.0,61.0,1.8,18.8,420.0,479.87,375.09
2018,9,16,16,15,800.5,58.5,1.8,18.25,367.5,417.16,323.99
2018,9,16,16,30,768.0,56.0,1.8,17.7,315.0,354.13,270.74
2018,9,16,16,45,720.0,51.5,1.85,17.1,261.5,286.61,212.69
2018,9,16,17,0,672.0,47.0,1.9,16.5,208.0,223.79,157.43
2018,9,16,17,15,593.5,41.0,1.85,15.8,157.0,158.75,102.08
2018,9,16,17,30,515.0,35.0,1.8,15.1,106.0,102.94,57.28
2018,9,16,17,45,363.5,26.0,1.75,14.35,65.5,48.71,20.41
2018,9,16,18,0,212.0,17.0,1.7,13.6,25.0,13.38,0.0
2018,9,16,18,15,106.0,8.5,1.65,13.15,12.5,0.0,0.0
2018,9,16,18,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,0.85,8.25,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,0.95,8.2,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,0.95,8.05,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,0.8,8.15,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,9,17,5,45,84.0,6.5,0.8,9.35,8.5,0.0,0.0
2018,9,17,6,0,168.0,13.0,0.8,9.7,17.0,10.23,0.0
2018,9,17,6,15,333.0,22.5,0.85,10.35,54.5,36.5,10.97
2018,9,17,6,30,498.0,32.0,0.9,11.0,92.0,88.85,47.29
2018,9,17,6,45,582.0,38.0,0.95,11.7,142.0,143.35,90.22
2018,9,17,7,0,666.0,44.0,1.0,12.4,192.0,207.86,145.02
2018,9,17,7,15,716.5,48.0,1.0,12.9,245.0,270.05,200.38
2018,9,17,7,30,767.0,52.0,1.0,13.4,298.0,337.31,259.16
2018,9,17,7,45,800.5,55.0,1.0,13.9,351.0,399.54,312.61
2018,9,17,8,0,834.0,58.0,1.0,14.4,404.0,465.03,366.54
2018,9,17,8,15,857.5,60.5,1.0,14.95,454.5,526.59,415.31
2018,9,17,8,30,881.0,63.0,1.0,15.5,505.0,588.6,462.39
2018,9,17,8,45,898.0,65.0,1.05,16.05,551.5,646.05,504.77
2018,9,17,9,0,915.0,67.0,1.1,16.6,598.0,702.62,545.11
2018,9,17,9,15,924.0,70.0,1.1,17.1,638.5,753.28,578.37
2018,9,17,9,30,933.0,73.0,1.1,17.6,679.0,801.76,608.62
2018,9,17,9,45,938.5,76.0,1.1,18.1,713.5,844.99,634.77
2018,9,17,10,0,944.0,79.0,1.1,18.6,748.0,885.3,658.62
2018,9,17,10,15,951.5,79.5,1.15,18.95,776.5,921.54,680.7
2018,9,17,10,30,959.0,80.0,1.2,19.3,805.0,954.6,700.62
2018,9,17,10,45,964.0,81.0,1.25,19.65,826.0,982.54,717.22
2018,9,17,11,0,969.0,82.0,1.3,20.0,847.0,1006.85,731.55
2018,9,17,11,15,972.5,82.0,1.35,20.15,860.0,1024.87,742.55
2018,9,17,11,30,976.0,82.0,1.4,20.3,873.0,1038.98,751.26
2018,9,17,11,45,977.5,82.0,1.45,20.45,878.0,1047.14,756.39
2018,9,17,12,0,979.0,82.0,1.5,20.6,883.0,1051.22,759.17
2018,9,17,12,15,977.5,82.0,1.55,20.5,879.0,1048.27,758.43
2018,9,17,12,30,976.0,82.0,1.6,20.4,875.0,1041.23,755.31
2018,9,17,12,45,972.0,82.5,1.65,20.35,863.0,1028.29,748.45
2018,9,17,13,0,968.0,83.0,1.7,20.3,851.0,1011.42,739.2
2018,9,17,13,15,964.5,81.5,1.75,20.1,831.0,989.03,726.85
2018,9,17,13,30,961.0,80.0,1.8,19.9,811.0,962.9,712.08
2018,9,17,13,45,955.0,79.5,1.8,19.7,784.0,932.06,693.54
2018,9,17,14,0,949.0,79.0,1.8,19.5,757.0,897.91,672.72
2018,9,17,14,15,940.5,77.0,1.85,19.15,722.5,856.96,648.04
2018,9,17,14,30,932.0,75.0,1.9,18.8,688.0,813.26,621.1
2018,9,17,14,45,921.0,73.0,1.9,18.5,648.0,765.19,590.08
2018,9,17,15,0,910.0,71.0,1.9,18.2,608.0,715.05,556.65
2018,9,17,15,15,893.0,69.5,1.9,18.2,562.0,659.77,516.26
2018,9,17,15,30,876.0,68.0,1.9,18.2,516.0,603.53,473.95
2018,9,17,15,45,854.0,65.0,1.9,17.3,466.0,542.31,427.97
2018,9,17,16,0,832.0,62.0,1.9,16.4,416.0,481.32,380.16
2018,9,17,16,15,799.5,59.0,1.9,15.8,363.5,418.1,328.19
2018,9,17,16,30,767.0,56.0,1.9,15.2,311.0,354.52,273.97
2018,9,17,16,45,716.5,52.0,1.85,14.65,257.5,286.68,214.89
2018,9,17,17,0,666.0,48.0,1.8,14.1,204.0,223.8,159.01
2018,9,17,17,15,580.5,42.0,1.8,13.45,153.0,157.66,102.53
2018,9,17,17,30,495.0,36.0,1.8,12.8,102.0,101.1,56.95
2018,9,17,17,45,329.5,26.0,1.75,12.2,61.5,46.61,19.14
2018,9,17,18,0,164.0,16.0,1.7,11.6,21.0,12.67,0.0
2018,9,17,18,15,82.0,8.0,1.65,11.3,10.5,0.0,0.0
2018,9,17,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,1.55,10.75,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,1.35,10.3,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,9,18,5,45,27.5,5.5,1.0,9.85,6.0,0.0,0.0
2018,9,18,6,0,55.0,11.0,1.0,10.0,12.0,8.65,0.0
2018,9,18,6,15,230.0,24.0,1.05,10.4,48.5,33.93,10.18
2018,9,18,6,30,405.0,37.0,1.1,10.8,85.0,84.08,47.04
2018,9,18,6,45,500.5,44.0,1.15,11.15,133.5,136.21,88.08
2018,9,18,7,0,596.0,51.0,1.2,11.5,182.0,199.86,141.9
2018,9,18,7,15,643.5,58.0,1.15,12.0,233.5,260.22,195.69
2018,9,18,7,30,691.0,65.0,1.1,12.5,285.0,325.67,252.83
2018,9,18,7,45,745.0,66.0,1.1,12.95,340.5,392.2,309.37
2018,9,18,8,0,799.0,67.0,1.1,13.4,396.0,463.25,367.58
2018,9,18,8,15,825.0,69.5,1.05,13.95,446.5,525.1,416.3
2018,9,18,8,30,851.0,72.0,1.0,14.5,497.0,583.85,460.75
2018,9,18,8,45,870.0,74.5,1.0,15.0,544.0,641.68,503.15
2018,9,18,9,0,889.0,77.0,1.0,15.5,591.0,698.87,543.54
2018,9,18,9,15,904.0,78.0,1.05,15.95,632.5,750.59,578.54
2018,9,18,9,30,919.0,79.0,1.1,16.4,674.0,800.66,610.77
2018,9,18,9,45,930.0,80.0,1.1,16.85,709.5,845.59,638.31
2018,9,18,10,0,941.0,81.0,1.1,17.3,745.0,888.01,663.78
2018,9,18,10,15,948.0,82.0,1.15,17.65,773.0,924.21,685.9
2018,9,18,10,30,955.0,83.0,1.2,18.0,801.0,957.21,705.88
2018,9,18,10,45,959.0,83.5,1.25,18.35,821.0,983.53,721.51
2018,9,18,11,0,963.0,84.0,1.3,18.7,841.0,1006.18,734.88
2018,9,18,11,15,965.0,84.0,1.3,18.95,853.0,1022.6,743.8
2018,9,18,11,30,967.0,84.0,1.3,19.2,865.0,1035.09,750.38
2018,9,18,11,45,967.5,84.5,1.3,19.4,869.5,1042.67,754.18
2018,9,18,12,0,968.0,85.0,1.3,19.6,874.0,1046.2,755.63
2018,9,18,12,15,966.0,86.0,1.35,19.75,870.0,1043.76,754.58
2018,9,18,12,30,964.0,87.0,1.4,19.9,866.0,1037.28,751.18
2018,9,18,12,45,959.0,87.5,1.45,20.0,853.5,1023.39,743.39
2018,9,18,13,0,954.0,88.0,1.5,20.1,841.0,1005.65,733.29
2018,9,18,13,15,949.5,87.5,1.5,20.1,821.0,983.56,719.99
2018,9,18,13,30,945.0,87.0,1.5,20.1,801.0,957.84,704.42
2018,9,18,13,45,938.0,86.0,1.55,20.1,773.5,925.89,685.48
2018,9,18,14,0,931.0,85.0,1.6,20.1,746.0,890.75,664.31
2018,9,18,14,15,921.0,83.5,1.6,19.85,711.5,849.62,638.92
2018,9,18,14,30,911.0,82.0,1.6,19.6,677.0,805.9,611.5
2018,9,18,14,45,897.5,80.0,1.65,19.4,636.0,756.73,580.24
2018,9,18,15,0,884.0,78.0,1.7,19.2,595.0,705.77,546.44
2018,9,18,15,15,866.0,75.5,1.7,19.2,549.0,649.85,505.93
2018,9,18,15,30,848.0,73.0,1.7,19.2,503.0,593.15,463.62
2018,9,18,15,45,823.0,70.0,1.75,18.35,453.0,534.96,420.3
2018,9,18,16,0,798.0,67.0,1.8,17.5,403.0,473.31,372.46
2018,9,18,16,15,761.5,64.0,1.8,16.85,350.5,407.62,319.06
2018,9,18,16,30,725.0,61.0,1.8,16.2,298.0,344.51,265.71
2018,9,18,16,45,670.5,56.5,1.85,15.55,245.5,277.18,207.77
2018,9,18,17,0,616.0,52.0,1.9,14.9,193.0,215.04,153.16
2018,9,18,17,15,525.5,45.0,1.85,14.2,143.5,149.9,98.05
2018,9,18,17,30,435.0,38.0,1.8,13.5,94.0,95.59,54.63
2018,9,18,17,45,279.5,26.5,1.75,12.75,56.0,43.82,17.3
2018,9,18,18,0,124.0,15.0,1.7,12.0,18.0,11.97,0.0
2018,9,18,18,15,62.0,7.5,1.65,11.6,9.0,0.0,0.0
2018,9,18,18,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,1.05,7.8,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.05,8.05,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,9,19,5,45,36.0,5.5,0.9,9.1,6.0,0.0,0.0
2018,9,19,6,0,72.0,11.0,0.9,9.3,12.0,8.65,0.0
2018,9,19,6,15,215.0,25.5,0.95,9.8,46.5,35.35,9.83
2018,9,19,6,30,358.0,40.0,1.0,10.3,81.0,82.79,47.8
2018,9,19,6,45,456.0,49.0,1.1,10.8,129.5,134.71,88.9
2018,9,19,7,0,554.0,58.0,1.2,11.3,178.0,198.59,142.7
2018,9,19,7,15,609.0,65.0,1.15,11.85,229.5,259.08,196.12
2018,9,19,7,30,664.0,72.0,1.1,12.4,281.0,325.39,253.56
2018,9,19,7,45,713.0,75.0,1.0,12.9,335.5,390.63,308.5
2018,9,19,8,0,762.0,78.0,0.9,13.4,390.0,459.66,364.23
2018,9,19,8,15,791.5,81.5,0.85,14.1,441.0,522.73,413.12
2018,9,19,8,30,821.0,85.0,0.8,14.8,492.0,586.99,460.72
2018,9,19,8,45,843.5,86.5,0.7,15.45,539.0,645.5,501.61
2018,9,19,9,0,866.0,88.0,0.6,16.1,586.0,703.7,540.34
2018,9,19,9,15,881.0,90.5,0.6,16.9,628.0,750.13,570.02
2018,9,19,9,30,896.0,93.0,0.6,17.7,670.0,800.88,600.57
2018,9,19,9,45,907.5,94.5,0.6,18.5,705.5,845.89,626.54
2018,9,19,10,0,919.0,96.0,0.6,19.3,741.0,888.49,650.49
2018,9,19,10,15,926.5,97.5,0.6,20.1,769.5,924.95,670.11
2018,9,19,10,30,934.0,99.0,0.6,20.9,798.0,958.3,687.56
2018,9,19,10,45,939.0,100.0,0.65,21.65,819.0,985.54,702.28
2018,9,19,11,0,944.0,101.0,0.7,22.4,840.0,1009.22,714.85
2018,9,19,11,15,946.5,102.0,0.8,22.95,852.5,1026.82,725.43
2018,9,19,11,30,949.0,103.0,0.9,23.5,865.0,1040.57,733.8
2018,9,19,11,45,949.5,103.5,0.95,24.0,869.5,1047.92,737.49
2018,9,19,12,0,950.0,104.0,1.0,24.5,874.0,1051.3,738.96
2018,9,19,12,15,949.0,103.5,1.05,24.7,870.0,1048.15,737.51
2018,9,19,12,30,948.0,103.0,1.1,24.9,866.0,1041.03,733.84
2018,9,19,12,45,944.5,103.0,1.2,25.05,853.5,1028.08,727.81
2018,9,19,13,0,941.0,103.0,1.3,25.2,841.0,1011.3,719.44
2018,9,19,13,15,936.0,102.0,1.3,25.25,821.0,988.35,705.85
2018,9,19,13,30,931.0,101.0,1.3,25.3,801.0,961.83,690.12
2018,9,19,13,45,923.0,100.0,1.35,25.3,773.0,929.25,671.42
2018,9,19,14,0,915.0,99.0,1.4,25.3,745.0,893.58,650.6
2018,9,19,14,15,903.5,97.5,1.45,25.15,709.5,851.63,625.78
2018,9,19,14,30,892.0,96.0,1.5,25.0,674.0,807.26,598.98
2018,9,19,14,45,877.0,93.5,1.55,24.85,632.5,757.09,567.74
2018,9,19,15,0,862.0,91.0,1.6,24.7,591.0,711.47,537.8
2018,9,19,15,15,842.0,88.0,1.6,24.7,544.5,653.73,497.07
2018,9,19,15,30,822.0,85.0,1.6,24.7,498.0,595.46,454.79
2018,9,19,15,45,793.5,82.0,1.6,23.95,447.5,532.32,408.75
2018,9,19,16,0,765.0,79.0,1.6,23.2,397.0,470.18,361.57
2018,9,19,16,15,724.0,74.5,1.55,22.5,343.5,402.5,308.12
2018,9,19,16,30,683.0,70.0,1.5,21.8,290.0,338.25,255.44
2018,9,19,16,45,623.0,64.0,1.5,21.05,237.0,269.85,198.46
2018,9,19,17,0,563.0,58.0,1.5,20.3,184.0,207.76,145.67
2018,9,19,17,15,467.0,49.5,1.4,19.25,135.0,143.18,92.84
2018,9,19,17,30,371.0,41.0,1.3,18.2,86.0,90.21,51.69
2018,9,19,17,45,231.0,27.0,1.25,17.15,50.5,41.04,14.7
2018,9,19,18,0,91.0,13.0,1.2,16.1,15.0,10.43,0.0
2018,9,19,18,15,45.5,6.5,1.15,15.55,7.5,0.0,0.0
2018,9,19,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,1.05,14.45,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,0.85,12.7,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,0.75,12.05,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,0.65,11.3,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,0.65,10.95,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,0.75,10.9,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,0.75,10.1,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,0.65,10.3,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,0.6,10.25,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,9,20,5,45,39.5,5.5,0.6,10.5,6.0,0.0,0.0
2018,9,20,6,0,79.0,11.0,0.6,10.6,12.0,8.65,0.0
2018,9,20,6,15,228.5,24.0,0.5,11.5,46.0,35.78,7.87
2018,9,20,6,30,378.0,37.0,0.4,12.4,80.0,84.36,47.58
2018,9,20,6,45,477.5,45.0,0.35,13.25,128.5,137.16,88.97
2018,9,20,7,0,577.0,53.0,0.3,14.1,177.0,202.04,142.5
2018,9,20,7,15,637.5,59.5,0.25,15.0,230.5,265.17,196.39
2018,9,20,7,30,698.0,66.0,0.2,15.9,284.0,334.77,254.2
2018,9,20,7,45,738.5,70.0,0.2,16.8,337.0,399.19,306.55
2018,9,20,8,0,779.0,74.0,0.2,17.7,390.0,466.87,359.14
2018,9,20,8,15,807.0,77.0,0.25,18.65,441.0,529.52,406.18
2018,9,20,8,30,835.0,80.0,0.3,19.6,492.0,593.16,451.99
2018,9,20,8,45,855.0,82.5,0.35,20.6,538.5,651.75,492.35
2018,9,20,9,0,875.0,85.0,0.4,21.6,585.0,703.93,527.04
2018,9,20,9,15,890.5,87.0,0.45,22.45,627.0,756.49,560.21
2018,9,20,9,30,906.0,89.0,0.5,23.3,669.0,807.47,590.59
2018,9,20,9,45,918.0,89.5,0.55,24.2,704.5,852.15,616.22
2018,9,20,10,0,930.0,90.0,0.6,25.1,740.0,894.42,639.98
2018,9,20,10,15,937.5,91.0,0.65,25.7,768.0,930.62,660.4
2018,9,20,10,30,945.0,92.0,0.7,26.3,796.0,963.68,678.8
2018,9,20,10,45,950.0,93.0,0.7,26.95,817.0,991.1,692.5
2018,9,20,11,0,955.0,94.0,0.7,27.6,838.0,1014.92,704.02
2018,9,20,11,15,957.5,94.5,0.75,27.85,850.5,1032.07,713.82
