Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,20,11,30,960.0,95.0,0.8,28.1,863.0,1045.34,721.49
2018,9,20,11,45,960.5,95.5,0.85,28.4,867.0,1052.68,725.67
2018,9,20,12,0,961.0,96.0,0.9,28.7,871.0,1055.99,727.67
2018,9,20,12,15,960.0,95.0,0.95,28.75,866.5,1052.18,726.34
2018,9,20,12,30,959.0,94.0,1.0,28.8,862.0,1044.35,722.8
2018,9,20,12,45,956.0,93.5,1.05,28.85,849.5,1031.14,716.18
2018,9,20,13,0,953.0,93.0,1.1,28.9,837.0,1014.04,707.33
2018,9,20,13,15,948.0,92.0,1.1,28.85,816.5,990.76,694.15
2018,9,20,13,30,943.0,91.0,1.1,28.8,796.0,963.87,678.84
2018,9,20,13,45,935.5,90.0,1.15,28.7,768.0,931.32,660.96
2018,9,20,14,0,928.0,89.0,1.2,28.6,740.0,895.62,640.91
2018,9,20,14,15,918.0,87.5,1.2,28.45,705.0,854.38,616.5
2018,9,20,14,30,908.0,86.0,1.2,28.3,670.0,810.57,590.17
2018,9,20,14,45,894.0,84.0,1.2,28.1,629.0,760.94,559.71
2018,9,20,15,0,880.0,82.0,1.2,27.9,588.0,709.58,526.92
2018,9,20,15,15,861.0,79.5,1.2,27.9,541.5,653.0,487.94
2018,9,20,15,30,842.0,77.0,1.2,27.9,495.0,600.03,450.16
2018,9,20,15,45,816.0,74.0,1.2,27.25,445.0,537.29,405.23
2018,9,20,16,0,790.0,71.0,1.2,26.6,395.0,475.27,358.99
2018,9,20,16,15,752.5,66.5,1.15,25.65,342.0,407.79,306.95
2018,9,20,16,30,715.0,62.0,1.1,24.7,289.0,343.1,254.94
2018,9,20,16,45,659.0,56.5,1.1,23.7,236.0,274.72,198.8
2018,9,20,17,0,603.0,51.0,1.1,22.7,183.0,212.01,145.97
2018,9,20,17,15,510.5,43.5,1.0,21.4,134.0,146.68,92.82
2018,9,20,17,30,418.0,36.0,0.9,20.1,85.0,92.49,50.79
2018,9,20,17,45,263.5,24.0,0.85,18.8,49.5,40.68,11.24
2018,9,20,18,0,109.0,12.0,0.8,17.5,14.0,9.78,0.0
2018,9,20,18,15,54.5,6.0,0.85,17.15,7.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,0.95,16.15,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.05,16.1,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.1,16.65,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.05,16.95,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,0.95,17.25,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.85,17.45,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.95,17.1,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.05,16.55,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,9,21,5,45,45.5,5.0,0.9,11.25,5.5,0.0,0.0
2018,9,21,6,0,91.0,10.0,0.8,11.3,11.0,7.87,0.0
2018,9,21,6,15,245.0,22.0,0.85,12.2,44.5,36.06,5.49
2018,9,21,6,30,399.0,34.0,0.9,13.1,78.0,86.14,47.73
2018,9,21,6,45,493.0,42.0,0.95,14.0,126.0,139.42,90.21
2018,9,21,7,0,587.0,50.0,1.0,14.9,174.0,204.13,144.48
2018,9,21,7,15,645.0,55.5,1.0,15.6,226.5,266.21,198.66
2018,9,21,7,30,703.0,61.0,1.0,16.3,279.0,334.46,256.94
2018,9,21,7,45,741.0,65.0,0.95,17.0,331.0,398.17,310.01
2018,9,21,8,0,779.0,69.0,0.9,17.7,383.0,464.75,363.06
2018,9,21,8,15,805.0,72.5,0.9,18.45,433.0,526.78,410.68
2018,9,21,8,30,831.0,76.0,0.9,19.2,483.0,589.63,456.88
2018,9,21,8,45,850.5,79.0,0.9,19.9,529.5,648.19,498.21
2018,9,21,9,0,870.0,82.0,0.9,20.6,576.0,700.36,533.7
2018,9,21,9,15,884.5,83.5,0.95,21.25,617.0,751.39,566.8
2018,9,21,9,30,899.0,85.0,1.0,21.9,658.0,800.79,597.37
2018,9,21,9,45,910.0,86.5,1.0,22.55,693.0,845.41,623.52
2018,9,21,10,0,921.0,88.0,1.0,23.2,728.0,887.58,647.65
2018,9,21,10,15,928.0,89.5,1.0,23.75,756.0,923.54,667.7
2018,9,21,10,30,935.0,91.0,1.0,24.3,784.0,956.37,685.6
2018,9,21,10,45,939.5,91.0,1.05,24.85,803.5,981.94,699.77
2018,9,21,11,0,944.0,91.0,1.1,25.4,823.0,1003.94,711.8
2018,9,21,11,15,946.5,92.0,1.1,25.7,835.5,1021.39,720.89
2018,9,21,11,30,949.0,93.0,1.1,26.0,848.0,1034.99,727.75
2018,9,21,11,45,950.0,93.0,1.15,26.3,852.0,1042.12,731.78
2018,9,21,12,0,951.0,93.0,1.2,26.6,856.0,1045.27,733.59
2018,9,21,12,15,948.5,93.5,1.2,26.65,851.5,1041.52,731.2
2018,9,21,12,30,946.0,94.0,1.2,26.7,847.0,1033.81,726.62
2018,9,21,12,45,941.0,94.5,1.25,26.75,834.0,1019.78,719.23
2018,9,21,13,0,936.0,95.0,1.3,26.8,821.0,1001.97,709.65
2018,9,21,13,15,931.0,94.0,1.3,26.65,801.0,978.89,696.59
2018,9,21,13,30,926.0,93.0,1.3,26.5,781.0,952.29,681.38
2018,9,21,13,45,918.5,92.0,1.3,26.35,753.5,920.08,662.61
2018,9,21,14,0,911.0,91.0,1.3,26.2,726.0,884.79,641.79
2018,9,21,14,15,900.5,89.0,1.3,25.95,691.0,843.08,616.87
2018,9,21,14,30,890.0,87.0,1.3,25.7,656.0,798.9,590.03
2018,9,21,14,45,876.0,85.5,1.3,25.45,615.5,750.44,559.89
2018,9,21,15,0,862.0,84.0,1.3,25.2,575.0,700.31,527.37
2018,9,21,15,15,842.0,81.5,1.3,25.2,529.0,649.01,491.29
2018,9,21,15,30,822.0,79.0,1.3,25.2,483.0,591.19,449.62
2018,9,21,15,45,795.0,75.5,1.25,24.4,433.0,528.29,403.88
2018,9,21,16,0,768.0,72.0,1.2,23.6,383.0,466.3,356.97
2018,9,21,16,15,729.0,67.5,1.15,22.85,330.5,399.31,304.38
2018,9,21,16,30,690.0,63.0,1.1,22.1,278.0,335.31,252.12
2018,9,21,16,45,631.5,57.5,1.1,21.35,226.0,267.56,195.77
2018,9,21,17,0,573.0,52.0,1.1,20.6,174.0,205.9,143.29
2018,9,21,17,15,476.5,43.5,1.0,19.4,126.0,140.63,89.95
2018,9,21,17,30,380.0,35.0,0.9,18.2,78.0,87.1,48.17
2018,9,21,17,45,231.0,22.5,0.85,17.0,44.5,37.27,7.09
2018,9,21,18,0,82.0,10.0,0.8,15.8,11.0,8.2,0.0
2018,9,21,18,15,41.0,5.0,0.7,15.25,5.5,0.0,0.0
2018,9,21,18,30,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,0.55,14.2,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,0.5,13.45,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,0.6,12.65,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,0.6,11.95,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,0.6,11.65,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,0.6,10.45,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,0.65,10.35,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,0.75,9.7,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,0.85,9.4,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,9,22,5,45,37.0,4.5,0.8,9.45,5.0,0.0,0.0
2018,9,22,6,0,74.0,9.0,0.8,9.6,10.0,7.27,0.0
2018,9,22,6,15,221.0,22.5,0.7,10.25,42.5,35.91,3.28
2018,9,22,6,30,368.0,36.0,0.6,10.9,75.0,85.59,48.74
2018,9,22,6,45,468.0,44.0,0.55,11.5,122.5,138.56,91.33
2018,9,22,7,0,568.0,52.0,0.5,12.1,170.0,203.65,145.99
2018,9,22,7,15,628.5,58.0,0.45,12.95,222.5,266.13,200.17
2018,9,22,7,30,689.0,64.0,0.4,13.8,275.0,334.83,258.13
2018,9,22,7,45,729.5,68.0,0.35,14.6,327.5,399.03,310.83
2018,9,22,8,0,770.0,72.0,0.3,15.4,380.0,466.37,363.55
2018,9,22,8,15,798.5,76.0,0.3,16.4,431.0,529.92,411.18
2018,9,22,8,30,827.0,80.0,0.3,17.4,482.0,594.56,457.41
2018,9,22,8,45,848.5,81.5,0.3,18.4,528.5,652.69,497.07
2018,9,22,9,0,870.0,83.0,0.3,19.4,575.0,704.42,530.94
2018,9,22,9,15,883.5,86.0,0.3,20.4,616.5,756.31,562.33
2018,9,22,9,30,897.0,89.0,0.3,21.4,658.0,806.47,591.04
2018,9,22,9,45,907.0,91.5,0.3,22.35,693.0,851.23,615.67
2018,9,22,10,0,917.0,94.0,0.3,23.3,728.0,893.49,638.24
2018,9,22,10,15,925.0,95.0,0.4,24.0,756.0,929.63,659.3
2018,9,22,10,30,933.0,96.0,0.5,24.7,784.0,962.69,678.5
2018,9,22,10,45,938.5,97.0,0.55,25.35,805.0,990.16,693.31
2018,9,22,11,0,944.0,98.0,0.6,26.0,826.0,1014.09,706.04
2018,9,22,11,15,947.0,98.0,0.7,26.15,838.0,1030.87,717.1
2018,9,22,11,30,950.0,98.0,0.8,26.3,850.0,1043.8,726.05
2018,9,22,11,45,951.0,98.5,0.9,26.5,854.5,1051.38,731.8
2018,9,22,12,0,952.0,99.0,1.0,26.7,859.0,1054.98,735.31
2018,9,22,12,15,953.5,97.5,1.05,26.65,855.5,1052.91,735.25
2018,9,22,12,30,955.0,96.0,1.1,26.6,852.0,1046.83,732.96
2018,9,22,12,45,955.5,93.5,1.15,26.55,840.5,1034.68,727.12
2018,9,22,13,0,956.0,91.0,1.2,26.5,829.0,1018.55,718.99
2018,9,22,13,15,950.5,90.0,1.25,26.3,808.0,994.53,706.44
2018,9,22,13,30,945.0,89.0,1.3,26.1,787.0,966.92,691.67
2018,9,22,13,45,936.5,88.5,1.35,25.85,758.5,933.78,673.4
2018,9,22,14,0,928.0,88.0,1.4,25.6,730.0,897.54,652.95
2018,9,22,14,15,916.5,86.5,1.4,25.25,694.5,854.87,627.62
2018,9,22,14,30,905.0,85.0,1.4,24.9,659.0,809.76,600.36
2018,9,22,14,45,889.5,83.0,1.4,24.55,617.0,758.97,568.78
2018,9,22,15,0,874.0,81.0,1.4,24.2,575.0,706.59,535.0
2018,9,22,15,15,854.0,78.5,1.4,24.2,528.5,649.47,494.79
2018,9,22,15,30,834.0,76.0,1.4,24.2,482.0,596.17,455.94
2018,9,22,15,45,807.5,72.5,1.35,23.35,432.0,532.89,409.69
2018,9,22,16,0,781.0,69.0,1.3,22.5,382.0,470.44,362.2
2018,9,22,16,15,743.0,65.0,1.25,21.8,329.5,403.64,309.3
2018,9,22,16,30,705.0,61.0,1.2,21.1,277.0,339.68,256.6
2018,9,22,16,45,646.0,55.5,1.1,20.35,224.5,270.86,198.79
2018,9,22,17,0,587.0,50.0,1.0,19.6,172.0,208.18,145.04
2018,9,22,17,15,488.5,42.0,0.95,18.6,124.0,142.08,90.75
2018,9,22,17,30,390.0,34.0,0.9,17.6,76.0,87.93,48.11
2018,9,22,17,45,236.0,21.5,0.8,16.55,43.0,36.76,2.32
2018,9,22,18,0,82.0,9.0,0.7,15.5,10.0,7.5,0.0
2018,9,22,18,15,41.0,4.5,0.7,15.0,5.0,0.0,0.0
2018,9,22,18,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,0.65,13.95,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,0.6,12.45,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,0.6,11.45,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,0.6,10.85,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,0.6,10.35,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,0.65,9.9,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,0.75,9.7,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,0.75,9.05,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,0.75,9.1,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,9,23,5,45,36.5,5.0,0.7,9.9,5.0,0.0,0.0
2018,9,23,6,0,73.0,10.0,0.7,10.1,10.0,8.33,0.0
2018,9,23,6,15,223.5,22.5,0.7,10.75,42.0,36.94,0.24
2018,9,23,6,30,374.0,35.0,0.7,11.4,74.0,87.18,49.37
2018,9,23,6,45,477.5,43.0,0.7,12.05,122.0,141.53,93.3
2018,9,23,7,0,581.0,51.0,0.7,12.7,170.0,208.42,149.58
2018,9,23,7,15,643.0,56.0,0.7,13.3,222.5,271.35,204.66
2018,9,23,7,30,705.0,61.0,0.7,13.9,275.0,340.68,263.94
2018,9,23,7,45,746.0,64.5,0.7,14.55,327.5,405.54,318.13
2018,9,23,8,0,787.0,68.0,0.7,15.2,380.0,473.56,372.58
2018,9,23,8,15,814.5,71.0,0.7,15.9,430.5,536.41,420.85
2018,9,23,8,30,842.0,74.0,0.7,16.6,481.0,600.18,467.73
2018,9,23,8,45,861.5,76.5,0.75,17.3,527.5,653.61,506.07
2018,9,23,9,0,881.0,79.0,0.8,18.0,574.0,710.8,545.68
2018,9,23,9,15,893.5,81.5,0.8,18.65,614.5,761.86,577.7
2018,9,23,9,30,906.0,84.0,0.8,19.3,655.0,811.08,607.43
2018,9,23,9,45,914.5,86.5,0.85,19.95,689.5,854.91,633.82
2018,9,23,10,0,923.0,89.0,0.9,20.6,724.0,896.09,658.18
2018,9,23,10,15,931.0,89.5,0.95,21.1,752.0,931.81,679.16
2018,9,23,10,30,939.0,90.0,1.0,21.6,780.0,964.42,698.08
2018,9,23,10,45,944.0,91.0,1.0,22.05,800.5,991.49,712.65
2018,9,23,11,0,949.0,92.0,1.0,22.5,821.0,1014.97,725.0
2018,9,23,11,15,952.5,92.5,1.05,22.9,833.5,1032.76,735.01
2018,9,23,11,30,956.0,93.0,1.1,23.3,846.0,1046.69,742.82
2018,9,23,11,45,957.0,93.0,1.15,23.7,850.0,1053.68,746.52
2018,9,23,12,0,958.0,93.0,1.2,24.1,854.0,1056.66,747.98
2018,9,23,12,15,959.0,91.5,1.25,24.15,850.0,1053.97,747.17
2018,9,23,12,30,960.0,90.0,1.3,24.2,846.0,1047.25,744.06
2018,9,23,12,45,960.0,88.0,1.35,24.25,834.0,1034.97,737.67
2018,9,23,13,0,960.0,86.0,1.4,24.3,822.0,1018.73,728.94
2018,9,23,13,15,954.5,85.0,1.45,24.1,801.0,994.53,715.98
2018,9,23,13,30,949.0,84.0,1.5,23.9,780.0,966.73,700.75
2018,9,23,13,45,942.0,82.5,1.55,23.7,752.0,933.61,681.97
2018,9,23,14,0,935.0,81.0,1.6,23.5,724.0,897.31,660.94
2018,9,23,14,15,925.5,79.5,1.6,23.15,689.0,855.96,636.08
2018,9,23,14,30,916.0,78.0,1.6,22.8,654.0,812.01,609.16
2018,9,23,14,45,902.5,76.0,1.65,22.45,613.0,762.17,578.24
2018,9,23,15,0,889.0,74.0,1.7,22.1,572.0,710.57,545.21
2018,9,23,15,15,870.5,71.5,1.7,22.1,525.5,653.67,504.49
2018,9,23,15,30,852.0,69.0,1.7,22.1,479.0,596.08,461.99
2018,9,23,15,45,826.0,66.0,1.65,21.2,429.0,536.93,418.02
2018,9,23,16,0,800.0,63.0,1.6,20.3,379.0,474.32,369.68
2018,9,23,16,15,763.0,59.0,1.5,19.65,326.5,406.95,315.26
2018,9,23,16,30,726.0,55.0,1.4,19.0,274.0,342.32,261.02
2018,9,23,16,45,668.5,50.5,1.35,18.35,222.0,273.73,202.5
2018,9,23,17,0,611.0,46.0,1.3,17.7,170.0,211.02,147.82
2018,9,23,17,15,511.5,38.5,1.15,16.7,121.5,143.82,91.83
2018,9,23,17,30,412.0,31.0,1.0,15.7,73.0,88.65,47.63
2018,9,23,17,45,250.0,20.5,0.9,14.7,41.5,36.87,0.0
2018,9,23,18,0,88.0,10.0,0.8,13.7,10.0,8.42,0.0
2018,9,23,18,15,44.0,5.0,0.8,13.2,5.0,0.0,0.0
2018,9,23,18,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,0.75,12.2,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,0.75,10.35,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,0.85,9.85,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,0.95,9.8,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.15,8.1,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.75,9.25,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,9,24,5,45,40.5,5.0,0.6,9.55,5.0,0.0,0.0
2018,9,24,6,0,81.0,10.0,0.5,9.7,10.0,8.69,0.0
2018,9,24,6,15,241.5,21.5,0.5,10.25,42.0,38.27,0.0
2018,9,24,6,30,402.0,33.0,0.5,10.8,74.0,90.96,50.99
2018,9,24,6,45,506.0,40.0,0.45,11.3,122.5,146.48,96.42
2018,9,24,7,0,610.0,47.0,0.4,11.8,171.0,214.37,153.76
2018,9,24,7,15,671.0,52.0,0.4,12.6,224.0,278.91,210.1
2018,9,24,7,30,732.0,57.0,0.4,13.4,277.0,349.76,270.22
2018,9,24,7,45,772.0,60.5,0.4,14.15,330.5,415.73,324.78
2018,9,24,8,0,812.0,64.0,0.4,14.9,384.0,484.72,379.29
2018,9,24,8,15,838.5,66.5,0.45,15.85,434.5,547.79,427.25
2018,9,24,8,30,865.0,69.0,0.5,16.8,485.0,607.31,470.78
2018,9,24,8,45,883.5,71.5,0.5,17.7,531.5,665.55,511.03
2018,9,24,9,0,902.0,74.0,0.5,18.6,578.0,723.04,549.07
2018,9,24,9,15,915.0,76.0,0.6,19.35,619.0,774.81,581.89
2018,9,24,9,30,928.0,78.0,0.7,20.1,660.0,824.71,613.0
2018,9,24,9,45,937.0,79.5,0.75,20.85,694.5,868.63,638.88
2018,9,24,10,0,946.0,81.0,0.8,21.6,729.0,909.87,662.72
2018,9,24,10,15,952.5,82.0,0.85,22.05,756.5,945.41,683.46
2018,9,24,10,30,959.0,83.0,0.9,22.5,784.0,977.7,702.1
2018,9,24,10,45,963.0,84.0,0.95,22.95,804.0,1004.21,717.11
2018,9,24,11,0,967.0,85.0,1.0,23.4,824.0,1027.02,729.91
2018,9,24,11,15,969.0,86.0,1.05,23.65,836.0,1044.08,739.84
2018,9,24,11,30,971.0,87.0,1.1,23.9,848.0,1057.19,747.53
2018,9,24,11,45,972.0,87.0,1.15,24.15,852.0,1064.18,751.66
2018,9,24,12,0,973.0,87.0,1.2,24.4,856.0,1067.09,753.52
2018,9,24,12,15,970.0,87.5,1.2,24.5,851.0,1062.52,750.48
2018,9,24,12,30,967.0,88.0,1.2,24.6,846.0,1053.9,745.22
2018,9,24,12,45,961.0,90.0,1.2,24.7,833.0,1040.03,736.92
2018,9,24,13,0,955.0,92.0,1.2,24.8,820.0,1022.33,726.44
2018,9,24,13,15,949.5,91.0,1.25,24.75,799.0,998.13,713.33
2018,9,24,13,30,944.0,90.0,1.3,24.7,778.0,970.35,697.98
2018,9,24,13,45,936.0,89.0,1.3,24.65,749.5,936.93,678.2
2018,9,24,14,0,928.0,88.0,1.3,24.6,721.0,900.4,656.35
2018,9,24,14,15,916.5,86.5,1.3,24.4,685.5,857.54,630.56
2018,9,24,14,30,905.0,85.0,1.3,24.2,650.0,812.26,602.87
2018,9,24,14,45,890.0,83.0,1.3,23.95,608.5,761.65,571.27
2018,9,24,15,0,875.0,81.0,1.3,23.7,567.0,709.44,537.56
2018,9,24,15,15,854.5,78.5,1.3,23.7,520.5,657.02,500.58
2018,9,24,15,30,834.0,76.0,1.3,23.7,474.0,598.09,457.93
2018,9,24,15,45,804.5,73.0,1.25,22.95,423.0,533.53,410.64
2018,9,24,16,0,775.0,70.0,1.2,22.2,372.0,470.12,362.3
2018,9,24,16,15,731.5,65.5,1.2,21.4,318.5,400.56,307.67
2018,9,24,16,30,688.0,61.0,1.2,20.6,265.0,334.51,253.57
2018,9,24,16,45,623.0,56.0,1.2,19.8,213.0,265.38,195.66
2018,9,24,17,0,558.0,51.0,1.2,19.0,161.0,202.84,142.12
2018,9,24,17,15,450.0,42.0,1.1,17.85,113.5,135.56,87.04
2018,9,24,17,30,342.0,33.0,1.0,16.7,66.0,81.5,44.05
2018,9,24,17,45,194.0,19.5,0.95,15.5,36.0,32.2,0.0
2018,9,24,18,0,46.0,6.0,0.9,14.3,6.0,4.72,0.0
2018,9,24,18,15,23.0,3.0,0.8,13.75,3.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,0.65,12.65,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,0.65,11.7,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,0.55,11.75,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,0.5,11.75,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,0.45,11.7,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,0.45,11.65,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,0.5,11.55,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,0.55,11.4,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,0.65,11.15,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,0.85,9.4,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,0.75,9.55,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,9,25,5,45,31.0,3.5,0.75,9.9,3.5,0.0,0.0
2018,9,25,6,0,62.0,7.0,0.8,10.0,7.0,6.37,0.0
2018,9,25,6,15,227.5,19.0,0.75,10.55,38.5,36.08,0.0
2018,9,25,6,30,393.0,31.0,0.7,11.1,70.0,89.77,49.99
2018,9,25,6,45,494.5,38.5,0.65,11.65,117.5,144.9,95.63
2018,9,25,7,0,596.0,46.0,0.6,12.2,165.0,212.12,152.72
2018,9,25,7,15,655.5,51.5,0.55,12.9,217.5,275.96,208.67
2018,9,25,7,30,715.0,57.0,0.5,13.6,270.0,345.97,268.21
2018,9,25,7,45,754.0,60.5,0.45,14.3,322.0,410.62,321.62
2018,9,25,8,0,793.0,64.0,0.4,15.0,374.0,478.18,374.8
2018,9,25,8,15,819.5,67.5,0.45,16.0,424.5,541.35,422.74
2018,9,25,8,30,846.0,71.0,0.5,17.0,475.0,600.91,466.18
2018,9,25,8,45,865.0,73.5,0.55,18.05,521.0,658.55,506.39
2018,9,25,9,0,884.0,76.0,0.6,19.1,567.0,715.53,544.57
2018,9,25,9,15,897.5,78.0,0.65,19.75,607.5,766.85,576.69
2018,9,25,9,30,911.0,80.0,0.7,20.4,648.0,816.41,607.07
2018,9,25,9,45,920.5,81.0,0.75,21.1,682.0,859.51,632.6
2018,9,25,10,0,930.0,82.0,0.8,21.8,716.0,900.01,656.17
2018,9,25,10,15,936.5,83.5,0.9,22.1,743.0,935.56,678.32
2018,9,25,10,30,943.0,85.0,1.0,22.4,770.0,967.91,698.42
2018,9,25,10,45,947.5,86.0,1.05,22.75,790.0,994.45,713.82
2018,9,25,11,0,952.0,87.0,1.1,23.1,810.0,1017.38,727.05
2018,9,25,11,15,954.5,88.0,1.1,23.3,822.5,1034.62,736.32
2018,9,25,11,30,957.0,89.0,1.1,23.5,835.0,1047.98,743.36
2018,9,25,11,45,957.0,89.5,1.15,23.7,838.5,1054.35,747.27
2018,9,25,12,0,957.0,90.0,1.2,23.9,842.0,1056.71,748.95
2018,9,25,12,15,955.5,89.5,1.2,24.05,837.0,1052.45,745.96
2018,9,25,12,30,954.0,89.0,1.2,24.2,832.0,1044.2,740.75
2018,9,25,12,45,950.0,89.0,1.2,24.3,819.0,1030.11,732.27
2018,9,25,13,0,946.0,89.0,1.2,24.4,806.0,1012.2,721.62
2018,9,25,13,15,940.5,88.0,1.2,24.45,785.0,988.06,707.34
2018,9,25,13,30,935.0,87.0,1.2,24.5,764.0,960.39,690.94
2018,9,25,13,45,927.5,86.0,1.2,24.55,736.0,927.57,671.27
2018,9,25,14,0,920.0,85.0,1.2,24.6,708.0,891.64,649.56
2018,9,25,14,15,909.5,83.5,1.2,24.5,673.5,849.8,624.2
2018,9,25,14,30,899.0,82.0,1.2,24.4,639.0,805.48,596.95
2018,9,25,14,45,884.5,79.5,1.15,24.3,597.5,754.88,564.49
2018,9,25,15,0,870.0,77.0,1.1,24.2,556.0,702.65,530.25
2018,9,25,15,15,849.5,75.0,1.1,24.2,510.0,645.73,490.48
2018,9,25,15,30,829.0,73.0,1.1,24.2,464.0,592.76,452.16
2018,9,25,15,45,801.5,69.5,1.05,23.7,414.0,529.01,405.24
2018,9,25,16,0,774.0,66.0,1.0,23.2,364.0,466.25,357.31
2018,9,25,16,15,734.5,62.0,0.95,22.35,312.0,399.03,304.59
2018,9,25,16,30,695.0,58.0,0.9,21.5,260.0,334.86,252.12
2018,9,25,16,45,632.5,52.0,0.85,20.6,208.0,264.81,193.77
2018,9,25,17,0,570.0,46.0,0.8,19.7,156.0,201.75,139.98
2018,9,25,17,15,466.0,38.0,0.8,18.45,109.5,135.53,85.86
2018,9,25,17,30,362.0,30.0,0.8,17.2,63.0,82.02,42.65
2018,9,25,17,45,207.5,18.5,0.8,15.95,34.5,28.51,0.0
2018,9,25,18,0,53.0,7.0,0.8,14.7,6.0,0.0,0.0
2018,9,25,18,15,26.5,3.5,0.75,14.3,3.0,0.0,0.0
2018,9,25,18,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,0.65,12.9,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,0.7,12.45,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,0.75,12.1,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,0.85,10.7,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,0.75,9.7,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,0.65,9.75,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,9,26,5,45,11.5,2.5,0.6,9.9,2.5,0.0,0.0
2018,9,26,6,0,23.0,5.0,0.6,10.0,5.0,3.93,0.0
2018,9,26,6,15,98.5,19.0,0.55,10.5,27.5,25.81,0.0
2018,9,26,6,30,174.0,33.0,0.5,11.0,50.0,60.63,35.65
2018,9,26,6,45,219.5,50.0,0.45,11.5,84.5,98.72,68.64
2018,9,26,7,0,265.0,67.0,0.4,12.0,119.0,142.67,106.6
2018,9,26,7,15,290.0,83.5,0.35,12.75,156.0,185.03,143.69
2018,9,26,7,30,315.0,100.0,0.3,13.5,193.0,230.26,182.2
2018,9,26,7,45,328.5,120.0,0.3,14.2,233.0,266.36,212.51
2018,9,26,8,0,342.0,140.0,0.3,14.9,273.0,312.38,249.47
2018,9,26,8,15,464.0,135.0,0.3,16.0,340.5,408.26,323.12
2018,9,26,8,30,586.0,130.0,0.3,17.1,408.0,511.67,399.03
2018,9,26,8,45,693.5,114.0,0.3,18.2,474.0,598.74,460.29
2018,9,26,9,0,801.0,98.0,0.3,19.3,540.0,689.75,522.05
2018,9,26,9,15,844.5,91.5,0.3,20.3,588.0,751.84,560.33
2018,9,26,9,30,888.0,85.0,0.3,21.3,636.0,806.51,591.94
2018,9,26,9,45,880.0,94.0,0.35,22.25,665.0,842.87,612.06
2018,9,26,10,0,872.0,103.0,0.4,23.2,694.0,875.41,629.78
2018,9,26,10,15,885.5,103.0,0.4,24.0,723.5,913.84,650.4
2018,9,26,10,30,899.0,103.0,0.4,24.8,753.0,949.62,668.94
2018,9,26,10,45,914.0,100.0,0.45,25.55,776.0,980.72,685.66
2018,9,26,11,0,929.0,97.0,0.5,26.3,799.0,1008.7,700.49
2018,9,26,11,15,863.0,128.5,0.55,26.9,788.5,1005.11,696.91
2018,9,26,11,30,797.0,160.0,0.6,27.5,778.0,981.87,682.15
2018,9,26,11,45,658.5,221.5,0.65,28.15,734.0,922.33,645.28
2018,9,26,12,0,520.0,283.0,0.7,28.8,690.0,840.34,591.24
2018,9,26,12,15,563.0,263.5,0.7,29.1,701.5,861.73,606.17
2018,9,26,12,30,606.0,244.0,0.7,29.4,713.0,886.31,621.5
2018,9,26,12,45,641.0,224.0,0.75,29.7,713.0,894.12,627.33
2018,9,26,13,0,676.0,204.0,0.8,30.0,713.0,897.4,630.42
2018,9,26,13,15,707.0,186.0,0.85,29.85,706.0,894.17,630.23
2018,9,26,13,30,738.0,168.0,0.9,29.7,699.0,886.21,627.27
2018,9,26,13,45,749.0,155.5,0.95,29.6,676.5,861.4,613.69
2018,9,26,14,0,760.0,143.0,1.0,29.5,654.0,832.91,597.84
2018,9,26,14,15,734.5,141.0,1.05,29.15,614.5,781.97,567.81
2018,9,26,14,30,709.0,139.0,1.1,28.8,575.0,730.11,536.22
2018,9,26,14,45,668.0,138.5,1.15,28.45,527.5,667.68,495.74
2018,9,26,15,0,627.0,138.0,1.2,28.1,480.0,606.32,454.77
2018,9,26,15,15,678.5,114.5,1.2,28.1,456.0,584.17,440.26
2018,9,26,15,30,730.0,91.0,1.2,28.1,432.0,554.51,419.18
2018,9,26,15,45,714.0,86.0,1.25,26.9,389.0,500.12,380.8
2018,9,26,16,0,698.0,81.0,1.3,25.7,346.0,445.72,340.63
2018,9,26,16,15,641.0,76.0,1.3,24.6,292.0,373.58,285.0
2018,9,26,16,30,584.0,71.0,1.3,23.5,238.0,306.7,231.41
2018,9,26,16,45,492.5,64.0,1.25,22.4,185.0,232.56,171.17
2018,9,26,17,0,401.0,57.0,1.2,21.3,132.0,168.71,118.68
2018,9,26,17,15,323.0,44.0,1.15,20.2,92.0,113.25,73.13
2018,9,26,17,30,245.0,31.0,1.1,19.1,52.0,66.37,34.15
2018,9,26,17,45,136.5,18.0,1.05,18.0,28.0,23.45,0.0
2018,9,26,18,0,28.0,5.0,1.0,16.9,4.0,0.0,0.0
2018,9,26,18,15,14.0,2.5,0.9,16.3,2.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,0.75,15.1,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,0.65,14.25,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,0.55,13.7,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,0.45,13.2,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,0.35,12.8,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,0.3,12.6,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,0.3,12.45,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,0.3,12.3,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,0.3,12.15,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,0.35,11.85,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,0.45,11.6,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,0.55,11.2,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,0.6,11.05,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,0.55,10.45,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,0.5,10.55,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,0.55,10.6,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,0.65,10.55,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,9,27,5,45,17.0,2.5,0.7,10.45,2.5,0.0,0.0
2018,9,27,6,0,34.0,5.0,0.7,10.5,5.0,3.93,0.0
2018,9,27,6,15,157.0,19.0,0.65,10.95,32.0,27.56,0.0
2018,9,27,6,30,280.0,33.0,0.6,11.4,59.0,78.36,44.73
2018,9,27,6,45,382.0,43.5,0.6,11.85,103.5,130.1,87.98
2018,9,27,7,0,484.0,54.0,0.6,12.3,148.0,194.44,142.28
2018,9,27,7,15,540.5,62.5,0.55,13.0,196.5,253.98,194.23
2018,9,27,7,30,597.0,71.0,0.5,13.7,245.0,319.63,249.89
2018,9,27,7,45,617.0,80.0,0.45,14.4,289.5,375.08,295.97
2018,9,27,8,0,637.0,89.0,0.4,15.1,334.0,431.7,340.82
2018,9,27,8,15,587.5,114.0,0.45,15.85,363.0,465.88,367.2
2018,9,27,8,30,538.0,139.0,0.5,16.6,392.0,486.23,382.13
2018,9,27,8,45,610.0,134.0,0.5,17.35,447.5,565.95,440.12
2018,9,27,9,0,682.0,129.0,0.5,18.1,503.0,643.34,493.85
2018,9,27,9,15,646.5,151.0,0.5,18.8,526.5,670.99,509.95
2018,9,27,9,30,611.0,173.0,0.5,19.5,550.0,693.09,522.28
2018,9,27,9,45,733.5,138.5,0.55,20.15,615.5,785.17,584.47
2018,9,27,10,0,856.0,104.0,0.6,20.8,681.0,875.38,640.49
2018,9,27,10,15,863.5,106.0,0.6,21.3,708.0,899.87,652.56
2018,9,27,10,30,871.0,108.0,0.6,21.8,735.0,931.62,670.13
2018,9,27,10,45,875.0,110.0,0.65,22.3,754.0,957.0,684.51
2018,9,27,11,0,879.0,112.0,0.7,22.8,773.0,979.02,696.9
2018,9,27,11,15,856.0,124.0,0.7,23.0,776.0,995.67,705.81
2018,9,27,11,30,833.0,136.0,0.7,23.2,779.0,994.89,704.19
2018,9,27,11,45,745.5,179.5,0.75,23.4,757.0,967.94,687.9
2018,9,27,12,0,658.0,223.0,0.8,23.6,735.0,926.45,662.65
2018,9,27,12,15,743.0,181.5,0.8,23.55,756.5,966.92,688.92
2018,9,27,12,30,828.0,140.0,0.8,23.5,778.0,992.76,704.69
2018,9,27,12,45,854.0,124.5,0.8,23.4,773.0,992.09,704.55
2018,9,27,13,0,880.0,109.0,0.8,23.3,768.0,973.94,694.12
2018,9,27,13,15,729.0,169.0,0.85,23.1,705.0,898.76,649.18
2018,9,27,13,30,578.0,229.0,0.9,22.9,642.0,793.96,582.35
2018,9,27,13,45,585.0,215.0,0.9,22.7,619.5,768.41,568.11
2018,9,27,14,0,592.0,201.0,0.9,22.5,597.0,747.79,555.8
2018,9,27,14,15,556.5,199.5,0.9,22.2,556.5,686.91,515.6
2018,9,27,14,30,521.0,198.0,0.9,21.9,516.0,634.09,480.31
2018,9,27,14,45,594.0,161.5,0.95,21.6,500.5,636.06,485.01
2018,9,27,15,0,667.0,125.0,1.0,21.3,485.0,622.27,477.75
2018,9,27,15,15,668.5,112.5,1.0,21.3,447.0,576.52,445.06
2018,9,27,15,30,670.0,100.0,1.0,21.3,409.0,528.76,410.17
2018,9,27,15,45,669.5,89.0,1.05,20.3,368.5,479.62,374.65
2018,9,27,16,0,669.0,78.0,1.1,19.3,328.0,429.02,336.1
2018,9,27,16,15,605.0,73.0,1.1,18.55,274.0,355.47,277.64
2018,9,27,16,30,541.0,68.0,1.1,17.8,220.0,288.08,222.27
2018,9,27,16,45,472.5,59.5,1.15,17.05,172.5,222.51,167.1
2018,9,27,17,0,404.0,51.0,1.2,16.3,125.0,164.66,117.56
2018,9,27,17,15,320.5,40.0,1.2,15.6,86.5,109.74,71.54
2018,9,27,17,30,237.0,29.0,1.2,14.9,48.0,64.53,32.32
2018,9,27,17,45,128.0,15.5,1.2,14.25,25.0,21.03,0.0
2018,9,27,18,0,19.0,2.0,1.2,13.6,2.0,0.0,0.0
2018,9,27,18,15,9.5,1.0,1.2,13.25,1.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,0.85,9.85,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,0.95,9.15,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,9,28,5,45,4.0,1.0,0.8,10.15,1.0,0.0,0.0
2018,9,28,6,0,8.0,2.0,0.8,10.3,2.0,0.0,0.0
2018,9,28,6,15,10.0,13.0,0.8,10.6,13.5,11.07,0.0
2018,9,28,6,30,12.0,24.0,0.8,10.9,25.0,21.21,10.58
2018,9,28,6,45,19.5,39.0,0.8,11.25,42.0,36.15,24.24
2018,9,28,7,0,27.0,54.0,0.8,11.6,59.0,52.09,38.3
2018,9,28,7,15,37.5,72.5,0.8,11.9,82.0,73.3,56.77
2018,9,28,7,30,48.0,91.0,0.8,12.2,105.0,95.91,76.28
2018,9,28,7,45,39.0,103.5,0.75,12.5,116.0,105.37,84.48
2018,9,28,8,0,30.0,116.0,0.7,12.8,127.0,113.88,91.51
2018,9,28,8,15,70.0,145.0,0.7,13.3,176.0,164.82,133.84
2018,9,28,8,30,110.0,174.0,0.7,13.8,225.0,232.44,188.59
2018,9,28,8,45,268.5,185.5,0.65,14.3,327.5,368.82,297.1
2018,9,28,9,0,427.0,197.0,0.6,14.8,430.0,523.34,412.97
2018,9,28,9,15,499.0,189.0,0.65,15.4,480.5,591.38,461.16
2018,9,28,9,30,571.0,181.0,0.7,16.0,531.0,663.14,511.71
2018,9,28,9,45,606.5,180.5,0.75,16.55,570.5,724.29,552.82
2018,9,28,10,0,642.0,180.0,0.8,17.1,610.0,777.56,587.97
2018,9,28,10,15,732.5,152.5,0.85,17.5,662.0,851.68,636.56
2018,9,28,10,30,823.0,125.0,0.9,17.9,714.0,920.0,679.38
2018,9,28,10,45,872.5,108.5,0.95,18.35,748.0,955.39,700.22
2018,9,28,11,0,922.0,92.0,1.0,18.8,782.0,1001.16,727.98
2018,9,28,11,15,913.0,97.5,1.0,19.0,789.5,1011.42,732.72
2018,9,28,11,30,904.0,103.0,1.0,19.2,797.0,1017.61,735.55
2018,9,28,11,45,905.0,103.0,1.05,19.4,800.5,1023.85,739.62
2018,9,28,12,0,906.0,103.0,1.1,19.6,804.0,1026.3,741.43
2018,9,28,12,15,915.5,99.0,1.15,19.65,803.5,1029.02,744.03
2018,9,28,12,30,925.0,95.0,1.2,19.7,803.0,1027.78,744.27
2018,9,28,12,45,920.5,95.0,1.2,19.75,790.0,1013.23,735.36
2018,9,28,13,0,916.0,95.0,1.2,19.8,777.0,995.0,724.41
2018,9,28,13,15,911.5,93.5,1.25,19.75,756.5,971.55,711.37
2018,9,28,13,30,907.0,92.0,1.3,19.7,736.0,944.65,696.08
2018,9,28,13,45,899.5,90.0,1.35,19.65,708.0,911.21,676.42
2018,9,28,14,0,892.0,88.0,1.4,19.6,680.0,874.78,654.62
2018,9,28,14,15,881.5,86.5,1.45,19.3,646.0,833.65,629.96
2018,9,28,14,30,871.0,85.0,1.5,19.0,612.0,790.16,603.26
2018,9,28,14,45,857.0,82.5,1.55,18.75,571.5,740.84,571.83
2018,9,28,15,0,843.0,80.0,1.6,18.5,531.0,696.13,542.56
2018,9,28,15,15,821.5,77.0,1.6,18.5,485.0,637.71,500.1
2018,9,28,15,30,800.0,74.0,1.6,18.5,439.0,579.03,456.23
2018,9,28,15,45,772.0,70.0,1.55,17.6,390.0,515.77,408.57
2018,9,28,16,0,744.0,66.0,1.5,16.7,341.0,453.64,359.81
2018,9,28,16,15,704.0,61.5,1.45,16.05,290.5,387.18,305.38
2018,9,28,16,30,664.0,57.0,1.4,15.4,240.0,323.91,251.48
2018,9,28,16,45,599.5,50.5,1.4,14.75,189.5,254.96,191.92
2018,9,28,17,0,535.0,44.0,1.4,14.1,139.0,192.54,136.91
2018,9,28,17,15,423.5,35.5,1.3,13.45,95.0,126.4,81.27
2018,9,28,17,30,312.0,27.0,1.2,12.8,51.0,72.61,33.47
2018,9,28,17,45,167.0,15.0,1.15,12.2,26.5,23.49,0.0
2018,9,28,18,0,22.0,3.0,1.1,11.6,2.0,0.0,0.0
2018,9,28,18,15,11.0,1.5,1.05,11.2,1.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,0.95,9.95,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,0.85,9.15,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,0.75,9.4,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,0.75,9.4,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,0.95,8.95,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,9,29,5,45,11.0,2.0,0.85,9.05,2.0,0.0,0.0
2018,9,29,6,0,22.0,4.0,0.8,9.2,4.0,0.0,0.0
2018,9,29,6,15,30.0,17.5,0.8,10.0,19.0,16.39,0.0
2018,9,29,6,30,38.0,31.0,0.8,10.8,34.0,34.77,19.82
2018,9,29,6,45,265.5,40.0,0.8,11.65,88.0,102.61,70.1
2018,9,29,7,0,493.0,49.0,0.8,12.5,142.0,196.3,144.09
2018,9,29,7,15,413.0,70.5,0.8,13.05,164.5,218.58,169.14
2018,9,29,7,30,333.0,92.0,0.8,13.6,187.0,234.52,186.73
2018,9,29,7,45,293.5,118.0,0.75,14.15,213.5,253.19,203.93
2018,9,29,8,0,254.0,144.0,0.7,14.7,240.0,276.27,223.04
2018,9,29,8,15,202.5,166.5,0.7,15.25,249.5,272.75,220.0
2018,9,29,8,30,151.0,189.0,0.7,15.8,259.0,273.84,219.88
2018,9,29,8,45,243.5,204.0,0.7,16.35,330.0,372.39,296.92
2018,9,29,9,0,336.0,219.0,0.7,16.9,401.0,466.42,367.32
2018,9,29,9,15,379.5,223.5,0.75,17.35,443.5,519.93,405.89
2018,9,29,9,30,423.0,228.0,0.8,17.8,486.0,593.9,458.34
2018,9,29,9,45,571.5,190.5,0.85,18.25,559.5,698.7,533.52
2018,9,29,10,0,720.0,153.0,0.9,18.7,633.0,820.16,615.74
2018,9,29,10,15,739.0,152.5,0.95,18.95,662.0,859.87,639.7
2018,9,29,10,30,758.0,152.0,1.0,19.2,691.0,897.56,663.24
2018,9,29,10,45,803.0,138.0,1.05,19.45,723.0,936.07,687.18
2018,9,29,11,0,848.0,124.0,1.1,19.7,755.0,979.86,714.33
2018,9,29,11,15,884.5,110.0,1.1,19.8,777.0,999.14,725.19
2018,9,29,11,30,921.0,96.0,1.1,19.9,799.0,1028.87,743.01
2018,9,29,11,45,852.0,125.0,1.15,20.0,777.5,1011.02,731.82
2018,9,29,12,0,783.0,154.0,1.2,20.1,756.0,974.17,709.26
2018,9,29,12,15,769.5,156.5,1.25,20.15,745.5,961.01,702.12
2018,9,29,12,30,756.0,159.0,1.3,20.2,735.0,953.46,698.34
2018,9,29,12,45,818.0,132.5,1.3,20.3,746.0,968.96,708.55
2018,9,29,13,0,880.0,106.0,1.3,20.4,757.0,973.9,711.8
2018,9,29,13,15,877.5,103.5,1.35,20.3,737.5,951.88,699.29
2018,9,29,13,30,875.0,101.0,1.4,20.2,718.0,926.45,684.86
2018,9,29,13,45,729.0,143.0,1.4,20.15,643.5,834.25,625.05
2018,9,29,14,0,583.0,185.0,1.4,20.1,569.0,727.24,552.53
2018,9,29,14,15,734.5,131.5,1.4,19.9,589.0,775.44,590.06
2018,9,29,14,30,886.0,78.0,1.4,19.7,609.0,795.3,604.98
2018,9,29,14,45,870.5,76.5,1.45,19.5,568.5,745.3,572.53
2018,9,29,15,0,855.0,75.0,1.5,19.3,528.0,693.84,539.06
2018,9,29,15,15,812.5,77.5,1.5,19.3,477.5,633.28,494.89
2018,9,29,15,30,770.0,80.0,1.5,19.3,427.0,568.16,446.3
2018,9,29,15,45,699.0,81.0,1.45,18.6,369.0,489.06,386.51
2018,9,29,16,0,628.0,82.0,1.4,17.9,311.0,414.34,328.17
2018,9,29,16,15,635.5,69.5,1.35,17.4,271.0,366.72,288.47
2018,9,29,16,30,643.0,57.0,1.3,16.9,231.0,317.14,244.99
2018,9,29,16,45,583.0,50.5,1.25,16.4,182.5,250.31,187.18
2018,9,29,17,0,523.0,44.0,1.2,15.9,134.0,189.99,134.03
2018,9,29,17,15,409.5,35.0,1.1,15.15,90.5,123.66,78.7
2018,9,29,17,30,296.0,26.0,1.0,14.4,47.0,69.35,28.62
2018,9,29,17,45,158.0,14.5,0.9,13.7,24.5,22.61,0.0
2018,9,29,18,0,20.0,3.0,0.8,13.0,2.0,0.0,0.0
2018,9,29,18,15,10.0,1.5,0.8,12.6,1.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,0.75,11.2,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.65,11.95,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.55,12.1,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.45,12.25,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.35,12.35,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.3,12.4,0.0,0.0,0.0
2018,9,30,5,45,16.0,3.0,0.25,12.5,2.5,0.0,0.0
2018,9,30,6,0,32.0,6.0,0.2,12.6,5.0,0.0,0.0
2018,9,30,6,15,157.0,18.5,0.2,12.85,30.0,28.84,0.0
2018,9,30,6,30,282.0,31.0,0.2,13.1,55.0,80.46,43.91
2018,9,30,6,45,376.5,41.5,0.15,13.4,97.0,132.04,89.02
2018,9,30,7,0,471.0,52.0,0.1,13.7,139.0,194.91,142.01
2018,9,30,7,15,552.5,58.0,0.15,14.3,191.0,260.28,197.68
2018,9,30,7,30,634.0,64.0,0.2,14.9,243.0,334.56,259.51
2018,9,30,7,45,682.0,67.5,0.2,15.55,294.0,399.3,312.22
2018,9,30,8,0,730.0,71.0,0.2,16.2,345.0,467.16,365.21
2018,9,30,8,15,759.5,74.5,0.2,16.85,393.5,529.0,411.55
2018,9,30,8,30,789.0,78.0,0.2,17.5,442.0,592.03,456.8
2018,9,30,8,45,810.5,81.0,0.2,18.1,487.0,649.97,496.7
2018,9,30,9,0,832.0,84.0,0.2,18.7,532.0,707.59,534.9
2018,9,30,9,15,847.5,86.0,0.25,19.15,571.5,758.86,567.02
2018,9,30,9,30,863.0,88.0,0.3,19.6,611.0,800.44,592.28
2018,9,30,9,45,823.0,108.5,0.35,20.0,629.5,830.68,610.13
2018,9,30,10,0,783.0,129.0,0.4,20.4,648.0,846.0,618.45
2018,9,30,10,15,711.0,166.0,0.45,20.7,651.5,851.19,620.79
2018,9,30,10,30,639.0,203.0,0.5,21.0,655.0,841.72,613.5
2018,9,30,10,45,740.5,165.0,0.55,21.25,702.5,915.23,660.79
2018,9,30,11,0,842.0,127.0,0.6,21.5,750.0,979.51,699.69
2018,9,30,11,15,822.5,139.0,0.65,21.65,755.5,985.39,702.54
2018,9,30,11,30,803.0,151.0,0.7,21.8,761.0,986.92,703.75
