Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,30,11,45,667.5,212.5,0.75,21.95,721.0,929.85,668.5
2018,9,30,12,0,532.0,274.0,0.8,22.1,681.0,849.91,615.72
2018,9,30,12,15,451.5,300.0,0.8,21.9,644.0,793.95,578.94
2018,9,30,12,30,371.0,326.0,0.8,21.7,607.0,715.89,526.84
2018,9,30,12,45,351.0,325.0,0.8,21.5,587.0,690.52,510.93
2018,9,30,13,0,331.0,324.0,0.8,21.3,567.0,664.04,493.51
2018,9,30,13,15,308.0,321.0,0.85,21.0,542.5,631.79,472.68
2018,9,30,13,30,285.0,318.0,0.9,20.7,518.0,599.15,451.3
2018,9,30,13,45,282.0,305.5,0.9,20.35,496.5,574.37,435.42
2018,9,30,14,0,279.0,293.0,0.9,20.0,475.0,548.68,418.62
2018,9,30,14,15,221.5,277.5,0.95,19.75,417.5,455.57,351.97
2018,9,30,14,30,164.0,262.0,1.0,19.5,360.0,385.45,300.53
2018,9,30,14,45,138.5,245.5,1.0,19.25,324.0,342.41,268.73
2018,9,30,15,0,113.0,229.0,1.0,19.0,288.0,301.31,237.67
2018,9,30,15,15,89.0,201.0,1.0,19.0,245.0,238.37,188.95
2018,9,30,15,30,65.0,173.0,1.0,19.0,202.0,192.45,152.74
2018,9,30,15,45,84.5,159.5,1.0,18.65,192.5,187.73,149.7
2018,9,30,16,0,104.0,146.0,1.0,18.3,183.0,190.4,152.0
2018,9,30,16,15,84.0,124.0,1.0,17.9,151.0,146.04,115.74
2018,9,30,16,30,64.0,102.0,1.0,17.5,119.0,113.5,88.77
2018,9,30,16,45,47.0,80.5,0.95,17.05,91.5,84.91,64.7
2018,9,30,17,0,30.0,59.0,0.9,16.6,64.0,58.5,42.32
2018,9,30,17,15,17.0,40.0,0.85,16.05,42.5,37.53,24.33
2018,9,30,17,30,4.0,21.0,0.8,15.5,21.0,16.83,3.63
2018,9,30,17,45,2.0,10.5,0.75,14.95,10.5,8.41,0.0
2018,9,30,18,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,9,30,18,15,0.0,0.0,0.7,14.25,0.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,0.65,13.9,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.65,13.15,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.75,12.9,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.55,13.15,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.45,13.3,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.3,13.3,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.2,13.3,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.2,13.2,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.2,13.1,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.3,12.9,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.35,12.8,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,0.45,12.6,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,0.55,12.35,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,0.65,12.05,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.5,0.8,11.65,0.5,0.0,0.0
2018,10,1,6,0,0.0,1.0,0.8,11.7,1.0,0.0,0.0
2018,10,1,6,15,0.0,8.0,0.7,11.95,8.0,6.29,0.0
2018,10,1,6,30,0.0,15.0,0.6,12.2,15.0,11.41,2.86
2018,10,1,6,45,0.0,28.5,0.5,12.5,28.5,21.76,12.68
2018,10,1,7,0,0.0,42.0,0.4,12.8,42.0,32.2,21.97
2018,10,1,7,15,0.0,60.0,0.35,13.5,60.0,46.77,34.61
2018,10,1,7,30,0.0,78.0,0.3,14.2,78.0,61.46,47.1
2018,10,1,7,45,22.0,106.0,0.3,14.9,114.0,101.12,80.23
2018,10,1,8,0,44.0,134.0,0.3,15.6,150.0,139.77,111.84
2018,10,1,8,15,202.5,146.0,0.3,16.45,236.5,266.04,213.94
2018,10,1,8,30,361.0,158.0,0.3,17.3,323.0,403.13,319.08
2018,10,1,8,45,534.5,135.0,0.35,18.1,407.0,516.95,403.5
2018,10,1,9,0,708.0,112.0,0.4,18.9,491.0,653.99,500.8
2018,10,1,9,15,677.0,130.0,0.45,19.6,514.0,682.23,517.04
2018,10,1,9,30,646.0,148.0,0.5,20.3,537.0,705.4,530.78
2018,10,1,9,45,588.0,181.0,0.5,20.95,550.0,715.53,534.07
2018,10,1,10,0,530.0,214.0,0.5,21.6,563.0,711.87,528.29
2018,10,1,10,15,426.5,263.0,0.55,22.05,551.0,685.33,507.05
2018,10,1,10,30,323.0,312.0,0.6,22.5,539.0,632.38,468.26
2018,10,1,10,45,312.5,322.5,0.65,22.95,547.0,641.63,474.14
2018,10,1,11,0,302.0,333.0,0.7,23.4,555.0,649.09,478.08
2018,10,1,11,15,368.0,318.5,0.8,23.5,593.5,703.58,517.11
2018,10,1,11,30,434.0,304.0,0.9,23.6,632.0,779.72,568.96
2018,10,1,11,45,329.0,319.0,0.95,23.7,568.0,671.58,494.36
2018,10,1,12,0,224.0,334.0,1.0,23.8,504.0,559.14,416.25
2018,10,1,12,15,202.5,332.0,1.1,23.7,485.0,534.86,400.64
2018,10,1,12,30,181.0,330.0,1.2,23.6,466.0,509.86,383.46
2018,10,1,12,45,189.5,339.0,1.25,23.5,479.5,525.48,395.41
2018,10,1,13,0,198.0,348.0,1.3,23.4,493.0,540.07,406.34
2018,10,1,13,15,195.5,339.0,1.3,23.25,478.5,523.94,395.38
2018,10,1,13,30,193.0,330.0,1.3,23.1,464.0,507.16,384.16
2018,10,1,13,45,229.5,311.0,1.3,22.9,464.5,514.05,391.15
2018,10,1,14,0,266.0,292.0,1.3,22.7,465.0,537.59,409.53
2018,10,1,14,15,251.5,275.0,1.25,22.45,431.5,497.32,380.88
2018,10,1,14,30,237.0,258.0,1.2,22.2,398.0,439.9,340.0
2018,10,1,14,45,238.0,240.5,1.2,21.95,372.5,412.6,321.09
2018,10,1,15,0,239.0,223.0,1.2,21.7,347.0,399.73,312.23
2018,10,1,15,15,337.5,184.5,1.2,21.7,342.5,412.39,323.79
2018,10,1,15,30,436.0,146.0,1.2,21.7,338.0,429.1,337.07
2018,10,1,15,45,487.0,118.5,1.1,21.1,309.5,404.57,318.28
2018,10,1,16,0,538.0,91.0,1.0,20.5,281.0,379.92,298.18
2018,10,1,16,15,592.0,71.0,0.9,19.9,250.0,350.5,272.57
2018,10,1,16,30,646.0,51.0,0.8,19.3,219.0,312.83,238.29
2018,10,1,16,45,576.0,45.0,0.75,18.7,170.0,243.1,179.1
2018,10,1,17,0,506.0,39.0,0.7,18.1,121.0,181.84,126.18
2018,10,1,17,15,378.5,31.0,0.65,17.45,79.5,114.83,71.23
2018,10,1,17,30,251.0,23.0,0.6,16.8,38.0,60.28,14.95
2018,10,1,17,45,125.5,11.5,0.5,16.2,19.0,18.21,0.0
2018,10,1,18,0,0.0,0.0,0.4,15.6,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,0.45,15.45,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.5,15.05,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.45,14.95,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.35,14.85,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.3,14.8,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.35,14.75,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.4,14.7,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.45,14.6,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.55,14.2,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.5,13.45,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.5,13.35,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.55,13.3,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.6,13.35,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.6,13.45,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.6,13.55,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.55,13.65,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,10,2,5,45,0.0,0.5,0.45,13.75,0.5,0.0,0.0
2018,10,2,6,0,0.0,1.0,0.4,13.8,1.0,0.0,0.0
2018,10,2,6,15,0.0,7.0,0.35,14.0,7.0,5.51,0.0
2018,10,2,6,30,0.0,13.0,0.3,14.2,13.0,9.88,1.48
2018,10,2,6,45,7.0,25.0,0.25,14.4,26.5,21.33,11.92
2018,10,2,7,0,14.0,37.0,0.2,14.6,40.0,33.76,22.73
2018,10,2,7,15,68.0,63.5,0.25,15.1,82.0,82.47,63.28
2018,10,2,7,30,122.0,90.0,0.3,15.6,124.0,134.08,106.23
2018,10,2,7,45,94.0,110.5,0.3,16.1,139.5,147.94,118.12
2018,10,2,8,0,66.0,131.0,0.3,16.6,155.0,148.83,118.76
2018,10,2,8,15,134.5,159.5,0.35,17.35,217.5,230.07,184.28
2018,10,2,8,30,203.0,188.0,0.4,18.1,280.0,308.79,245.48
2018,10,2,8,45,164.0,207.5,0.45,18.8,286.5,312.14,246.14
2018,10,2,9,0,125.0,227.0,0.5,19.5,293.0,311.53,244.02
2018,10,2,9,15,309.5,211.5,0.55,20.15,392.5,459.03,357.05
2018,10,2,9,30,494.0,196.0,0.6,20.8,492.0,624.87,475.86
2018,10,2,9,45,658.5,149.5,0.65,21.45,567.0,745.6,558.35
2018,10,2,10,0,823.0,103.0,0.7,22.1,642.0,857.76,629.13
2018,10,2,10,15,707.0,157.5,0.75,22.55,634.0,843.0,616.72
2018,10,2,10,30,591.0,212.0,0.8,23.0,626.0,809.42,592.69
2018,10,2,10,45,496.0,244.5,0.85,23.45,598.5,759.07,557.22
2018,10,2,11,0,401.0,277.0,0.9,23.9,571.0,710.0,522.08
2018,10,2,11,15,441.0,272.5,0.95,24.1,600.0,751.7,551.2
2018,10,2,11,30,481.0,268.0,1.0,24.3,629.0,792.05,578.13
2018,10,2,11,45,671.0,191.5,1.05,24.5,697.5,915.58,661.32
2018,10,2,12,0,861.0,115.0,1.1,24.7,766.0,1001.53,714.0
2018,10,2,12,15,794.5,145.5,1.15,24.75,743.0,979.7,700.09
2018,10,2,12,30,728.0,176.0,1.2,24.8,720.0,949.18,682.14
2018,10,2,12,45,627.0,197.0,1.25,24.85,660.0,862.9,628.21
2018,10,2,13,0,526.0,218.0,1.3,24.9,600.0,766.57,565.0
2018,10,2,13,15,347.5,263.5,1.35,24.75,513.0,610.7,457.16
2018,10,2,13,30,169.0,309.0,1.4,24.6,426.0,463.85,350.59
2018,10,2,13,45,288.5,281.0,1.45,24.45,471.0,556.79,422.08
2018,10,2,14,0,408.0,253.0,1.5,24.3,516.0,639.33,482.98
2018,10,2,14,15,462.0,221.5,1.55,23.9,504.0,636.3,483.25
2018,10,2,14,30,516.0,190.0,1.6,23.5,492.0,627.25,479.86
2018,10,2,14,45,548.0,164.5,1.65,23.1,465.0,601.49,463.84
2018,10,2,15,0,580.0,139.0,1.7,22.7,438.0,579.59,449.95
2018,10,2,15,15,644.5,111.0,1.7,22.7,415.0,563.68,439.27
2018,10,2,15,30,709.0,83.0,1.7,22.7,392.0,538.4,420.73
2018,10,2,15,45,551.5,95.0,1.7,21.65,318.0,424.44,334.67
2018,10,2,16,0,394.0,107.0,1.7,20.6,244.0,318.51,252.51
2018,10,2,16,15,242.0,91.0,1.6,19.9,171.0,200.32,158.15
2018,10,2,16,30,90.0,75.0,1.5,19.2,98.0,104.37,80.36
2018,10,2,16,45,140.5,55.5,1.45,18.55,82.0,102.38,76.66
2018,10,2,17,0,191.0,36.0,1.4,17.9,66.0,93.25,65.36
2018,10,2,17,15,191.0,29.0,1.25,17.35,49.5,73.56,45.7
2018,10,2,17,30,191.0,22.0,1.1,16.8,33.0,51.02,5.33
2018,10,2,17,45,95.5,11.0,0.95,16.2,16.5,15.74,0.0
2018,10,2,18,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,0.55,14.95,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,0.55,14.45,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,0.65,14.3,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,0.75,14.05,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,0.8,13.45,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,0.55,13.3,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,0.45,13.65,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,0.45,13.75,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,0.5,13.85,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,0.55,13.95,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,0.65,14.05,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,0.7,13.95,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.65,13.85,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.55,13.8,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.55,13.85,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,10,3,5,45,3.0,0.5,0.6,14.0,0.5,0.0,0.0
2018,10,3,6,0,6.0,1.0,0.6,14.1,1.0,0.0,0.0
2018,10,3,6,15,7.0,11.5,0.65,14.45,12.0,9.76,0.0
2018,10,3,6,30,8.0,22.0,0.7,14.8,23.0,19.39,7.53
2018,10,3,6,45,13.5,41.5,0.75,15.1,43.5,38.65,25.87
2018,10,3,7,0,19.0,61.0,0.8,15.4,64.0,58.29,43.01
2018,10,3,7,15,65.0,82.5,0.8,15.7,99.0,94.88,73.49
2018,10,3,7,30,111.0,104.0,0.8,16.0,134.0,144.59,115.06
2018,10,3,7,45,86.5,123.0,0.85,16.35,149.5,157.89,126.58
2018,10,3,8,0,62.0,142.0,0.9,16.7,165.0,158.43,127.0
2018,10,3,8,15,36.5,143.0,0.95,17.1,157.0,146.43,116.74
2018,10,3,8,30,11.0,144.0,1.0,17.5,149.0,123.36,97.13
2018,10,3,8,45,16.0,156.5,1.05,17.9,164.5,137.65,108.53
2018,10,3,9,0,21.0,169.0,1.1,18.3,180.0,152.48,120.16
2018,10,3,9,15,54.0,213.5,1.1,18.7,245.0,233.25,184.61
2018,10,3,9,30,87.0,258.0,1.1,19.1,310.0,307.08,241.55
2018,10,3,9,45,122.5,278.5,1.15,19.55,356.0,379.54,296.11
2018,10,3,10,0,158.0,299.0,1.2,20.0,402.0,436.7,338.18
2018,10,3,10,15,292.5,284.5,1.25,20.3,484.5,569.4,436.99
2018,10,3,10,30,427.0,270.0,1.3,20.6,567.0,709.36,536.15
2018,10,3,10,45,329.0,283.5,1.3,20.95,516.0,619.06,469.04
2018,10,3,11,0,231.0,297.0,1.3,21.3,465.0,544.68,413.75
2018,10,3,11,15,180.0,321.5,1.3,21.3,453.5,500.83,381.25
2018,10,3,11,30,129.0,346.0,1.3,21.3,442.0,478.14,363.16
2018,10,3,11,45,122.5,350.5,1.35,21.3,442.0,477.28,362.58
2018,10,3,12,0,116.0,355.0,1.4,21.3,442.0,475.78,361.43
2018,10,3,12,15,178.5,352.5,1.4,21.0,485.5,535.19,406.68
2018,10,3,12,30,241.0,350.0,1.4,20.7,529.0,593.13,449.8
2018,10,3,12,45,198.0,346.0,1.4,20.45,491.5,543.67,413.62
2018,10,3,13,0,155.0,342.0,1.4,20.2,454.0,494.52,378.02
2018,10,3,13,15,180.0,325.5,1.35,20.0,452.0,497.18,381.65
2018,10,3,13,30,205.0,309.0,1.3,19.8,450.0,498.13,383.64
2018,10,3,13,45,180.5,290.5,1.3,19.55,411.0,450.67,349.2
2018,10,3,14,0,156.0,272.0,1.3,19.3,372.0,404.12,315.22
2018,10,3,14,15,106.0,235.5,1.25,19.2,301.5,318.86,250.33
2018,10,3,14,30,56.0,199.0,1.2,19.1,231.0,221.21,174.26
2018,10,3,14,45,199.0,146.5,1.15,19.0,249.5,303.38,243.14
2018,10,3,15,0,342.0,94.0,1.1,18.9,268.0,354.99,285.75
2018,10,3,15,15,534.5,83.0,1.1,18.9,326.5,461.62,368.4
2018,10,3,15,30,727.0,72.0,1.1,18.9,385.0,536.66,423.7
2018,10,3,15,45,624.5,68.0,1.05,18.7,314.0,436.57,345.94
2018,10,3,16,0,522.0,64.0,1.0,18.5,243.0,345.11,274.02
2018,10,3,16,15,343.0,60.0,0.95,18.2,170.0,230.18,181.99
2018,10,3,16,30,164.0,56.0,0.9,17.9,97.0,120.65,93.07
2018,10,3,16,45,126.0,44.5,0.8,17.65,71.5,86.75,64.18
2018,10,3,17,0,88.0,33.0,0.7,17.4,46.0,57.47,39.26
2018,10,3,17,15,52.5,20.5,0.7,16.8,27.5,32.36,18.1
2018,10,3,17,30,17.0,8.0,0.7,16.2,9.0,9.25,0.0
2018,10,3,17,45,8.5,4.0,0.65,15.6,4.5,3.79,0.0
2018,10,3,18,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,0.65,14.4,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,0.7,13.65,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,0.75,13.35,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.65,12.75,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.6,12.75,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.6,12.85,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.6,12.85,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.6,12.75,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,0.65,12.45,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,0.65,12.35,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,0.6,12.25,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,10,4,5,45,10.0,1.5,0.6,12.45,1.0,0.0,0.0
2018,10,4,6,0,20.0,3.0,0.6,12.5,2.0,0.0,0.0
2018,10,4,6,15,157.0,14.5,0.6,12.85,24.5,27.89,0.0
2018,10,4,6,30,294.0,26.0,0.6,13.2,47.0,81.66,38.6
2018,10,4,6,45,395.5,34.0,0.65,13.55,87.5,136.01,91.58
2018,10,4,7,0,497.0,42.0,0.7,13.9,128.0,200.5,147.08
2018,10,4,7,15,314.0,45.5,0.7,14.2,106.0,171.59,132.72
2018,10,4,7,30,131.0,49.0,0.7,14.5,84.0,104.85,82.37
2018,10,4,7,45,65.5,63.0,0.7,14.8,80.5,88.97,70.21
2018,10,4,8,0,0.0,77.0,0.7,15.1,77.0,59.53,45.1
2018,10,4,8,15,0.5,93.5,0.75,15.55,93.5,73.31,56.52
2018,10,4,8,30,1.0,110.0,0.8,16.0,110.0,87.28,67.85
2018,10,4,8,45,4.5,137.5,0.8,16.5,139.5,113.11,88.82
2018,10,4,9,0,8.0,165.0,0.8,17.0,169.0,139.68,110.0
2018,10,4,9,15,49.0,204.0,0.85,17.35,232.5,220.43,175.17
2018,10,4,9,30,90.0,243.0,0.9,17.7,296.0,294.75,233.26
2018,10,4,9,45,104.0,270.0,0.95,18.0,334.5,337.26,265.06
2018,10,4,10,0,118.0,297.0,1.0,18.3,373.0,400.58,311.94
2018,10,4,10,15,88.0,290.5,1.0,18.45,348.5,349.33,271.83
2018,10,4,10,30,58.0,284.0,1.0,18.6,324.0,316.19,245.69
2018,10,4,10,45,40.0,270.0,1.05,18.75,298.0,285.41,221.64
2018,10,4,11,0,22.0,256.0,1.1,18.9,272.0,234.46,181.84
2018,10,4,11,15,64.5,271.5,1.15,18.95,319.0,312.18,243.17
2018,10,4,11,30,107.0,287.0,1.2,19.0,366.0,394.27,305.67
2018,10,4,11,45,131.5,297.5,1.25,19.05,395.5,430.65,332.84
2018,10,4,12,0,156.0,308.0,1.3,19.1,425.0,466.6,359.78
2018,10,4,12,15,141.5,303.5,1.35,19.1,409.0,446.74,344.78
2018,10,4,12,30,127.0,299.0,1.4,19.1,393.0,426.37,329.75
2018,10,4,12,45,126.0,309.0,1.4,19.15,401.0,434.38,335.73
2018,10,4,13,0,125.0,319.0,1.4,19.2,409.0,441.91,341.2
2018,10,4,13,15,180.0,314.5,1.45,19.15,439.5,486.5,376.23
2018,10,4,13,30,235.0,310.0,1.5,19.1,470.0,528.0,408.41
2018,10,4,13,45,391.0,249.5,1.5,19.0,503.0,638.06,491.92
2018,10,4,14,0,547.0,189.0,1.5,18.9,536.0,696.81,537.31
2018,10,4,14,15,684.5,138.5,1.5,18.8,548.0,747.1,575.16
2018,10,4,14,30,822.0,88.0,1.5,18.7,560.0,768.94,591.47
2018,10,4,14,45,806.0,84.5,1.5,18.55,520.0,717.82,557.03
2018,10,4,15,0,790.0,81.0,1.5,18.4,480.0,665.51,521.39
2018,10,4,15,15,765.5,78.5,1.5,18.4,435.5,607.8,479.21
2018,10,4,15,30,741.0,76.0,1.5,18.4,391.0,550.26,435.88
2018,10,4,15,45,710.5,71.0,1.5,17.8,343.5,487.27,387.87
2018,10,4,16,0,680.0,66.0,1.5,17.2,296.0,425.87,339.14
2018,10,4,16,15,636.0,60.5,1.5,16.8,248.0,361.04,285.54
2018,10,4,16,30,592.0,55.0,1.5,16.4,200.0,298.99,232.28
2018,10,4,16,45,517.0,48.0,1.45,16.0,152.5,229.65,172.27
2018,10,4,17,0,442.0,41.0,1.4,15.6,105.0,168.72,118.81
2018,10,4,17,15,304.5,30.0,1.4,15.1,66.0,100.6,61.57
2018,10,4,17,30,167.0,19.0,1.4,14.6,27.0,44.72,0.0
2018,10,4,17,45,83.5,9.5,1.4,14.05,13.5,7.47,0.0
2018,10,4,18,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,10,5,5,45,10.5,1.5,1.0,8.95,1.0,0.0,0.0
2018,10,5,6,0,21.0,3.0,1.0,9.2,2.0,0.0,0.0
2018,10,5,6,15,163.5,14.5,1.05,9.85,24.5,29.14,0.0
2018,10,5,6,30,306.0,26.0,1.1,10.5,47.0,84.45,37.99
2018,10,5,6,45,429.0,34.0,1.15,11.15,91.0,145.46,98.93
2018,10,5,7,0,552.0,42.0,1.2,11.8,135.0,218.69,162.08
2018,10,5,7,15,621.5,47.0,1.15,12.3,185.5,283.32,219.79
2018,10,5,7,30,691.0,52.0,1.1,12.8,236.0,356.51,283.09
2018,10,5,7,45,735.0,55.5,1.05,13.25,287.0,422.85,339.1
2018,10,5,8,0,779.0,59.0,1.0,13.7,338.0,492.63,395.35
2018,10,5,8,15,807.0,62.0,0.95,14.2,386.5,555.55,443.87
2018,10,5,8,30,835.0,65.0,0.9,14.7,435.0,614.35,487.35
2018,10,5,8,45,855.5,66.5,0.8,15.25,479.5,671.17,526.8
2018,10,5,9,0,876.0,68.0,0.7,15.8,524.0,727.46,562.41
2018,10,5,9,15,889.0,70.0,0.7,16.35,563.0,777.65,593.67
2018,10,5,9,30,902.0,72.0,0.7,16.9,602.0,826.05,623.07
2018,10,5,9,45,799.5,112.0,0.7,17.5,601.5,826.18,619.73
2018,10,5,10,0,697.0,152.0,0.7,18.1,601.0,812.07,607.75
2018,10,5,10,15,699.5,160.0,0.7,18.65,626.0,844.99,627.52
2018,10,5,10,30,702.0,168.0,0.7,19.2,651.0,875.21,644.65
2018,10,5,10,45,820.5,124.5,0.75,19.75,703.5,950.91,691.71
2018,10,5,11,0,939.0,81.0,0.8,20.3,756.0,1019.86,732.82
2018,10,5,11,15,940.5,81.5,0.85,20.6,766.5,1034.56,740.61
2018,10,5,11,30,942.0,82.0,0.9,20.9,777.0,1045.4,746.98
2018,10,5,11,45,941.5,82.5,0.95,21.2,779.5,1050.33,749.89
2018,10,5,12,0,941.0,83.0,1.0,21.5,782.0,1051.31,750.6
2018,10,5,12,15,880.5,108.5,1.0,21.6,759.0,1016.23,728.68
2018,10,5,12,30,820.0,134.0,1.0,21.7,736.0,991.39,713.65
2018,10,5,12,45,755.5,158.5,1.05,21.8,705.5,952.55,690.52
2018,10,5,13,0,691.0,183.0,1.1,21.9,675.0,903.48,660.69
2018,10,5,13,15,719.5,163.5,1.15,21.8,662.5,895.04,657.58
2018,10,5,13,30,748.0,144.0,1.2,21.7,650.0,881.74,650.83
2018,10,5,13,45,819.0,112.0,1.25,21.6,645.0,882.74,653.63
2018,10,5,14,0,890.0,80.0,1.3,21.5,640.0,871.98,648.61
2018,10,5,14,15,880.0,77.5,1.4,21.3,605.5,829.73,623.54
2018,10,5,14,30,870.0,75.0,1.5,21.1,571.0,785.15,596.62
2018,10,5,14,45,853.0,73.0,1.55,20.9,530.0,733.79,563.82
2018,10,5,15,0,836.0,71.0,1.6,20.7,489.0,681.21,529.42
2018,10,5,15,15,812.5,68.5,1.6,20.7,443.5,628.29,491.2
2018,10,5,15,30,789.0,66.0,1.6,20.7,398.0,569.2,447.07
2018,10,5,15,45,755.0,63.0,1.65,19.95,349.0,504.06,398.27
2018,10,5,16,0,721.0,60.0,1.7,19.2,300.0,440.75,348.68
2018,10,5,16,15,668.0,55.5,1.7,18.6,249.0,369.6,290.57
2018,10,5,16,30,615.0,51.0,1.7,18.0,198.0,304.27,235.01
2018,10,5,16,45,540.0,44.5,1.65,17.4,150.5,234.16,174.49
2018,10,5,17,0,465.0,38.0,1.6,16.8,103.0,172.47,120.36
2018,10,5,17,15,322.5,28.5,1.65,16.15,64.5,103.33,61.55
2018,10,5,17,30,180.0,19.0,1.7,15.5,26.0,39.47,0.0
2018,10,5,17,45,90.0,9.5,1.7,14.85,13.0,0.0,0.0
2018,10,5,18,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,1.45,11.25,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,6,5,45,10.0,1.5,1.35,11.05,1.0,0.0,0.0
2018,10,6,6,0,20.0,3.0,1.3,11.0,2.0,0.0,0.0
2018,10,6,6,15,141.5,13.5,1.35,11.5,21.5,26.45,0.0
2018,10,6,6,30,263.0,24.0,1.4,12.0,41.0,76.15,31.06
2018,10,6,6,45,390.5,32.5,1.45,12.45,84.0,136.64,92.63
2018,10,6,7,0,518.0,41.0,1.5,12.9,127.0,209.59,155.29
2018,10,6,7,15,605.5,44.5,1.5,13.5,178.5,277.21,214.96
2018,10,6,7,30,693.0,48.0,1.5,14.1,230.0,355.44,282.23
2018,10,6,7,45,737.0,51.5,1.45,14.65,281.0,421.81,338.4
2018,10,6,8,0,781.0,55.0,1.4,15.2,332.0,491.65,394.92
2018,10,6,8,15,810.0,57.5,1.4,15.8,380.5,550.26,440.85
2018,10,6,8,30,839.0,60.0,1.4,16.4,429.0,613.55,488.35
2018,10,6,8,45,860.5,61.5,1.4,17.0,474.0,671.18,529.85
2018,10,6,9,0,882.0,63.0,1.4,17.6,519.0,728.38,567.66
2018,10,6,9,15,895.0,66.0,1.45,17.95,559.0,779.96,601.57
2018,10,6,9,30,908.0,69.0,1.5,18.3,599.0,829.72,633.7
2018,10,6,9,45,917.0,71.5,1.55,18.7,632.5,873.38,661.11
2018,10,6,10,0,926.0,74.0,1.6,19.1,666.0,914.39,686.49
2018,10,6,10,15,934.0,75.5,1.6,19.35,693.5,950.46,708.13
2018,10,6,10,30,942.0,77.0,1.6,19.6,721.0,983.41,727.6
2018,10,6,10,45,947.5,78.5,1.65,19.85,741.0,1010.63,744.03
2018,10,6,11,0,953.0,80.0,1.7,20.1,761.0,1034.28,758.26
2018,10,6,11,15,956.5,80.0,1.75,20.2,772.5,1050.48,768.27
2018,10,6,11,30,960.0,80.0,1.8,20.3,784.0,1062.82,776.03
2018,10,6,11,45,961.0,80.0,1.85,20.4,787.0,1068.69,779.86
2018,10,6,12,0,962.0,80.0,1.9,20.5,790.0,1070.54,781.38
2018,10,6,12,15,961.0,80.5,1.95,20.55,785.5,1066.94,779.76
2018,10,6,12,30,960.0,81.0,2.0,20.6,781.0,1059.34,775.79
2018,10,6,12,45,956.0,80.5,2.05,20.65,767.0,1043.66,766.79
2018,10,6,13,0,952.0,80.0,2.1,20.7,753.0,1024.17,755.47
2018,10,6,13,15,946.0,79.5,2.15,20.65,731.5,999.09,740.85
2018,10,6,13,30,940.0,79.0,2.2,20.6,710.0,970.53,723.94
2018,10,6,13,45,931.0,78.0,2.2,20.55,681.0,935.37,702.04
2018,10,6,14,0,922.0,77.0,2.2,20.5,652.0,897.25,678.06
2018,10,6,14,15,910.0,75.5,2.2,20.4,616.5,853.32,650.03
2018,10,6,14,30,898.0,74.0,2.2,20.3,581.0,807.11,620.11
2018,10,6,14,45,880.5,72.0,2.2,20.2,539.0,754.17,584.99
2018,10,6,15,0,863.0,70.0,2.2,20.1,497.0,699.96,548.37
2018,10,6,15,15,840.0,67.5,2.2,20.1,450.5,640.62,505.28
2018,10,6,15,30,817.0,65.0,2.2,20.1,404.0,585.89,463.69
2018,10,6,15,45,784.5,61.5,2.2,19.7,354.0,519.53,412.6
2018,10,6,16,0,752.0,58.0,2.2,19.3,304.0,454.81,360.81
2018,10,6,16,15,702.0,53.0,2.15,18.8,252.5,382.71,301.28
2018,10,6,16,30,652.0,48.0,2.1,18.3,201.0,315.04,243.23
2018,10,6,16,45,569.5,42.5,2.05,17.8,152.0,241.08,179.24
2018,10,6,17,0,487.0,37.0,2.0,17.3,103.0,177.86,123.58
2018,10,6,17,15,335.0,27.0,1.95,16.7,63.5,104.71,60.36
2018,10,6,17,30,183.0,17.0,1.9,16.1,24.0,38.49,0.0
2018,10,6,17,45,91.5,8.5,1.85,15.45,12.0,0.0,0.0
2018,10,6,18,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,1.45,13.1,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,7,6,15,151.0,12.0,1.6,12.55,21.5,26.84,0.0
2018,10,7,6,30,302.0,24.0,1.6,13.0,43.0,83.64,30.16
2018,10,7,6,45,434.5,32.0,1.65,13.45,87.5,148.28,99.92
2018,10,7,7,0,567.0,40.0,1.7,13.9,132.0,223.78,165.08
2018,10,7,7,15,636.5,45.0,1.7,14.5,183.0,290.98,225.03
2018,10,7,7,30,706.0,50.0,1.7,15.1,234.0,365.32,289.43
2018,10,7,7,45,749.0,54.0,1.75,15.7,285.5,432.69,346.58
2018,10,7,8,0,792.0,58.0,1.8,16.3,337.0,503.37,404.08
2018,10,7,8,15,821.0,61.5,1.8,16.9,386.5,568.16,454.61
2018,10,7,8,30,850.0,65.0,1.8,17.5,436.0,628.79,500.16
2018,10,7,8,45,870.0,67.0,1.8,18.05,481.0,686.52,541.9
2018,10,7,9,0,890.0,69.0,1.8,18.6,526.0,743.63,579.89
2018,10,7,9,15,905.0,71.5,1.8,19.05,566.5,796.48,614.03
2018,10,7,9,30,920.0,74.0,1.8,19.5,607.0,847.63,646.32
2018,10,7,9,45,931.0,75.0,1.8,19.95,641.0,891.62,673.16
2018,10,7,10,0,942.0,76.0,1.8,20.4,675.0,933.05,697.96
2018,10,7,10,15,949.5,77.5,1.75,20.8,702.0,969.06,718.39
2018,10,7,10,30,957.0,79.0,1.7,21.2,729.0,1001.85,736.5
2018,10,7,10,45,962.0,79.5,1.7,21.55,748.0,1027.68,750.85
2018,10,7,11,0,967.0,80.0,1.7,21.9,767.0,1049.85,762.94
2018,10,7,11,15,968.0,80.0,1.7,22.15,776.5,1063.67,770.14
2018,10,7,11,30,969.0,80.0,1.7,22.4,786.0,1073.53,775.07
2018,10,7,11,45,968.0,81.0,1.65,22.65,788.5,1078.52,776.32
2018,10,7,12,0,967.0,82.0,1.6,22.9,791.0,1079.45,775.24
2018,10,7,12,15,962.5,83.0,1.65,23.0,784.5,1072.82,771.75
2018,10,7,12,30,958.0,84.0,1.7,23.1,778.0,1062.22,765.98
2018,10,7,12,45,949.5,84.5,1.7,23.25,762.0,1043.21,754.16
2018,10,7,13,0,941.0,85.0,1.7,23.4,746.0,1020.55,740.22
2018,10,7,13,15,932.5,85.0,1.7,23.4,723.5,993.81,724.19
2018,10,7,13,30,924.0,85.0,1.7,23.4,701.0,963.75,706.07
2018,10,7,13,45,912.5,84.5,1.75,23.4,671.5,927.3,684.36
2018,10,7,14,0,901.0,84.0,1.8,23.4,642.0,888.1,660.65
2018,10,7,14,15,884.5,83.0,1.85,23.25,605.0,841.66,632.11
2018,10,7,14,30,868.0,82.0,1.9,23.1,568.0,793.35,601.83
2018,10,7,14,45,845.0,81.0,1.9,23.0,525.0,745.83,571.01
2018,10,7,15,0,822.0,80.0,1.9,22.9,482.0,689.54,533.2
2018,10,7,15,15,796.5,77.0,1.9,22.9,436.0,628.96,489.49
2018,10,7,15,30,771.0,74.0,1.9,22.9,390.0,568.61,444.58
2018,10,7,15,45,728.0,70.5,1.85,22.4,339.0,498.55,391.42
2018,10,7,16,0,685.0,67.0,1.8,21.9,288.0,432.93,339.7
2018,10,7,16,15,624.0,61.5,1.65,21.25,236.5,358.95,279.68
2018,10,7,16,30,563.0,56.0,1.5,20.6,185.0,290.85,222.51
2018,10,7,16,45,476.0,47.5,1.35,20.0,137.5,217.61,160.55
2018,10,7,17,0,389.0,39.0,1.2,19.4,90.0,154.39,106.45
2018,10,7,17,15,252.0,26.5,1.15,18.5,54.0,87.07,47.95
2018,10,7,17,30,115.0,14.0,1.1,17.6,18.0,26.91,0.0
2018,10,7,17,45,57.5,7.0,1.05,16.7,9.0,0.0,0.0
2018,10,7,18,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,0.85,14.1,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,0.75,11.95,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,0.65,11.65,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,0.6,11.55,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,0.6,11.45,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,0.6,11.35,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,0.65,11.25,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,0.7,10.95,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,8,6,15,153.0,11.0,0.85,12.0,20.5,26.8,0.0
2018,10,8,6,30,306.0,22.0,0.8,12.9,41.0,83.49,25.02
2018,10,8,6,45,439.0,29.5,0.75,13.85,84.5,146.92,98.07
2018,10,8,7,0,572.0,37.0,0.7,14.8,128.0,224.46,164.14
2018,10,8,7,15,640.0,41.5,0.75,15.45,178.0,290.82,222.61
2018,10,8,7,30,708.0,46.0,0.8,16.1,228.0,364.16,285.22
2018,10,8,7,45,750.5,50.0,0.85,16.8,279.0,431.31,340.99
2018,10,8,8,0,793.0,54.0,0.9,17.5,330.0,501.76,396.93
2018,10,8,8,15,821.5,56.0,0.95,18.1,378.0,560.01,441.82
2018,10,8,8,30,850.0,58.0,1.0,18.7,426.0,622.98,488.37
2018,10,8,8,45,869.0,60.0,1.0,19.3,470.0,679.95,528.1
2018,10,8,9,0,888.0,62.0,1.0,19.9,514.0,736.22,564.17
2018,10,8,9,15,902.0,63.5,1.05,20.45,553.5,786.97,596.29
2018,10,8,9,30,916.0,65.0,1.1,21.0,593.0,835.94,626.68
2018,10,8,9,45,925.0,66.5,1.1,21.5,625.5,878.59,651.79
2018,10,8,10,0,934.0,68.0,1.1,22.0,658.0,918.57,674.83
2018,10,8,10,15,941.0,69.0,1.05,22.35,684.0,953.23,693.7
2018,10,8,10,30,948.0,70.0,1.0,22.7,710.0,984.69,710.32
2018,10,8,10,45,952.5,70.5,1.0,23.1,728.5,1009.76,723.64
2018,10,8,11,0,957.0,71.0,1.0,23.5,747.0,1031.19,734.77
2018,10,8,11,15,959.5,71.5,1.0,23.75,758.0,1046.89,742.89
2018,10,8,11,30,962.0,72.0,1.0,24.0,769.0,1058.68,748.81
2018,10,8,11,45,962.5,72.0,1.0,24.25,771.5,1063.9,750.9
2018,10,8,12,0,963.0,72.0,1.0,24.5,774.0,1065.1,750.8
2018,10,8,12,15,961.5,72.5,1.0,24.65,769.0,1060.86,747.9
2018,10,8,12,30,960.0,73.0,1.0,24.8,764.0,1052.63,742.82
2018,10,8,12,45,956.0,72.5,1.05,24.9,750.0,1036.8,734.45
2018,10,8,13,0,952.0,72.0,1.1,25.0,736.0,1017.17,723.88
2018,10,8,13,15,946.0,71.5,1.1,24.95,714.5,991.96,709.4
2018,10,8,13,30,940.0,71.0,1.1,24.9,693.0,963.28,692.81
2018,10,8,13,45,931.5,70.0,1.15,24.85,664.5,928.46,673.12
2018,10,8,14,0,923.0,69.0,1.2,24.8,636.0,890.67,651.32
2018,10,8,14,15,910.5,68.0,1.2,24.65,600.5,846.79,624.77
2018,10,8,14,30,898.0,67.0,1.2,24.5,565.0,800.68,596.42
2018,10,8,14,45,881.5,65.0,1.25,24.3,523.5,748.42,564.07
2018,10,8,15,0,865.0,63.0,1.3,24.1,482.0,694.83,530.03
2018,10,8,15,15,842.0,60.5,1.3,24.1,436.0,635.35,488.73
2018,10,8,15,30,819.0,58.0,1.3,24.1,390.0,575.81,445.19
2018,10,8,15,45,785.0,56.0,1.4,23.35,341.0,515.04,400.68
2018,10,8,16,0,751.0,54.0,1.5,22.6,292.0,451.31,351.74
2018,10,8,16,15,699.5,49.5,1.45,21.6,241.0,379.17,293.89
2018,10,8,16,30,648.0,45.0,1.4,20.6,190.0,311.63,237.3
2018,10,8,16,45,563.5,39.5,1.35,19.65,142.0,237.28,174.15
2018,10,8,17,0,479.0,34.0,1.3,18.7,94.0,174.04,119.1
2018,10,8,17,15,318.5,24.5,1.25,17.85,56.5,98.31,50.78
2018,10,8,17,30,158.0,15.0,1.2,17.0,19.0,33.81,0.0
2018,10,8,17,45,79.0,7.5,1.2,16.1,9.5,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,1.15,14.9,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.05,14.3,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,0.7,13.75,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,0.45,13.7,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,0.85,12.65,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,9,6,15,126.0,11.0,1.0,11.05,18.5,24.02,0.0
2018,10,9,6,30,252.0,22.0,0.9,11.7,37.0,74.25,16.49
2018,10,9,6,45,385.0,31.5,0.8,12.35,79.5,138.98,93.87
2018,10,9,7,0,518.0,41.0,0.7,13.0,122.0,215.3,159.36
2018,10,9,7,15,491.0,51.0,0.65,13.55,150.5,249.22,193.38
2018,10,9,7,30,464.0,61.0,0.6,14.1,179.0,279.38,222.31
2018,10,9,7,45,450.5,79.0,0.55,14.7,213.5,320.32,257.43
2018,10,9,8,0,437.0,97.0,0.5,15.3,248.0,352.45,283.71
2018,10,9,8,15,596.5,86.5,0.5,16.0,324.5,469.02,374.14
2018,10,9,8,30,756.0,76.0,0.5,16.7,401.0,590.56,463.73
2018,10,9,8,45,813.0,72.0,0.5,17.45,454.5,663.51,514.13
2018,10,9,9,0,870.0,68.0,0.5,18.2,508.0,732.25,558.49
2018,10,9,9,15,882.5,71.0,0.45,19.0,547.0,782.78,587.78
2018,10,9,9,30,895.0,74.0,0.4,19.8,586.0,831.48,615.17
2018,10,9,9,45,902.5,77.0,0.4,20.6,618.5,873.77,638.64
2018,10,9,10,0,910.0,80.0,0.4,21.4,651.0,913.36,660.02
2018,10,9,10,15,919.0,80.5,0.45,21.95,677.5,948.52,680.04
2018,10,9,10,30,928.0,81.0,0.5,22.5,704.0,980.67,698.12
2018,10,9,10,45,895.5,97.5,0.5,23.05,712.0,987.85,699.74
2018,10,9,11,0,863.0,114.0,0.5,23.6,720.0,1003.0,706.75
2018,10,9,11,15,804.5,141.0,0.55,23.85,712.5,985.98,696.09
2018,10,9,11,30,746.0,168.0,0.6,24.1,705.0,973.15,688.61
2018,10,9,11,45,798.5,146.5,0.65,24.4,723.0,997.39,703.79
2018,10,9,12,0,851.0,125.0,0.7,24.7,741.0,1027.94,722.29
2018,10,9,12,15,725.5,172.5,0.8,24.65,695.0,958.98,681.91
2018,10,9,12,30,600.0,220.0,0.9,24.6,649.0,875.47,631.69
2018,10,9,12,45,581.5,223.5,0.95,24.55,633.0,844.99,614.22
2018,10,9,13,0,563.0,227.0,1.0,24.5,617.0,820.38,599.46
2018,10,9,13,15,661.0,183.0,1.05,24.15,627.5,864.38,632.17
2018,10,9,13,30,759.0,139.0,1.1,23.8,638.0,890.95,651.34
2018,10,9,13,45,825.0,111.0,1.2,23.45,632.0,891.25,654.62
2018,10,9,14,0,891.0,83.0,1.3,23.1,626.0,880.21,650.88
2018,10,9,14,15,843.5,91.0,1.35,22.6,581.0,827.44,619.12
2018,10,9,14,30,796.0,99.0,1.4,22.1,536.0,765.11,580.44
2018,10,9,14,45,802.5,88.0,1.5,21.55,500.5,723.46,555.79
2018,10,9,15,0,809.0,77.0,1.6,21.0,465.0,678.58,527.78
2018,10,9,15,15,792.5,73.5,1.6,21.0,422.5,623.98,488.21
2018,10,9,15,30,776.0,70.0,1.6,21.0,380.0,568.79,446.96
2018,10,9,15,45,740.5,66.0,1.65,19.8,331.0,502.13,397.64
2018,10,9,16,0,705.0,62.0,1.7,18.6,282.0,437.49,347.45
2018,10,9,16,15,652.5,56.5,1.6,17.9,232.0,366.14,288.67
2018,10,9,16,30,600.0,51.0,1.5,17.2,182.0,301.31,233.03
2018,10,9,16,45,512.0,43.5,1.4,16.55,134.5,226.59,168.72
2018,10,9,17,0,424.0,36.0,1.3,15.9,87.0,161.92,112.04
2018,10,9,17,15,271.5,24.5,1.2,15.1,51.5,88.31,42.28
2018,10,9,17,30,119.0,13.0,1.1,14.3,16.0,26.94,0.0
2018,10,9,17,45,59.5,6.5,1.0,13.55,8.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,0.75,11.3,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.75,9.85,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,10,10,6,15,0.5,2.5,0.7,10.05,2.5,2.03,0.0
2018,10,10,6,30,1.0,5.0,0.7,10.3,5.0,3.97,0.0
2018,10,10,6,45,0.5,11.0,0.65,10.55,11.0,8.47,1.3
2018,10,10,7,0,0.0,17.0,0.6,10.8,17.0,12.91,5.42
2018,10,10,7,15,10.5,26.5,0.6,11.15,29.0,24.74,15.67
2018,10,10,7,30,21.0,36.0,0.6,11.5,41.0,37.44,26.83
2018,10,10,7,45,15.5,57.5,0.55,11.85,61.5,54.63,41.79
2018,10,10,8,0,10.0,79.0,0.5,12.2,82.0,67.01,52.27
2018,10,10,8,15,22.5,116.0,0.5,12.65,125.0,114.47,92.32
2018,10,10,8,30,35.0,153.0,0.5,13.1,168.0,159.75,129.48
2018,10,10,8,45,51.0,177.5,0.5,13.6,202.0,196.43,158.9
2018,10,10,9,0,67.0,202.0,0.5,14.1,236.0,234.82,189.13
2018,10,10,9,15,42.5,198.0,0.5,14.65,220.0,212.9,170.07
2018,10,10,9,30,18.0,194.0,0.5,15.2,204.0,175.13,138.66
2018,10,10,9,45,22.0,208.5,0.55,15.75,221.5,191.94,151.84
2018,10,10,10,0,26.0,223.0,0.6,16.3,239.0,226.21,178.32
2018,10,10,10,15,45.5,250.5,0.6,16.75,280.0,273.02,214.47
2018,10,10,10,30,65.0,278.0,0.6,17.2,321.0,321.26,250.88
2018,10,10,10,45,86.0,292.5,0.6,17.65,351.5,358.03,278.13
2018,10,10,11,0,107.0,307.0,0.6,18.1,382.0,395.47,305.53
2018,10,10,11,15,114.5,316.0,0.6,18.45,397.0,437.58,335.38
2018,10,10,11,30,122.0,325.0,0.6,18.8,412.0,456.13,347.98
2018,10,10,11,45,117.5,323.0,0.6,19.1,407.0,450.01,342.8
2018,10,10,12,0,113.0,321.0,0.6,19.4,402.0,443.33,337.52
