Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,29,14,30,704.0,79.0,2.4,11.3,332.0,708.64,580.96
2018,11,29,14,45,531.5,84.5,2.35,11.25,264.0,551.55,459.43
2018,11,29,15,0,359.0,90.0,2.3,11.2,196.0,399.32,336.32
2018,11,29,15,15,185.5,76.0,2.3,11.2,130.5,227.24,192.01
2018,11,29,15,30,12.0,62.0,2.3,11.2,65.0,58.9,45.39
2018,11,29,15,45,89.5,50.5,2.25,10.9,63.5,110.87,90.8
2018,11,29,16,0,167.0,39.0,2.2,10.6,62.0,162.23,132.18
2018,11,29,16,15,108.0,27.0,2.2,10.55,40.0,96.75,72.35
2018,11,29,16,30,49.0,15.0,2.2,10.5,18.0,44.54,3.08
2018,11,29,16,45,24.5,7.5,2.25,10.4,9.0,15.4,0.0
2018,11,29,17,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,2.4,10.25,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,2.55,10.1,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,2.65,9.9,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,2.75,9.65,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,2.8,9.45,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,2.85,9.4,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,2.95,9.45,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,3.2,9.55,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,3.25,9.65,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,3.3,9.65,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,3.25,9.6,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,3.15,9.55,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,3.05,9.45,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,2.95,9.3,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,2.85,9.1,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,2.75,8.95,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,2.7,8.85,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,2.6,8.75,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,2.45,8.65,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,2.35,8.55,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,2.3,8.45,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,2.25,8.45,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,11,30,6,45,14.0,2.5,2.2,8.55,2.0,0.0,0.0
2018,11,30,7,0,28.0,5.0,2.2,8.6,4.0,0.0,0.0
2018,11,30,7,15,75.5,16.0,2.25,8.85,20.0,43.89,0.0
2018,11,30,7,30,123.0,27.0,2.3,9.1,36.0,112.77,72.92
2018,11,30,7,45,183.5,41.0,2.35,9.4,65.0,171.71,137.88
2018,11,30,8,0,244.0,55.0,2.4,9.7,94.0,232.2,193.09
2018,11,30,8,15,284.5,68.5,2.45,10.0,126.5,285.72,240.9
2018,11,30,8,30,325.0,82.0,2.5,10.3,159.0,342.9,290.48
2018,11,30,8,45,366.0,92.0,2.55,10.6,193.5,399.41,338.23
2018,11,30,9,0,407.0,102.0,2.6,10.9,228.0,458.8,386.99
2018,11,30,9,15,514.5,98.0,2.6,11.15,277.0,564.42,472.12
2018,11,30,9,30,622.0,94.0,2.6,11.4,326.0,671.72,553.69
2018,11,30,9,45,718.0,84.5,2.65,11.65,373.5,766.43,623.21
2018,11,30,10,0,814.0,75.0,2.7,11.9,421.0,858.73,689.04
2018,11,30,10,15,836.5,74.5,2.65,12.1,447.5,901.86,717.28
2018,11,30,10,30,859.0,74.0,2.6,12.3,474.0,943.0,744.13
2018,11,30,10,45,873.0,74.0,2.6,12.45,494.0,962.77,756.3
2018,11,30,11,0,887.0,74.0,2.6,12.6,514.0,990.87,774.55
2018,11,30,11,15,891.5,74.5,2.6,12.65,524.5,1007.17,784.81
2018,11,30,11,30,896.0,75.0,2.6,12.7,535.0,1020.16,793.04
2018,11,30,11,45,896.5,75.0,2.65,12.8,537.5,1025.02,796.26
2018,11,30,12,0,897.0,75.0,2.7,12.9,540.0,1026.42,797.35
2018,11,30,12,15,895.0,75.0,2.7,12.85,535.0,1021.8,794.44
2018,11,30,12,30,893.0,75.0,2.7,12.8,530.0,1013.73,789.39
2018,11,30,12,45,887.0,74.0,2.7,12.75,517.0,996.96,778.5
2018,11,30,13,0,881.0,73.0,2.7,12.7,504.0,976.97,765.56
2018,11,30,13,15,872.0,72.0,2.7,12.65,484.5,951.01,748.51
2018,11,30,13,30,863.0,71.0,2.7,12.6,465.0,933.04,737.18
2018,11,30,13,45,849.5,69.0,2.65,12.5,438.5,895.61,711.58
2018,11,30,14,0,836.0,67.0,2.6,12.4,412.0,855.93,684.32
2018,11,30,14,15,817.0,64.5,2.6,12.25,380.0,808.86,651.82
2018,11,30,14,30,798.0,62.0,2.6,12.1,348.0,760.41,617.7
2018,11,30,14,45,770.0,59.0,2.55,11.95,310.5,703.18,575.84
2018,11,30,15,0,742.0,56.0,2.5,11.8,273.0,645.87,532.85
2018,11,30,15,15,697.5,52.5,2.5,11.8,232.5,576.69,479.11
2018,11,30,15,30,653.0,49.0,2.5,11.8,192.0,509.49,423.67
2018,11,30,15,45,584.0,43.5,2.25,11.05,150.5,427.83,354.22
2018,11,30,16,0,515.0,38.0,2.0,10.3,109.0,358.24,291.73
2018,11,30,16,15,387.0,30.0,1.95,9.75,72.5,257.29,197.7
2018,11,30,16,30,259.0,22.0,1.9,9.2,36.0,155.94,19.0
2018,11,30,16,45,129.5,11.0,1.8,8.65,18.0,59.09,0.0
2018,11,30,17,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,1.65,7.95,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.55,7.85,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.5,7.05,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.5,6.65,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.45,6.3,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.35,5.8,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.3,5.65,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.25,5.55,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.25,5.55,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,1.5,5.65,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,1.45,5.8,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,1.35,6.4,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,1.55,7.65,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,1.65,8.35,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,1.85,9.15,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,1.95,9.25,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,2.0,9.25,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,12,1,6,45,0.0,0.5,2.0,9.2,0.5,0.0,0.0
2018,12,1,7,0,0.0,1.0,2.0,9.2,1.0,0.0,0.0
2018,12,1,7,15,4.5,9.5,2.05,9.3,10.0,9.34,0.0
2018,12,1,7,30,9.0,18.0,2.1,9.4,19.0,19.31,7.28
2018,12,1,7,45,17.0,31.5,2.1,9.5,34.0,38.18,26.42
2018,12,1,8,0,25.0,45.0,2.1,9.6,49.0,56.88,43.49
2018,12,1,8,15,64.0,58.0,2.15,9.7,72.0,105.84,86.96
2018,12,1,8,30,103.0,71.0,2.2,9.8,95.0,148.77,125.24
2018,12,1,8,45,86.0,78.0,2.25,9.9,100.5,147.31,124.05
2018,12,1,9,0,69.0,85.0,2.3,10.0,106.0,144.6,121.44
2018,12,1,9,15,65.5,103.0,2.35,10.1,125.0,149.51,125.5
2018,12,1,9,30,62.0,121.0,2.4,10.2,144.0,168.09,140.91
2018,12,1,9,45,31.5,106.0,2.45,10.3,117.5,124.5,102.68
2018,12,1,10,0,1.0,91.0,2.5,10.4,91.0,72.52,56.94
2018,12,1,10,15,53.5,119.5,2.55,10.4,144.0,159.65,133.21
2018,12,1,10,30,106.0,148.0,2.6,10.4,197.0,262.28,220.17
2018,12,1,10,45,57.0,137.0,2.65,10.45,163.5,183.27,152.36
2018,12,1,11,0,8.0,126.0,2.7,10.5,130.0,110.58,89.11
2018,12,1,11,15,66.0,164.5,2.75,10.65,198.0,224.03,186.5
2018,12,1,11,30,124.0,203.0,2.8,10.8,266.0,352.39,292.5
2018,12,1,11,45,299.0,189.5,2.85,10.95,343.0,538.48,444.78
2018,12,1,12,0,474.0,176.0,2.9,11.1,420.0,726.83,591.18
2018,12,1,12,15,594.0,144.5,2.9,11.15,448.0,820.17,659.96
2018,12,1,12,30,714.0,113.0,2.9,11.2,476.0,900.59,717.82
2018,12,1,12,45,455.0,144.5,2.9,11.2,374.0,659.56,538.76
2018,12,1,13,0,196.0,176.0,2.9,11.2,272.0,387.34,321.78
2018,12,1,13,15,348.5,147.5,2.85,11.15,309.5,544.62,451.9
2018,12,1,13,30,501.0,119.0,2.8,11.1,347.0,645.19,531.89
2018,12,1,13,45,608.5,104.5,2.8,11.0,365.5,724.94,593.09
2018,12,1,14,0,716.0,90.0,2.8,10.9,384.0,784.32,638.29
2018,12,1,14,15,716.0,84.0,2.8,10.75,358.5,752.75,615.51
2018,12,1,14,30,716.0,78.0,2.8,10.6,333.0,718.87,591.39
2018,12,1,14,45,592.5,79.5,2.75,10.45,275.5,595.06,496.62
2018,12,1,15,0,469.0,81.0,2.7,10.3,218.0,478.4,403.69
2018,12,1,15,15,507.0,70.0,2.7,10.3,198.0,470.06,396.84
2018,12,1,15,30,545.0,59.0,2.7,10.3,178.0,457.02,384.08
2018,12,1,15,45,474.0,52.5,2.55,9.7,140.0,378.08,315.86
2018,12,1,16,0,403.0,46.0,2.4,9.1,102.0,304.57,250.18
2018,12,1,16,15,274.0,35.0,2.3,8.9,67.0,204.97,157.73
2018,12,1,16,30,145.0,24.0,2.2,8.7,32.0,109.25,8.11
2018,12,1,16,45,72.5,12.0,2.1,8.5,16.0,37.81,0.0
2018,12,1,17,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,2.0,8.05,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,2.0,7.85,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,1.95,7.55,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,1.9,7.25,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,1.9,6.85,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,1.85,6.55,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,1.75,5.95,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,1.75,5.45,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,1.8,5.25,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,1.75,4.9,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,1.65,4.25,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,1.45,3.65,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,1.3,3.55,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,12,2,6,45,7.0,1.0,1.25,3.8,1.0,0.0,0.0
2018,12,2,7,0,14.0,2.0,1.2,3.9,2.0,0.0,0.0
2018,12,2,7,15,126.0,14.0,1.1,4.45,22.0,63.07,0.0
2018,12,2,7,30,238.0,26.0,1.0,5.0,42.0,163.17,97.86
2018,12,2,7,45,383.5,33.5,0.95,5.5,82.0,269.21,217.52
2018,12,2,8,0,529.0,41.0,0.9,6.0,122.0,382.36,317.01
2018,12,2,8,15,611.0,45.5,0.9,6.35,166.5,460.85,384.84
2018,12,2,8,30,693.0,50.0,0.9,6.7,211.0,552.17,459.82
2018,12,2,8,45,744.5,52.0,0.85,7.05,253.5,624.4,514.74
2018,12,2,9,0,796.0,54.0,0.8,7.4,296.0,698.85,568.51
2018,12,2,9,15,822.0,56.5,0.8,7.65,333.0,755.43,607.93
2018,12,2,9,30,848.0,59.0,0.8,7.9,370.0,811.53,646.0
2018,12,2,9,45,866.5,60.5,0.8,8.2,401.5,849.56,670.25
2018,12,2,10,0,885.0,62.0,0.8,8.5,433.0,894.69,699.18
2018,12,2,10,15,897.0,63.0,0.75,8.8,458.0,931.21,720.56
2018,12,2,10,30,909.0,64.0,0.7,9.1,483.0,965.23,739.98
2018,12,2,10,45,916.5,65.0,0.7,9.4,501.0,992.15,755.58
2018,12,2,11,0,924.0,66.0,0.7,9.7,519.0,1015.99,769.23
2018,12,2,11,15,928.5,66.0,0.7,10.0,529.5,1032.22,777.96
2018,12,2,11,30,933.0,66.0,0.7,10.3,540.0,1045.01,784.71
2018,12,2,11,45,935.0,65.5,0.7,10.65,543.0,1051.06,787.15
2018,12,2,12,0,937.0,65.0,0.7,11.0,546.0,1053.52,787.57
2018,12,2,12,15,935.5,65.0,0.7,11.15,541.5,1049.48,784.63
2018,12,2,12,30,934.0,65.0,0.7,11.3,537.0,1041.85,779.68
2018,12,2,12,45,929.0,64.5,0.75,11.4,525.0,1026.5,771.3
2018,12,2,13,0,924.0,64.0,0.8,11.5,513.0,1007.76,760.9
2018,12,2,13,15,742.5,99.5,0.8,11.5,451.0,879.2,676.07
2018,12,2,13,30,561.0,135.0,0.8,11.5,389.0,722.46,569.3
2018,12,2,13,45,422.0,147.5,0.8,11.5,332.5,594.81,477.58
2018,12,2,14,0,283.0,160.0,0.8,11.5,276.0,452.24,368.96
2018,12,2,14,15,204.0,154.0,0.8,11.35,234.0,349.64,288.99
2018,12,2,14,30,125.0,148.0,0.8,11.2,192.0,272.57,226.08
2018,12,2,14,45,201.5,127.5,0.75,11.05,190.0,320.93,267.75
2018,12,2,15,0,278.0,107.0,0.7,10.9,188.0,344.72,288.01
2018,12,2,15,15,272.0,92.0,0.7,10.9,161.5,310.95,259.83
2018,12,2,15,30,266.0,77.0,0.7,10.9,135.0,292.3,243.12
2018,12,2,15,45,219.5,63.0,0.8,9.95,104.0,220.65,182.97
2018,12,2,16,0,173.0,49.0,0.9,9.0,73.0,168.65,137.26
2018,12,2,16,15,121.0,33.5,0.95,8.7,47.5,116.22,87.6
2018,12,2,16,30,69.0,18.0,1.0,8.4,22.0,58.91,0.08
2018,12,2,16,45,34.5,9.0,1.05,8.05,11.0,20.65,0.0
2018,12,2,17,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.05,7.6,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,0.95,7.4,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,0.85,7.1,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,0.8,6.85,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,0.8,6.55,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,0.85,6.25,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,0.9,5.95,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,0.85,5.75,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,0.85,5.6,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,0.9,5.25,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,0.95,5.15,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,1.05,5.1,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,1.1,5.05,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,1.15,4.45,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,1.2,3.95,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,1.2,3.45,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.2,2.45,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,12,3,6,45,12.5,1.0,1.2,2.55,0.5,0.0,0.0
2018,12,3,7,0,25.0,2.0,1.2,2.6,1.0,0.0,0.0
2018,12,3,7,15,63.0,13.0,1.2,3.4,16.0,36.2,0.0
2018,12,3,7,30,101.0,24.0,1.2,4.2,31.0,86.28,45.93
2018,12,3,7,45,160.0,38.5,1.25,5.05,58.5,156.86,125.98
2018,12,3,8,0,219.0,53.0,1.3,5.9,86.0,215.58,180.25
2018,12,3,8,15,293.0,64.5,1.25,6.5,123.0,285.92,242.41
2018,12,3,8,30,367.0,76.0,1.2,7.1,160.0,363.37,308.53
2018,12,3,8,45,571.5,65.0,1.2,7.7,224.0,520.47,437.67
2018,12,3,9,0,776.0,54.0,1.2,8.3,288.0,682.9,560.71
2018,12,3,9,15,803.5,56.0,1.15,8.8,324.5,739.23,598.59
2018,12,3,9,30,831.0,58.0,1.1,9.3,361.0,795.23,636.01
2018,12,3,9,45,850.0,60.0,1.1,9.8,392.5,833.82,660.6
2018,12,3,10,0,869.0,62.0,1.1,10.3,424.0,879.61,689.91
2018,12,3,10,15,868.5,65.5,1.1,10.5,445.5,907.53,707.0
2018,12,3,10,30,868.0,69.0,1.1,10.7,467.0,932.39,722.11
2018,12,3,10,45,892.5,66.5,1.1,10.9,489.5,970.34,746.04
2018,12,3,11,0,917.0,64.0,1.1,11.1,512.0,1005.88,767.95
2018,12,3,11,15,912.5,67.0,1.1,11.25,520.5,1017.18,773.87
2018,12,3,11,30,908.0,70.0,1.1,11.4,529.0,1024.88,777.94
2018,12,3,11,45,919.0,67.5,1.05,11.5,535.0,1037.34,784.43
2018,12,3,12,0,930.0,65.0,1.0,11.6,541.0,1046.29,788.65
2018,12,3,12,15,922.5,66.5,1.0,11.7,535.0,1038.33,783.15
2018,12,3,12,30,915.0,68.0,1.0,11.8,529.0,1026.88,775.81
2018,12,3,12,45,896.5,70.5,0.95,11.85,513.5,1002.41,759.17
2018,12,3,13,0,878.0,73.0,0.9,11.9,498.0,974.97,740.86
2018,12,3,13,15,744.5,98.5,0.9,11.9,449.0,880.27,678.27
2018,12,3,13,30,611.0,124.0,0.9,11.9,400.0,767.13,601.77
2018,12,3,13,45,498.5,136.5,0.85,11.85,353.5,652.53,520.96
2018,12,3,14,0,386.0,149.0,0.8,11.8,307.0,551.85,445.63
2018,12,3,14,15,319.5,142.5,0.75,11.6,266.5,453.72,371.59
2018,12,3,14,30,253.0,136.0,0.7,11.4,226.0,380.74,314.4
2018,12,3,14,45,170.5,108.5,0.65,11.2,166.0,271.96,226.62
2018,12,3,15,0,88.0,81.0,0.6,11.0,106.0,153.94,128.16
2018,12,3,15,15,59.5,74.0,0.6,11.0,90.0,123.74,102.13
2018,12,3,15,30,31.0,67.0,0.6,11.0,74.0,84.71,67.95
2018,12,3,15,45,15.5,41.5,0.7,10.25,45.0,45.66,33.99
2018,12,3,16,0,0.0,16.0,0.8,9.5,16.0,12.15,4.71
2018,12,3,16,15,10.5,13.5,0.85,9.3,14.0,15.87,7.21
2018,12,3,16,30,21.0,11.0,0.9,9.1,12.0,21.21,0.0
2018,12,3,16,45,10.5,5.5,0.95,8.9,6.0,8.48,0.0
2018,12,3,17,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.05,8.25,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,1.35,7.05,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.25,6.75,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.25,6.15,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,1.35,6.15,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,1.45,6.25,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,1.55,6.3,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,1.65,6.3,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,1.75,6.25,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,1.75,6.15,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,12,4,6,45,4.5,0.0,1.7,6.05,0.0,0.0,0.0
2018,12,4,7,0,9.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,12,4,7,15,9.0,4.0,1.7,6.25,4.5,6.85,0.0
2018,12,4,7,30,9.0,8.0,1.7,6.5,9.0,12.14,0.92
2018,12,4,7,45,4.5,14.0,1.7,6.8,14.5,13.31,5.52
2018,12,4,8,0,0.0,20.0,1.7,7.1,20.0,15.21,7.5
2018,12,4,8,15,0.0,27.0,1.7,7.55,27.0,20.57,12.33
2018,12,4,8,30,0.0,34.0,1.7,8.0,34.0,25.93,17.13
2018,12,4,8,45,5.5,62.5,1.7,8.5,64.0,53.19,41.15
2018,12,4,9,0,11.0,91.0,1.7,9.0,94.0,85.08,68.91
2018,12,4,9,15,26.0,116.5,1.7,9.55,125.5,135.36,112.25
2018,12,4,9,30,41.0,142.0,1.7,10.1,157.0,178.04,148.28
2018,12,4,9,45,29.0,138.5,1.75,10.65,149.5,161.21,133.16
2018,12,4,10,0,17.0,135.0,1.8,11.2,142.0,130.7,106.69
2018,12,4,10,15,10.5,135.5,1.85,11.55,140.0,124.26,100.76
2018,12,4,10,30,4.0,136.0,1.9,11.9,138.0,117.8,94.76
2018,12,4,10,45,5.0,143.5,1.95,12.2,146.0,125.63,101.14
2018,12,4,11,0,6.0,151.0,2.0,12.5,154.0,133.63,107.63
2018,12,4,11,15,6.0,155.5,2.0,12.65,158.5,137.75,110.88
2018,12,4,11,30,6.0,160.0,2.0,12.8,163.0,142.02,114.28
2018,12,4,11,45,5.5,159.5,2.0,12.95,162.5,140.81,113.14
2018,12,4,12,0,5.0,159.0,2.0,13.1,162.0,139.74,112.16
2018,12,4,12,15,2.5,154.0,1.85,13.0,155.5,132.23,105.84
2018,12,4,12,30,0.0,149.0,1.7,12.9,149.0,124.9,99.71
2018,12,4,12,45,0.0,144.0,1.5,12.75,144.0,120.27,95.96
2018,12,4,13,0,0.0,139.0,1.3,12.6,139.0,115.78,92.34
2018,12,4,13,15,0.0,132.0,1.25,12.35,132.0,109.44,87.24
2018,12,4,13,30,0.0,125.0,1.2,12.1,125.0,103.23,82.25
2018,12,4,13,45,0.0,109.0,1.2,11.9,109.0,88.37,69.93
2018,12,4,14,0,0.0,93.0,1.2,11.7,93.0,73.84,57.8
2018,12,4,14,15,0.0,78.0,1.25,11.5,78.0,60.56,46.63
2018,12,4,14,30,0.0,63.0,1.3,11.3,63.0,48.29,36.2
2018,12,4,14,45,0.0,64.0,1.35,11.15,64.0,49.07,36.96
2018,12,4,15,0,0.0,65.0,1.4,11.0,65.0,50.78,38.48
2018,12,4,15,15,0.0,59.5,1.4,11.0,59.5,46.73,34.93
2018,12,4,15,30,0.0,54.0,1.4,11.0,54.0,42.95,31.54
2018,12,4,15,45,0.0,42.5,1.55,10.25,42.5,33.14,22.91
2018,12,4,16,0,0.0,31.0,1.7,9.5,31.0,23.69,14.5
2018,12,4,16,15,5.5,20.5,1.7,9.25,21.0,18.41,9.17
2018,12,4,16,30,11.0,10.0,1.7,9.0,11.0,15.45,0.0
2018,12,4,16,45,5.5,5.0,1.75,8.75,5.5,6.12,0.0
2018,12,4,17,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,1.85,8.55,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,2.0,8.65,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,2.15,8.75,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,2.25,8.85,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,2.7,9.35,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,2.7,9.45,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,2.65,9.45,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,2.5,9.35,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,2.4,9.25,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,2.35,9.15,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,2.3,9.05,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,2.25,8.95,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,2.15,8.85,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,2.05,8.75,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,2.0,8.75,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,2.05,8.85,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,2.05,8.9,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,1.95,8.95,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,12,5,6,45,5.5,0.5,1.45,9.0,0.5,0.0,0.0
2018,12,5,7,0,11.0,1.0,1.4,9.0,1.0,0.0,0.0
2018,12,5,7,15,15.5,8.0,1.4,9.15,8.5,12.65,0.0
2018,12,5,7,30,20.0,15.0,1.4,9.3,16.0,26.47,6.79
2018,12,5,7,45,22.5,24.5,1.4,9.45,27.0,32.67,21.45
2018,12,5,8,0,25.0,34.0,1.4,9.6,38.0,43.8,32.17
2018,12,5,8,15,33.0,45.0,1.45,9.85,51.5,60.33,47.17
2018,12,5,8,30,41.0,56.0,1.5,10.1,65.0,77.57,62.68
2018,12,5,8,45,22.5,38.5,1.5,10.35,43.5,46.77,35.82
2018,12,5,9,0,4.0,21.0,1.5,10.6,22.0,19.0,11.1
2018,12,5,9,15,2.0,21.0,1.55,10.95,21.5,17.58,9.77
2018,12,5,9,30,0.0,21.0,1.6,11.3,21.0,15.99,8.26
2018,12,5,9,45,5.5,59.5,1.6,11.65,62.0,50.36,38.14
2018,12,5,10,0,11.0,98.0,1.6,12.0,103.0,88.34,70.61
2018,12,5,10,15,61.5,143.0,1.6,12.25,171.0,194.64,161.37
2018,12,5,10,30,112.0,188.0,1.6,12.5,239.0,319.35,263.4
2018,12,5,10,45,115.0,198.5,1.6,12.8,252.5,336.77,276.05
2018,12,5,11,0,118.0,209.0,1.6,13.1,266.0,354.15,289.15
2018,12,5,11,15,114.0,213.5,1.55,13.2,269.5,356.63,290.39
2018,12,5,11,30,110.0,218.0,1.5,13.3,273.0,358.85,291.56
2018,12,5,11,45,118.5,219.5,1.45,13.4,279.0,369.68,300.02
2018,12,5,12,0,127.0,221.0,1.4,13.5,285.0,380.37,308.31
2018,12,5,12,15,68.0,185.5,1.35,13.5,220.0,252.12,205.13
2018,12,5,12,30,9.0,150.0,1.3,13.5,155.0,135.11,107.99
2018,12,5,12,45,19.5,163.0,1.25,13.45,172.5,159.26,128.77
2018,12,5,13,0,30.0,176.0,1.2,13.4,190.0,203.14,165.09
2018,12,5,13,15,26.5,164.5,1.1,13.25,176.5,186.47,151.38
2018,12,5,13,30,23.0,153.0,1.0,13.1,163.0,153.85,124.76
2018,12,5,13,45,84.0,148.0,0.95,12.9,182.5,221.44,183.1
2018,12,5,14,0,145.0,143.0,0.9,12.7,202.0,288.29,239.13
2018,12,5,14,15,80.5,126.0,0.85,12.55,158.5,208.43,172.16
2018,12,5,14,30,16.0,109.0,0.8,12.4,115.0,105.42,84.89
2018,12,5,14,45,11.5,96.5,0.75,12.2,100.5,90.12,72.19
2018,12,5,15,0,7.0,84.0,0.7,12.0,86.0,75.28,59.49
2018,12,5,15,15,5.5,75.5,0.7,12.0,77.0,67.36,52.63
2018,12,5,15,30,4.0,67.0,0.7,12.0,68.0,59.92,46.03
2018,12,5,15,45,2.0,52.5,0.7,11.35,53.0,45.57,33.48
2018,12,5,16,0,0.0,38.0,0.7,10.7,38.0,31.27,20.85
2018,12,5,16,15,5.5,25.5,0.75,10.45,26.0,23.05,12.82
2018,12,5,16,30,11.0,13.0,0.8,10.2,14.0,15.22,0.0
2018,12,5,16,45,5.5,6.5,0.9,10.0,7.0,7.31,0.0
2018,12,5,17,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,1.05,9.7,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.25,9.25,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,1.6,8.25,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,1.55,7.95,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,1.55,7.55,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,1.55,7.4,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,1.5,7.45,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.45,7.35,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.5,7.25,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.55,6.95,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.6,6.75,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,1.6,6.35,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,1.6,6.25,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,12,6,7,15,139.5,11.0,1.65,6.45,19.0,65.76,0.0
2018,12,6,7,30,279.0,22.0,1.7,6.7,38.0,173.81,62.33
2018,12,6,7,45,402.0,29.5,1.7,7.0,75.0,273.19,216.19
2018,12,6,8,0,525.0,37.0,1.7,7.3,112.0,366.9,303.91
2018,12,6,8,15,567.5,43.5,1.65,7.7,148.5,434.49,364.03
2018,12,6,8,30,610.0,50.0,1.6,8.1,185.0,498.85,418.97
2018,12,6,8,45,651.5,55.5,1.55,8.5,224.5,558.83,467.46
2018,12,6,9,0,693.0,61.0,1.5,8.9,264.0,626.04,518.44
2018,12,6,9,15,747.0,60.0,1.45,9.5,304.0,696.96,569.68
2018,12,6,9,30,801.0,59.0,1.4,10.1,344.0,769.25,619.85
2018,12,6,9,45,820.0,61.0,1.3,10.65,375.0,816.27,649.52
2018,12,6,10,0,839.0,63.0,1.2,11.2,406.0,861.84,677.4
2018,12,6,10,15,852.0,64.5,1.15,11.6,431.0,889.02,692.86
2018,12,6,10,30,865.0,66.0,1.1,12.0,456.0,923.8,713.5
2018,12,6,10,45,872.5,67.5,1.0,12.45,474.5,950.76,727.32
2018,12,6,11,0,880.0,69.0,0.9,12.9,493.0,974.81,739.0
2018,12,6,11,15,884.0,70.0,0.8,13.1,504.0,991.64,746.4
2018,12,6,11,30,888.0,71.0,0.7,13.3,515.0,1005.21,751.71
2018,12,6,11,45,888.5,71.5,0.6,13.55,518.0,1011.23,752.04
2018,12,6,12,0,889.0,72.0,0.5,13.8,521.0,1013.83,750.38
2018,12,6,12,15,888.0,71.5,0.4,13.95,517.0,1010.13,745.21
2018,12,6,12,30,887.0,71.0,0.3,14.1,513.0,1003.04,738.23
2018,12,6,12,45,882.5,70.0,0.25,14.2,501.5,988.41,728.09
2018,12,6,13,0,878.0,69.0,0.2,14.3,490.0,970.56,716.24
2018,12,6,13,15,868.5,68.5,0.2,14.3,471.5,945.43,701.16
2018,12,6,13,30,859.0,68.0,0.2,14.3,453.0,917.53,684.38
2018,12,6,13,45,844.5,66.5,0.25,14.3,427.0,891.37,669.65
2018,12,6,14,0,830.0,65.0,0.3,14.3,401.0,852.18,646.04
2018,12,6,14,15,809.5,63.0,0.35,14.15,369.5,805.2,617.2
2018,12,6,14,30,789.0,61.0,0.4,14.0,338.0,756.91,586.76
2018,12,6,14,45,759.0,58.0,0.4,13.85,301.5,698.84,547.6
2018,12,6,15,0,729.0,55.0,0.4,13.7,265.0,640.85,507.29
2018,12,6,15,15,685.0,51.5,0.4,13.7,225.5,572.78,457.68
2018,12,6,15,30,641.0,48.0,0.4,13.7,186.0,506.62,406.53
2018,12,6,15,45,570.5,42.5,0.5,12.95,145.5,424.46,341.66
2018,12,6,16,0,500.0,37.0,0.6,12.2,105.0,354.64,282.51
2018,12,6,16,15,374.0,29.0,0.7,11.85,69.5,254.66,190.94
2018,12,6,16,30,248.0,21.0,0.8,11.5,34.0,152.81,0.0
2018,12,6,16,45,124.0,10.5,0.9,11.15,17.0,57.96,0.0
2018,12,6,17,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.45,7.4,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,1.15,7.95,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,0.55,8.35,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.4,8.4,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,0.65,8.1,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,0.95,7.25,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,0.85,7.2,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,0.75,7.25,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,0.5,7.25,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,0.5,7.2,0.0,0.0,0.0
2018,12,7,7,15,78.0,10.5,0.6,7.35,15.0,40.11,0.0
2018,12,7,7,30,156.0,21.0,0.7,7.5,30.0,114.15,28.55
2018,12,7,7,45,209.5,34.0,0.75,7.6,57.0,176.94,137.81
2018,12,7,8,0,263.0,47.0,0.8,7.7,84.0,232.74,191.86
2018,12,7,8,15,334.5,57.5,0.8,8.1,120.5,302.05,252.91
2018,12,7,8,30,406.0,68.0,0.8,8.5,157.0,378.25,317.53
2018,12,7,8,45,503.0,69.5,0.85,8.85,201.5,474.31,396.21
2018,12,7,9,0,600.0,71.0,0.9,9.2,246.0,572.77,473.12
2018,12,7,9,15,669.0,71.0,0.85,9.65,289.0,652.95,531.06
2018,12,7,9,30,738.0,71.0,0.8,10.1,332.0,730.82,585.05
2018,12,7,9,45,668.5,89.5,0.75,10.5,342.0,725.69,577.82
2018,12,7,10,0,599.0,108.0,0.7,10.9,352.0,707.05,561.98
2018,12,7,10,15,675.0,99.5,0.65,11.4,390.0,785.5,615.35
2018,12,7,10,30,751.0,91.0,0.6,11.9,428.0,864.05,665.47
2018,12,7,10,45,820.0,79.5,0.5,12.45,461.0,926.51,701.87
2018,12,7,11,0,889.0,68.0,0.4,13.0,494.0,981.9,732.59
2018,12,7,11,15,899.0,67.0,0.35,13.35,506.5,1002.21,741.91
2018,12,7,11,30,909.0,66.0,0.3,13.7,519.0,1019.34,749.87
2018,12,7,11,45,912.5,65.5,0.25,14.1,523.0,1027.25,752.01
2018,12,7,12,0,916.0,65.0,0.2,14.5,527.0,1031.67,752.33
2018,12,7,12,15,915.0,64.5,0.2,14.7,523.0,1028.01,749.49
2018,12,7,12,30,914.0,64.0,0.2,14.9,519.0,1020.84,744.79
2018,12,7,12,45,910.5,63.0,0.25,15.05,507.5,1007.02,737.35
2018,12,7,13,0,907.0,62.0,0.3,15.2,496.0,989.86,728.06
2018,12,7,13,15,898.5,61.0,0.3,15.15,477.0,964.6,713.12
2018,12,7,13,30,890.0,60.0,0.3,15.1,458.0,936.42,696.39
2018,12,7,13,45,877.0,59.0,0.35,15.05,432.5,901.34,676.13
2018,12,7,14,0,864.0,58.0,0.4,15.0,407.0,863.96,654.12
2018,12,7,14,15,845.0,56.0,0.4,14.8,375.5,817.94,625.18
2018,12,7,14,30,826.0,54.0,0.4,14.6,344.0,770.55,594.75
2018,12,7,14,45,797.5,52.0,0.45,14.4,307.5,722.42,563.76
2018,12,7,15,0,769.0,50.0,0.5,14.2,271.0,665.56,525.27
2018,12,7,15,15,727.0,47.0,0.5,14.2,231.0,598.08,476.35
2018,12,7,15,30,685.0,44.0,0.5,14.2,191.0,532.32,426.08
2018,12,7,15,45,616.5,39.5,0.65,13.0,150.0,450.69,362.76
2018,12,7,16,0,548.0,35.0,0.8,11.8,109.0,373.89,298.85
2018,12,7,16,15,420.0,27.5,0.9,11.4,72.0,269.73,203.02
2018,12,7,16,30,292.0,20.0,1.0,11.0,35.0,172.91,0.0
2018,12,7,16,45,146.0,10.0,1.1,10.6,17.5,66.66,0.0
2018,12,7,17,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.95,9.45,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.85,9.35,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.75,9.05,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.7,8.95,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.65,8.8,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.6,8.65,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.55,8.3,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.55,8.1,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.85,7.25,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,0.95,6.9,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,1.25,5.95,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.35,5.45,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.45,4.3,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.45,3.85,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.25,3.35,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,1.15,3.4,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,12,8,7,15,146.0,10.5,1.1,4.2,18.5,67.73,0.0
2018,12,8,7,30,292.0,21.0,1.1,5.0,37.0,176.3,28.16
2018,12,8,7,45,419.5,29.0,1.15,5.75,74.5,280.77,219.36
2018,12,8,8,0,547.0,37.0,1.2,6.5,112.0,377.57,311.09
2018,12,8,8,15,616.0,41.5,1.15,7.1,153.0,455.21,379.05
2018,12,8,8,30,685.0,46.0,1.1,7.7,194.0,537.49,447.3
2018,12,8,8,45,729.5,49.0,1.1,8.3,234.5,605.18,500.03
2018,12,8,9,0,774.0,52.0,1.1,8.9,275.0,674.72,551.34
2018,12,8,9,15,802.5,54.5,1.05,9.6,312.0,732.42,591.0
2018,12,8,9,30,831.0,57.0,1.0,10.3,349.0,789.93,629.0
2018,12,8,9,45,851.0,59.0,1.0,10.95,381.0,829.66,653.97
2018,12,8,10,0,871.0,61.0,1.0,11.6,413.0,876.54,683.5
2018,12,8,10,15,884.0,62.0,0.95,12.0,438.5,913.88,705.48
2018,12,8,10,30,897.0,63.0,0.9,12.4,464.0,948.88,725.53
2018,12,8,10,45,904.5,64.5,0.85,12.75,483.0,976.65,740.59
2018,12,8,11,0,912.0,66.0,0.8,13.1,502.0,1001.42,753.61
2018,12,8,11,15,916.5,66.5,0.75,13.3,513.0,1018.66,762.09
2018,12,8,11,30,921.0,67.0,0.7,13.5,524.0,1032.56,768.56
2018,12,8,11,45,893.0,74.0,0.65,13.7,520.0,1018.82,757.45
2018,12,8,12,0,865.0,81.0,0.6,13.9,516.0,1013.66,752.51
2018,12,8,12,15,854.5,83.0,0.55,13.9,510.0,1003.79,745.13
2018,12,8,12,30,844.0,85.0,0.5,13.9,504.0,990.56,735.86
2018,12,8,12,45,874.0,76.5,0.45,13.95,501.5,1001.09,741.96
2018,12,8,13,0,904.0,68.0,0.4,14.0,499.0,995.51,737.46
2018,12,8,13,15,894.5,67.0,0.35,13.95,480.0,969.46,720.53
2018,12,8,13,30,885.0,66.0,0.3,13.9,461.0,940.54,702.13
2018,12,8,13,45,871.0,64.5,0.25,13.9,435.0,904.08,678.72
2018,12,8,14,0,857.0,63.0,0.2,13.9,409.0,865.39,653.8
2018,12,8,14,15,836.5,61.0,0.2,13.75,377.0,827.52,630.41
2018,12,8,14,30,816.0,59.0,0.2,13.6,345.0,778.5,598.86
2018,12,8,14,45,786.0,56.5,0.15,13.45,308.0,720.23,559.4
2018,12,8,15,0,756.0,54.0,0.1,13.3,271.0,661.92,518.91
2018,12,8,15,15,712.0,50.5,0.1,13.3,230.5,592.78,469.27
2018,12,8,15,30,668.0,47.0,0.1,13.3,190.0,525.5,418.25
2018,12,8,15,45,597.5,42.0,0.2,12.55,149.0,442.54,353.52
2018,12,8,16,0,527.0,37.0,0.3,11.8,108.0,371.78,294.33
2018,12,8,16,15,396.5,29.0,0.35,11.35,71.5,267.75,199.93
2018,12,8,16,30,266.0,21.0,0.4,10.9,35.0,162.19,0.0
2018,12,8,16,45,133.0,10.5,0.45,10.5,17.5,62.07,0.0
2018,12,8,17,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,0.85,8.25,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,0.95,7.95,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.05,7.65,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.15,7.2,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.15,6.65,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.05,6.65,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,9,7,15,25.5,8.5,0.9,6.95,10.0,17.04,0.0
2018,12,9,7,30,51.0,17.0,0.8,7.3,20.0,50.17,0.0
2018,12,9,7,45,71.5,32.0,0.7,7.6,39.5,90.59,67.49
2018,12,9,8,0,92.0,47.0,0.6,7.9,59.0,111.46,89.97
2018,12,9,8,15,100.5,58.0,0.55,8.2,75.5,131.06,108.55
2018,12,9,8,30,109.0,69.0,0.5,8.5,92.0,152.01,127.55
2018,12,9,8,45,145.5,77.0,0.5,8.85,114.5,204.43,172.89
2018,12,9,9,0,182.0,85.0,0.5,9.2,137.0,246.64,208.76
2018,12,9,9,15,281.0,103.5,0.45,9.4,196.0,355.15,298.37
2018,12,9,9,30,380.0,122.0,0.4,9.6,255.0,490.81,403.89
2018,12,9,9,45,399.5,131.0,0.4,9.85,282.0,532.26,433.25
2018,12,9,10,0,419.0,140.0,0.4,10.1,309.0,573.73,463.11
2018,12,9,10,15,338.5,159.5,0.4,10.4,301.5,512.97,414.68
2018,12,9,10,30,258.0,179.0,0.4,10.7,294.0,469.23,379.19
2018,12,9,10,45,159.0,182.0,0.45,11.0,254.0,359.09,292.26
2018,12,9,11,0,60.0,185.0,0.5,11.3,214.0,244.82,199.23
2018,12,9,11,15,101.0,201.5,0.55,11.6,251.0,306.42,250.33
2018,12,9,11,30,142.0,218.0,0.6,11.9,288.0,392.42,317.69
2018,12,9,11,45,170.5,221.0,0.65,12.25,306.0,425.7,343.1
2018,12,9,12,0,199.0,224.0,0.7,12.6,324.0,458.85,368.64
2018,12,9,12,15,224.0,220.0,0.75,12.75,331.5,478.74,384.36
2018,12,9,12,30,249.0,216.0,0.8,12.9,339.0,521.71,417.02
2018,12,9,12,45,239.5,211.5,0.85,13.05,327.5,504.29,403.72
2018,12,9,13,0,230.0,207.0,0.9,13.2,316.0,463.28,373.53
2018,12,9,13,15,233.0,191.0,0.9,13.1,298.0,465.21,375.85
2018,12,9,13,30,236.0,175.0,0.9,13.0,280.0,443.26,359.96
2018,12,9,13,45,321.0,157.5,0.9,12.9,292.0,494.29,402.22
2018,12,9,14,0,406.0,140.0,0.9,12.8,304.0,562.17,455.24
2018,12,9,14,15,416.5,127.5,0.85,12.5,284.0,542.88,440.93
2018,12,9,14,30,427.0,115.0,0.8,12.2,264.0,521.52,425.69
2018,12,9,14,45,291.0,115.0,0.75,11.95,211.5,378.44,312.94
2018,12,9,15,0,155.0,115.0,0.7,11.7,159.0,251.18,208.88
2018,12,9,15,15,119.5,98.5,0.7,11.7,129.5,201.19,167.36
2018,12,9,15,30,84.0,82.0,0.7,11.7,100.0,154.26,127.08
2018,12,9,15,45,67.0,65.5,0.75,10.85,78.0,121.97,99.13
2018,12,9,16,0,50.0,49.0,0.8,10.0,56.0,91.15,71.75
2018,12,9,16,15,42.0,33.0,0.85,9.8,37.5,67.01,48.02
2018,12,9,16,30,34.0,17.0,0.9,9.6,19.0,36.41,0.0
2018,12,9,16,45,17.0,8.5,0.9,9.35,9.5,13.6,0.0
2018,12,9,17,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,0.85,8.9,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,0.75,8.65,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,0.55,8.35,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,0.65,7.8,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,0.75,7.65,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
